ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/25/2015 00:00,2,0.000,ALERT,211.93,297.57,60.018,1440475203,"201051344000955","174011321042388",0.00,12.00,0,293.66,299.07,0.0,0.0,0.000,230333.6,230333.6,12159,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440475279,445902.00
08/25/2015 00:00,2,0.000,ALERT,213.74,298.47,60.012,1440475203,"274151322000095","174011321042388",0.00,12.00,0,294.56,299.97,0.0,0.0,0.000,529945.9,529945.9,13053,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440475280,445903.00
08/25/2015 00:00,2,0.000,ALERT,212.16,297.87,60.023,1440475203,"201051344000868","174011321042388",0.00,11.70,0,294.26,299.97,0.0,0.0,0.000,217187.3,217187.3,12174,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440475282,445904.00
08/25/2015 00:00,2,0.000,ALERT,212.83,297.57,60.007,1440475203,"201051344000853","174011321042388",0.00,11.70,0,293.66,299.37,0.0,0.0,0.000,223694.1,223694.1,12174,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440475284,445905.00
08/25/2015 00:00,2,0.000,ALERT,212.83,298.77,60.002,1440475203,"201051344000582","174011321042388",0.00,11.30,0,294.26,299.67,0.0,0.0,0.000,222586.6,222586.6,12144,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440475286,445906.00
08/25/2015 00:00,2,0.000,ALERT,212.38,297.26,60.012,1440475203,"201051344000469","174011321042388",0.00,11.00,0,292.46,298.47,0.0,0.0,0.000,218949.4,218949.4,12170,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440475288,445907.00
08/25/2015 00:00,2,0.000,ALERT,212.16,297.26,59.965,1440475203,"201051344000988","174011321042388",0.00,12.00,0,290.95,298.47,0.0,0.0,0.000,217959.3,217959.3,12154,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440475290,445908.00
08/25/2015 00:00,2,0.000,ALERT,212.38,297.26,59.975,1440475203,"201051344001158","174011321042388",0.00,11.00,0,292.76,298.47,0.0,0.0,0.000,223606.0,223606.0,12152,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440475292,445909.00
08/25/2015 00:00,2,0.000,ALERT,212.16,296.96,59.991,1440475203,"201051344001025","174011321042388",0.00,11.30,0,293.06,299.67,0.0,0.0,0.000,228192.1,228192.1,12151,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440475293,445910.00
08/25/2015 00:00,2,0.000,ALERT,212.38,298.17,60.018,1440475203,"201051344000569","174011321042388",0.00,11.70,0,293.96,299.97,0.0,0.0,0.000,231424.7,231424.7,12177,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440475295,445911.00
08/25/2015 00:00,2,0.000,ALERT,213.74,297.26,59.996,1440475203,"274151322000094","174011321042388",0.00,12.00,0,293.36,298.47,0.0,0.0,0.000,406095.1,406095.1,13586,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440475297,445912.00
08/25/2015 00:00,2,0.000,ALERT,212.38,297.57,59.975,1440475203,"201051344000458","174011321042388",0.00,12.30,0,293.66,299.67,0.0,0.0,0.000,227100.5,227100.5,12166,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440475299,445913.00
08/25/2015 00:00,2,0.000,ALERT,213.74,296.66,60.002,1440475203,"274151322000087","174011321042388",0.00,13.30,0,293.06,298.77,0.0,0.0,0.000,478379.6,478379.6,12975,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440475301,445914.00
08/25/2015 00:00,2,0.000,ALERT,213.51,298.17,60.028,1440475203,"274151322000052","174011321042388",0.00,12.70,0,293.36,299.67,0.0,0.0,0.000,511347.8,511347.8,13399,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440475303,445915.00
08/25/2015 00:00,2,0.000,ALERT,212.61,297.87,60.002,1440475203,"201051344001145","174011321042388",0.00,11.70,0,294.26,299.97,0.0,0.0,0.000,232040.0,232040.0,12173,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440475305,445916.00
08/25/2015 00:00,2,0.000,ALERT,212.83,297.57,59.991,1440475203,"201051344000685","174011321042388",0.00,12.00,0,293.66,299.07,0.0,0.0,0.000,230730.0,230730.0,12176,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440475306,445917.00
08/25/2015 00:00,2,0.000,ALERT,213.29,297.57,59.991,1440475203,"274151322000088","174011321042388",0.00,13.00,0,293.36,299.07,0.0,0.0,0.000,490894.3,490894.3,13001,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440475308,445918.00
08/25/2015 00:00,2,0.000,ALERT,212.61,297.57,59.996,1440475203,"201051344000438","174011321042388",0.00,11.70,0,293.96,299.67,0.0,0.0,0.000,230757.8,230757.8,12147,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440475310,445919.00
08/25/2015 00:00,2,0.000,ALERT,212.16,297.87,59.986,1440475203,"201051344001135","174011321042388",0.00,11.70,0,293.96,299.97,0.0,0.0,0.000,222305.4,222305.4,12125,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440475312,445920.00
08/25/2015 00:00,2,0.000,ALERT,212.61,297.26,59.986,1440475203,"201051344000417","174011321042388",0.00,11.70,0,293.06,298.47,0.0,0.0,0.000,225749.9,225749.9,12142,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440475314,445921.00
08/25/2015 00:00,2,0.000,ALERT,212.16,298.17,59.986,1440475203,"201051344000594","174011321042388",0.00,11.70,0,293.36,299.07,0.0,0.0,0.000,227759.7,227759.7,12168,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440475315,445922.00
08/25/2015 00:00,2,0.000,ALERT,213.74,298.17,59.981,1440475203,"274151322000083","174011321042388",0.00,12.30,0,293.96,299.67,0.0,0.0,0.000,507105.7,507105.7,13428,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440475317,445923.00
08/25/2015 00:00,2,0.000,ALERT,212.61,297.87,59.986,1440475203,"201051344000585","174011321042388",0.00,12.00,0,293.06,299.07,0.0,0.0,0.000,227317.3,227317.3,12147,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440475319,445924.00
08/25/2015 00:00,2,0.000,ALERT,213.51,298.17,59.954,1440475203,"274151322000054","174011321042388",0.00,13.00,0,293.36,299.67,0.0,0.0,0.000,501888.0,501888.0,12993,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440475321,445925.00
08/25/2015 00:00,2,0.000,ALERT,212.61,297.26,59.991,1440475203,"201051344001203","174011321042388",0.00,11.70,0,293.66,301.17,0.0,0.0,0.000,228068.3,228068.3,12160,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440475323,445926.00
08/25/2015 00:00,2,0.000,ALERT,212.16,297.26,59.996,1440475203,"201051344000646","174011321042388",0.00,11.70,0,293.06,298.77,0.0,0.0,0.000,224214.8,224214.8,12142,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440475324,445927.00
08/25/2015 00:00,2,0.000,ALERT,214.19,296.66,59.991,1440475203,"274151322000068","174011321042388",0.00,13.00,0,293.06,298.17,0.0,0.0,0.000,405465.3,405465.3,13196,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440475326,445928.00
08/25/2015 00:00,2,0.000,ALERT,214.19,297.87,59.970,1440475203,"274151322000076","174011321042388",0.00,12.30,0,293.66,299.37,0.0,0.0,0.000,536201.1,536201.1,13419,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440475328,445929.00
08/25/2015 00:00,2,0.000,ALERT,212.16,297.87,59.981,1440475203,"201051344000890","174011321042388",0.00,12.00,0,294.26,300.27,0.0,0.0,0.000,228980.6,228980.6,12155,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440475330,445930.00
08/25/2015 00:00,2,0.000,ALERT,212.16,297.26,59.975,1440475203,"201051344000900","174011321042388",0.00,11.70,0,293.06,298.47,0.0,0.0,0.000,230021.0,230021.0,12194,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440475332,445931.00
08/25/2015 00:00,2,0.000,ALERT,212.83,296.96,59.986,1440475203,"201051344000633","174011321042388",0.00,11.30,0,291.55,298.17,0.0,0.0,0.000,218744.2,218744.2,12186,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440475334,445932.00
08/25/2015 00:00,2,0.000,ALERT,212.16,297.26,59.970,1440475203,"201051344000983","174011321042388",0.00,12.00,0,293.96,299.67,0.0,0.0,0.000,226989.4,226989.4,12171,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440475336,445933.00
08/25/2015 00:00,2,0.000,ALERT,212.38,296.96,59.959,1440475203,"201051344000917","174011321042388",0.00,12.70,0,292.46,298.47,0.0,0.0,0.000,229408.6,229408.6,12184,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440475337,445934.00
08/25/2015 00:00,2,0.000,ALERT,212.38,296.66,59.970,1440475203,"201051344000648","174011321042388",0.00,11.00,0,293.06,299.37,0.0,0.0,0.000,224677.6,224677.6,12170,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440475339,445935.00
08/25/2015 00:00,2,0.000,ALERT,212.38,297.57,59.986,1440475203,"201051344001093","174011321042388",0.00,12.30,0,293.66,299.07,0.0,0.0,0.000,227639.6,227639.6,12170,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440475341,445936.00
08/25/2015 00:00,2,0.000,ALERT,212.61,296.96,59.965,1440475203,"201051344000645","174011321042388",0.00,12.00,0,293.36,299.07,0.0,0.0,0.000,225703.6,225703.6,12174,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440475343,445937.00
08/25/2015 00:00,2,0.000,ALERT,213.74,296.96,59.949,1440475203,"274151322000085","174011321042388",0.00,12.70,0,293.66,299.07,0.0,0.0,0.000,504550.7,504550.7,13408,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440475345,445938.00
08/25/2015 00:00,2,0.000,ALERT,212.16,296.66,59.975,1440475203,"201051344000651","174011321042388",0.00,11.00,0,293.06,298.77,0.0,0.0,0.000,224919.7,224919.7,12151,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440475346,445939.00
08/25/2015 00:00,2,0.000,ALERT,212.61,296.96,59.981,1440475203,"201051344000867","174011321042388",0.00,12.00,0,293.36,299.37,0.0,0.0,0.000,217699.9,217699.9,12175,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440475348,445940.00
08/25/2015 00:00,2,0.000,ALERT,212.38,297.57,59.954,1440475203,"201051344001230","174011321042388",0.00,11.70,0,293.96,299.37,0.0,0.0,0.000,228477.8,228477.8,12189,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440475350,445941.00
08/25/2015 00:00,2,0.000,ALERT,212.61,297.57,59.986,1440475203,"201051344000576","174011321042388",0.00,11.30,0,293.66,299.07,0.0,0.0,0.000,224817.3,224817.3,12196,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440475352,445942.00
08/25/2015 00:00,2,0.000,ALERT,212.16,297.57,60.012,1440475203,"201051344000579","174011321042388",0.00,12.00,0,294.26,299.67,0.0,0.0,0.000,231994.1,231994.1,12147,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440475354,445943.00
08/25/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1440475203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440476084,445944.00
08/25/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1440475203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440476084,445945.00
08/25/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1440475203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440476084,445946.00
08/25/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1440475203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440476084,445947.00
08/25/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1440475203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440476084,445948.00
08/25/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1440475203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440476084,445949.00
08/25/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1440475203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440476084,445950.00
08/25/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1440475203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440476084,445951.00
08/25/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1440475203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440476084,445952.00
08/25/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1440475203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440476084,445953.00
08/25/2015 00:15,2,0.000,ALERT,211.70,296.96,59.965,1440476103,"201051344000955","174011321042388",0.00,12.00,0,293.06,299.37,0.0,0.0,0.000,230333.6,230333.6,12161,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440476179,445954.00
08/25/2015 00:15,2,0.000,ALERT,213.51,298.17,59.986,1440476103,"274151322000095","174011321042388",0.00,12.00,0,293.96,300.27,0.0,0.0,0.000,529945.9,529945.9,13055,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440476181,445955.00
08/25/2015 00:15,2,0.000,ALERT,212.16,297.57,60.012,1440476103,"201051344000868","174011321042388",0.00,11.70,0,293.66,299.97,0.0,0.0,0.000,217187.3,217187.3,12176,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440476183,445956.00
08/25/2015 00:15,2,0.000,ALERT,212.61,296.66,59.996,1440476103,"201051344000853","174011321042388",0.00,11.70,0,292.76,299.37,0.0,0.0,0.000,223694.1,223694.1,12176,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440476185,445957.00
08/25/2015 00:15,2,0.000,ALERT,212.61,298.17,59.981,1440476103,"201051344000582","174011321042388",0.00,11.30,0,293.66,299.97,0.0,0.0,0.000,222586.6,222586.6,12146,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440476186,445958.00
08/25/2015 00:15,2,0.000,ALERT,212.16,296.96,60.007,1440476103,"201051344000469","174011321042388",0.00,11.30,0,291.85,299.07,0.0,0.0,0.000,218949.4,218949.4,12172,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440476188,445959.00
08/25/2015 00:15,2,0.000,ALERT,212.16,296.96,59.996,1440476103,"201051344000988","174011321042388",0.00,11.70,0,290.65,298.77,0.0,0.0,0.000,217959.3,217959.3,12156,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440476190,445960.00
08/25/2015 00:15,2,0.000,ALERT,212.16,296.96,60.007,1440476103,"201051344001158","174011321042388",0.00,11.00,0,292.16,298.77,0.0,0.0,0.000,223606.0,223606.0,12154,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440476192,445961.00
08/25/2015 00:15,2,0.000,ALERT,211.93,296.66,59.954,1440476103,"201051344001025","174011321042388",0.00,11.30,0,292.46,299.97,0.0,0.0,0.000,228192.1,228192.1,12153,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440476194,445962.00
08/25/2015 00:15,2,0.000,ALERT,212.16,297.57,59.996,1440476103,"201051344000569","174011321042388",0.00,11.70,0,293.36,300.27,0.0,0.0,0.000,231424.7,231424.7,12179,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440476196,445963.00
08/25/2015 00:15,2,0.000,ALERT,213.51,296.66,59.991,1440476103,"274151322000094","174011321042388",0.00,12.00,0,292.46,298.77,0.0,0.0,0.000,406095.1,406095.1,13588,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440476198,445964.00
08/25/2015 00:15,2,0.000,ALERT,212.16,297.26,60.002,1440476103,"201051344000458","174011321042388",0.00,12.70,0,293.06,299.97,0.0,0.0,0.000,227100.5,227100.5,12168,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440476200,445965.00
08/25/2015 00:15,2,0.000,ALERT,213.51,296.66,59.991,1440476103,"274151322000087","174011321042388",0.00,13.00,0,292.16,298.77,0.0,0.0,0.000,478379.6,478379.6,12977,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440476201,445966.00
08/25/2015 00:15,2,0.000,ALERT,213.51,297.87,60.002,1440476103,"274151322000052","174011321042388",0.00,12.70,0,292.46,299.67,0.0,0.0,0.000,511347.8,511347.8,13401,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440476203,445967.00
08/25/2015 00:15,2,0.000,ALERT,212.61,297.57,59.991,1440476103,"201051344001145","174011321042388",0.00,11.70,0,293.36,299.97,0.0,0.0,0.000,232040.0,232040.0,12175,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440476205,445968.00
08/25/2015 00:15,2,0.000,ALERT,212.61,297.57,59.975,1440476103,"201051344000685","174011321042388",0.00,12.00,0,292.76,299.37,0.0,0.0,0.000,230730.0,230730.0,12178,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440476207,445969.00
08/25/2015 00:15,2,0.000,ALERT,213.29,296.96,59.986,1440476103,"274151322000088","174011321042388",0.00,13.00,0,292.76,299.07,0.0,0.0,0.000,490894.3,490894.3,13003,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440476209,445970.00
08/25/2015 00:15,2,0.000,ALERT,212.38,297.57,59.996,1440476103,"201051344000438","174011321042388",0.00,11.30,0,293.06,299.67,0.0,0.0,0.000,230757.8,230757.8,12149,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440476210,445971.00
08/25/2015 00:15,2,0.000,ALERT,211.93,297.57,59.996,1440476103,"201051344001135","174011321042388",0.00,11.70,0,293.36,299.97,0.0,0.0,0.000,222305.4,222305.4,12127,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440476212,445972.00
08/25/2015 00:15,2,0.000,ALERT,212.61,296.96,60.002,1440476103,"201051344000417","174011321042388",0.00,12.00,0,292.46,298.77,0.0,0.0,0.000,225749.9,225749.9,12144,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440476214,445973.00
08/25/2015 00:15,2,0.000,ALERT,211.93,297.87,59.986,1440476103,"201051344000594","174011321042388",0.00,11.70,0,292.46,299.67,0.0,0.0,0.000,227759.7,227759.7,12170,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440476216,445974.00
08/25/2015 00:15,2,0.000,ALERT,213.74,298.47,59.981,1440476103,"274151322000083","174011321042388",0.00,12.30,0,293.36,299.97,0.0,0.0,0.000,507105.7,507105.7,13430,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440476218,445975.00
08/25/2015 00:15,2,0.000,ALERT,212.61,297.87,59.996,1440476103,"201051344000585","174011321042388",0.00,12.00,0,292.76,299.07,0.0,0.0,0.000,227317.3,227317.3,12149,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440476219,445976.00
08/25/2015 00:15,2,0.000,ALERT,213.51,298.17,59.991,1440476103,"274151322000054","174011321042388",0.00,13.00,0,292.76,299.67,0.0,0.0,0.000,501888.0,501888.0,12995,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440476221,445977.00
08/25/2015 00:15,2,0.000,ALERT,212.61,297.57,60.012,1440476103,"201051344001203","174011321042388",0.00,11.70,0,293.06,300.87,0.0,0.0,0.000,228068.3,228068.3,12162,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440476223,445978.00
08/25/2015 00:15,2,0.000,ALERT,212.16,297.26,60.002,1440476103,"201051344000646","174011321042388",0.00,11.70,0,292.46,298.77,0.0,0.0,0.000,224214.8,224214.8,12144,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440476225,445979.00
08/25/2015 00:15,2,0.000,ALERT,214.19,296.36,59.991,1440476103,"274151322000068","174011321042388",0.00,13.00,0,292.16,298.17,0.0,0.0,0.000,405465.3,405465.3,13198,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440476227,445980.00
08/25/2015 00:15,2,0.000,ALERT,214.19,297.26,59.991,1440476103,"274151322000076","174011321042388",0.00,12.30,0,293.06,299.37,0.0,0.0,0.000,536201.1,536201.1,13421,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440476229,445981.00
08/25/2015 00:15,2,0.000,ALERT,212.38,298.17,59.996,1440476103,"201051344000890","174011321042388",0.00,12.00,0,293.66,300.27,0.0,0.0,0.000,228980.6,228980.6,12157,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440476231,445982.00
08/25/2015 00:15,2,0.000,ALERT,212.38,297.26,59.986,1440476103,"201051344000900","174011321042388",0.00,11.70,0,292.46,298.77,0.0,0.0,0.000,230021.0,230021.0,12196,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440476232,445983.00
08/25/2015 00:15,2,0.000,ALERT,212.83,296.66,60.023,1440476103,"201051344000633","174011321042388",0.00,11.30,0,290.95,298.47,0.0,0.0,0.000,218744.2,218744.2,12188,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440476234,445984.00
08/25/2015 00:15,2,0.000,ALERT,212.38,297.57,60.039,1440476103,"201051344000983","174011321042388",0.00,12.00,0,293.06,299.37,0.0,0.0,0.000,226989.4,226989.4,12173,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440476236,445985.00
08/25/2015 00:15,2,0.000,ALERT,212.61,296.96,59.986,1440476103,"201051344000917","174011321042388",0.00,12.70,0,291.55,298.47,0.0,0.0,0.000,229408.6,229408.6,12186,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440476238,445986.00
08/25/2015 00:15,2,0.000,ALERT,212.61,296.66,59.996,1440476103,"201051344000648","174011321042388",0.00,11.00,0,292.46,299.37,0.0,0.0,0.000,224677.6,224677.6,12172,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440476240,445987.00
08/25/2015 00:15,2,0.000,ALERT,212.38,297.26,59.996,1440476103,"201051344001093","174011321042388",0.00,12.30,0,293.06,299.07,0.0,0.0,0.000,227639.6,227639.6,12172,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440476241,445988.00
08/25/2015 00:15,2,0.000,ALERT,212.83,296.96,59.991,1440476103,"201051344000645","174011321042388",0.00,12.00,0,292.76,299.07,0.0,0.0,0.000,225703.6,225703.6,12176,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440476243,445989.00
08/25/2015 00:15,2,0.000,ALERT,213.74,297.26,60.007,1440476103,"274151322000085","174011321042388",0.00,12.70,0,293.06,299.07,0.0,0.0,0.000,504550.7,504550.7,13410,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440476245,445990.00
08/25/2015 00:15,2,0.000,ALERT,212.38,296.66,59.991,1440476103,"201051344000651","174011321042388",0.00,11.00,0,292.46,298.77,0.0,0.0,0.000,224919.7,224919.7,12153,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440476247,445991.00
08/25/2015 00:15,2,0.000,ALERT,212.61,296.96,59.991,1440476103,"201051344000867","174011321042388",0.00,12.30,0,292.76,299.37,0.0,0.0,0.000,217699.9,217699.9,12177,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440476248,445992.00
08/25/2015 00:15,2,0.000,ALERT,212.16,297.57,60.023,1440476103,"201051344001230","174011321042388",0.00,11.70,0,293.36,299.37,0.0,0.0,0.000,228477.8,228477.8,12191,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440476250,445993.00
08/25/2015 00:15,2,0.000,ALERT,212.61,297.57,60.007,1440476103,"201051344000576","174011321042388",0.00,11.30,0,293.06,299.07,0.0,0.0,0.000,224817.3,224817.3,12198,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440476252,445994.00
08/25/2015 00:15,2,0.000,ALERT,212.16,297.57,59.991,1440476103,"201051344000579","174011321042388",0.00,12.00,0,293.66,299.67,0.0,0.0,0.000,231994.1,231994.1,12149,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440476254,445995.00
08/25/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1440476103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440476983,445996.00
08/25/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1440476103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440476983,445997.00
08/25/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1440476103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440476983,445998.00
08/25/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1440476103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440476983,445999.00
08/25/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1440476103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440476983,446000.00
08/25/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1440476103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440476983,446001.00
08/25/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1440476103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440476983,446002.00
08/25/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1440476103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440476983,446003.00
08/25/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1440476103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440476983,446004.00
08/25/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1440476103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440476983,446005.00
08/25/2015 00:30,2,0.000,ALERT,212.38,297.57,60.007,1440477004,"201051344000955","174011321042388",0.00,12.00,0,295.16,299.97,0.0,0.0,0.000,230333.6,230333.6,12163,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440477080,446006.00
08/25/2015 00:30,2,0.000,ALERT,213.74,298.17,59.991,1440477004,"274151322000095","174011321042388",0.00,12.00,0,296.36,301.17,0.0,0.0,0.000,529945.9,529945.9,13057,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440477081,446007.00
08/25/2015 00:30,2,0.000,ALERT,212.38,297.57,59.996,1440477004,"201051344000868","174011321042388",0.00,11.70,0,295.76,300.87,0.0,0.0,0.000,217187.3,217187.3,12178,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440477083,446008.00
08/25/2015 00:30,2,0.000,ALERT,213.06,296.96,59.975,1440477004,"201051344000853","174011321042388",0.00,11.70,0,295.16,300.27,0.0,0.0,0.000,223694.1,223694.1,12178,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440477085,446009.00
08/25/2015 00:30,2,0.000,ALERT,213.06,298.17,59.991,1440477004,"201051344000582","174011321042388",0.00,11.30,0,296.36,300.87,0.0,0.0,0.000,222586.6,222586.6,12148,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440477087,446010.00
08/25/2015 00:30,2,0.000,ALERT,212.38,296.66,59.986,1440477004,"201051344000469","174011321042388",0.00,11.00,0,293.96,299.67,0.0,0.0,0.000,218949.4,218949.4,12174,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440477088,446011.00
08/25/2015 00:30,2,0.000,ALERT,212.16,296.96,59.991,1440477004,"201051344000988","174011321042388",0.00,12.00,0,292.76,299.67,0.0,0.0,0.000,217959.3,217959.3,12158,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440477090,446012.00
08/25/2015 00:30,2,0.000,ALERT,212.38,296.96,59.991,1440477004,"201051344001158","174011321042388",0.00,11.30,0,294.86,299.67,0.0,0.0,0.000,223606.0,223606.0,12156,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440477092,446013.00
08/25/2015 00:30,2,0.000,ALERT,212.16,296.36,59.970,1440477004,"201051344001025","174011321042388",0.00,11.30,0,294.86,300.87,0.0,0.0,0.000,228192.1,228192.1,12155,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440477094,446014.00
08/25/2015 00:30,2,0.000,ALERT,212.38,297.26,59.991,1440477004,"201051344000569","174011321042388",0.00,11.70,0,296.06,300.87,0.0,0.0,0.000,231424.7,231424.7,12181,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440477096,446015.00
08/25/2015 00:30,2,0.000,ALERT,213.74,296.36,59.965,1440477004,"274151322000094","174011321042388",0.00,12.00,0,294.86,299.67,0.0,0.0,0.000,406095.1,406095.1,13590,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440477098,446016.00
08/25/2015 00:30,2,0.000,ALERT,212.38,296.96,59.975,1440477004,"201051344000458","174011321042388",0.00,12.30,0,295.16,300.87,0.0,0.0,0.000,227100.5,227100.5,12170,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440477100,446017.00
08/25/2015 00:30,2,0.000,ALERT,213.74,296.36,59.975,1440477004,"274151322000087","174011321042388",0.00,13.00,0,294.86,299.67,0.0,0.0,0.000,478379.6,478379.6,12979,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440477102,446018.00
08/25/2015 00:30,2,0.000,ALERT,213.74,296.66,59.986,1440477004,"274151322000052","174011321042388",0.00,12.70,0,295.16,300.57,0.0,0.0,0.000,511347.8,511347.8,13403,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440477104,446019.00
08/25/2015 00:30,2,0.000,ALERT,212.83,297.26,59.975,1440477004,"201051344001145","174011321042388",0.00,11.70,0,295.76,301.17,0.0,0.0,0.000,232040.0,232040.0,12177,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440477106,446020.00
08/25/2015 00:30,2,0.000,ALERT,212.83,296.96,59.970,1440477004,"201051344000685","174011321042388",0.00,12.00,0,295.46,299.97,0.0,0.0,0.000,230730.0,230730.0,12180,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440477107,446021.00
08/25/2015 00:30,2,0.000,ALERT,213.29,296.96,59.975,1440477004,"274151322000088","174011321042388",0.00,13.00,0,295.16,299.97,0.0,0.0,0.000,490894.3,490894.3,13005,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440477109,446022.00
08/25/2015 00:30,2,0.000,ALERT,212.61,297.26,59.986,1440477004,"201051344000438","174011321042388",0.00,11.30,0,295.76,300.57,0.0,0.0,0.000,230757.8,230757.8,12151,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440477111,446023.00
08/25/2015 00:30,2,0.000,ALERT,212.16,297.26,59.970,1440477004,"201051344001135","174011321042388",0.00,11.70,0,295.76,300.87,0.0,0.0,0.000,222305.4,222305.4,12129,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440477113,446024.00
08/25/2015 00:30,2,0.000,ALERT,212.61,296.36,59.981,1440477004,"201051344000417","174011321042388",0.00,12.00,0,294.86,299.67,0.0,0.0,0.000,225749.9,225749.9,12146,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440477115,446025.00
08/25/2015 00:30,2,0.000,ALERT,212.16,297.57,59.986,1440477004,"201051344000594","174011321042388",0.00,11.70,0,295.16,300.27,0.0,0.0,0.000,227759.7,227759.7,12172,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440477116,446026.00
08/25/2015 00:30,2,0.000,ALERT,213.74,296.96,59.970,1440477004,"274151322000083","174011321042388",0.00,12.30,0,295.76,300.57,0.0,0.0,0.000,507105.7,507105.7,13432,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440477118,446027.00
08/25/2015 00:30,2,0.000,ALERT,212.61,297.26,60.007,1440477004,"201051344000585","174011321042388",0.00,12.00,0,295.16,300.27,0.0,0.0,0.000,227317.3,227317.3,12151,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440477120,446028.00
08/25/2015 00:30,2,0.000,ALERT,213.51,297.26,59.975,1440477004,"274151322000054","174011321042388",0.00,13.00,0,295.16,300.57,0.0,0.0,0.000,501888.0,501888.0,12997,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440477122,446029.00
08/25/2015 00:30,2,0.000,ALERT,212.61,296.66,59.986,1440477004,"201051344001203","174011321042388",0.00,11.70,0,295.46,302.07,0.0,0.0,0.000,228068.3,228068.3,12164,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440477124,446030.00
08/25/2015 00:30,2,0.000,ALERT,212.16,296.96,59.975,1440477004,"201051344000646","174011321042388",0.00,11.70,0,294.86,299.97,0.0,0.0,0.000,224214.8,224214.8,12146,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440477125,446031.00
08/25/2015 00:30,2,0.000,ALERT,214.19,296.06,59.965,1440477004,"274151322000068","174011321042388",0.00,13.00,0,294.86,299.37,0.0,0.0,0.000,405465.3,405465.3,13200,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440477127,446032.00
08/25/2015 00:30,2,0.000,ALERT,214.41,296.66,59.975,1440477004,"274151322000076","174011321042388",0.00,12.30,0,295.16,300.57,0.0,0.0,0.000,536201.1,536201.1,13423,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440477129,446033.00
08/25/2015 00:30,2,0.000,ALERT,212.61,297.57,59.981,1440477004,"201051344000890","174011321042388",0.00,12.00,0,296.06,301.47,0.0,0.0,0.000,228980.6,228980.6,12159,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440477131,446034.00
08/25/2015 00:30,2,0.000,ALERT,212.38,296.66,59.986,1440477004,"201051344000900","174011321042388",0.00,11.30,0,294.86,299.67,0.0,0.0,0.000,230021.0,230021.0,12198,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440477133,446035.00
08/25/2015 00:30,2,0.000,ALERT,212.83,296.06,59.981,1440477004,"201051344000633","174011321042388",0.00,11.30,0,293.66,299.37,0.0,0.0,0.000,218744.2,218744.2,12190,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440477135,446036.00
08/25/2015 00:30,2,0.000,ALERT,212.38,296.96,59.975,1440477004,"201051344000983","174011321042388",0.00,12.00,0,295.76,300.57,0.0,0.0,0.000,226989.4,226989.4,12175,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440477136,446037.00
08/25/2015 00:30,2,0.000,ALERT,212.61,296.36,59.986,1440477004,"201051344000917","174011321042388",0.00,12.70,0,294.26,299.67,0.0,0.0,0.000,229408.6,229408.6,12188,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440477138,446038.00
08/25/2015 00:30,2,0.000,ALERT,212.61,296.06,59.981,1440477004,"201051344000648","174011321042388",0.00,11.00,0,294.86,300.27,0.0,0.0,0.000,224677.6,224677.6,12174,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440477140,446039.00
08/25/2015 00:30,2,0.000,ALERT,212.38,296.96,60.007,1440477004,"201051344001093","174011321042388",0.00,12.30,0,295.46,299.97,0.0,0.0,0.000,227639.6,227639.6,12174,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440477142,446040.00
08/25/2015 00:30,2,0.000,ALERT,212.83,296.66,59.954,1440477004,"201051344000645","174011321042388",0.00,12.00,0,295.16,299.97,0.0,0.0,0.000,225703.6,225703.6,12178,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440477144,446041.00
08/25/2015 00:30,2,0.000,ALERT,213.74,296.96,59.981,1440477004,"274151322000085","174011321042388",0.00,12.70,0,295.46,300.57,0.0,0.0,0.000,504550.7,504550.7,13412,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440477145,446042.00
08/25/2015 00:30,2,0.000,ALERT,212.61,296.06,59.975,1440477004,"201051344000651","174011321042388",0.00,11.00,0,294.86,299.97,0.0,0.0,0.000,224919.7,224919.7,12155,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440477147,446043.00
08/25/2015 00:30,2,0.000,ALERT,212.61,296.66,60.007,1440477004,"201051344000867","174011321042388",0.00,12.30,0,294.86,300.57,0.0,0.0,0.000,217699.9,217699.9,12179,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440477149,446044.00
08/25/2015 00:30,2,0.000,ALERT,212.38,297.26,59.975,1440477004,"201051344001230","174011321042388",0.00,12.00,0,295.76,300.57,0.0,0.0,0.000,228477.8,228477.8,12193,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440477151,446045.00
08/25/2015 00:30,2,0.000,ALERT,212.83,296.96,59.991,1440477004,"201051344000576","174011321042388",0.00,11.30,0,295.16,300.27,0.0,0.0,0.000,224817.3,224817.3,12200,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440477153,446046.00
08/25/2015 00:30,2,0.000,ALERT,212.16,296.96,59.981,1440477004,"201051344000579","174011321042388",0.00,12.00,0,295.76,300.87,0.0,0.0,0.000,231994.1,231994.1,12151,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440477155,446047.00
08/25/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1440477004,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440477884,446048.00
08/25/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1440477004,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440477884,446049.00
