ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/25/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1440477004,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440477884,446050.00
08/25/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1440477004,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440477884,446051.00
08/25/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1440477004,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440477884,446052.00
08/25/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1440477004,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440477884,446053.00
08/25/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1440477004,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440477884,446054.00
08/25/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1440477004,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440477884,446055.00
08/25/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1440477004,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440477884,446056.00
08/25/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1440477004,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440477884,446057.00
08/25/2015 00:45,2,0.000,ALERT,211.93,297.26,59.965,1440477903,"201051344000955","174011321042388",0.00,12.00,0,294.86,299.67,0.0,0.0,0.000,230333.6,230333.6,12165,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440477978,446058.00
08/25/2015 00:45,2,0.000,ALERT,213.51,298.77,59.965,1440477903,"274151322000095","174011321042388",0.00,12.00,0,295.76,300.57,0.0,0.0,0.000,529945.9,529945.9,13059,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440477980,446059.00
08/25/2015 00:45,2,0.000,ALERT,212.16,297.87,59.970,1440477903,"201051344000868","174011321042388",0.00,11.70,0,295.46,300.57,0.0,0.0,0.000,217187.3,217187.3,12180,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440477982,446060.00
08/25/2015 00:45,2,0.000,ALERT,212.83,297.26,59.965,1440477903,"201051344000853","174011321042388",0.00,11.70,0,294.86,299.67,0.0,0.0,0.000,223694.1,223694.1,12180,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440477984,446061.00
08/25/2015 00:45,2,0.000,ALERT,212.83,298.47,59.970,1440477903,"201051344000582","174011321042388",0.00,11.30,0,295.76,300.27,0.0,0.0,0.000,222586.6,222586.6,12150,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440477985,446062.00
08/25/2015 00:45,2,0.000,ALERT,212.16,297.26,59.981,1440477903,"201051344000469","174011321042388",0.00,11.00,0,293.96,298.77,0.0,0.0,0.000,218949.4,218949.4,12176,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440477987,446063.00
08/25/2015 00:45,2,0.000,ALERT,212.16,297.26,59.981,1440477903,"201051344000988","174011321042388",0.00,12.00,0,292.46,299.07,0.0,0.0,0.000,217959.3,217959.3,12160,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440477989,446064.00
08/25/2015 00:45,2,0.000,ALERT,212.38,297.26,59.981,1440477903,"201051344001158","174011321042388",0.00,11.30,0,294.26,299.07,0.0,0.0,0.000,223606.0,223606.0,12158,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440477991,446065.00
08/25/2015 00:45,2,0.000,ALERT,212.16,296.96,60.012,1440477903,"201051344001025","174011321042388",0.00,11.30,0,294.56,300.27,0.0,0.0,0.000,228192.1,228192.1,12157,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440477993,446066.00
08/25/2015 00:45,2,0.000,ALERT,212.38,297.87,59.986,1440477903,"201051344000569","174011321042388",0.00,11.70,0,295.46,300.57,0.0,0.0,0.000,231424.7,231424.7,12183,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440477995,446067.00
08/25/2015 00:45,2,0.000,ALERT,213.51,297.26,59.986,1440477903,"274151322000094","174011321042388",0.00,12.00,0,294.56,299.07,0.0,0.0,0.000,406095.1,406095.1,13592,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440477997,446068.00
08/25/2015 00:45,2,0.000,ALERT,212.16,297.57,59.981,1440477903,"201051344000458","174011321042388",0.00,12.70,0,295.16,300.27,0.0,0.0,0.000,227100.5,227100.5,12172,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440477999,446069.00
08/25/2015 00:45,2,0.000,ALERT,213.74,297.26,59.981,1440477903,"274151322000087","174011321042388",0.00,13.30,0,294.26,299.37,0.0,0.0,0.000,478379.6,478379.6,12981,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440478001,446070.00
08/25/2015 00:45,2,0.000,ALERT,213.29,298.77,59.991,1440477903,"274151322000052","174011321042388",0.00,12.70,0,294.56,300.27,0.0,0.0,0.000,511347.8,511347.8,13405,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440478002,446071.00
08/25/2015 00:45,2,0.000,ALERT,212.83,298.17,60.007,1440477903,"201051344001145","174011321042388",0.00,11.70,0,295.46,300.57,0.0,0.0,0.000,232040.0,232040.0,12179,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440478004,446072.00
08/25/2015 00:45,2,0.000,ALERT,212.61,297.87,59.986,1440477903,"201051344000685","174011321042388",0.00,12.00,0,294.86,299.67,0.0,0.0,0.000,230730.0,230730.0,12182,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440478006,446073.00
08/25/2015 00:45,2,0.000,ALERT,213.06,297.87,59.981,1440477903,"274151322000088","174011321042388",0.00,12.70,0,294.86,299.67,0.0,0.0,0.000,490894.3,490894.3,13007,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440478008,446074.00
08/25/2015 00:45,2,0.000,ALERT,212.61,298.17,59.991,1440477903,"201051344000438","174011321042388",0.00,11.70,0,295.16,300.27,0.0,0.0,0.000,230757.8,230757.8,12153,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440478010,446075.00
08/25/2015 00:45,2,0.000,ALERT,212.16,297.87,59.986,1440477903,"201051344001135","174011321042388",0.00,11.70,0,295.16,300.27,0.0,0.0,0.000,222305.4,222305.4,12131,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440478012,446076.00
08/25/2015 00:45,2,0.000,ALERT,212.61,297.26,59.965,1440477903,"201051344000417","174011321042388",0.00,12.00,0,294.26,299.07,0.0,0.0,0.000,225749.9,225749.9,12148,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440478013,446077.00
08/25/2015 00:45,2,0.000,ALERT,211.93,298.17,59.991,1440477903,"201051344000594","174011321042388",0.00,11.70,0,294.56,299.67,0.0,0.0,0.000,227759.7,227759.7,12174,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440478015,446078.00
08/25/2015 00:45,2,0.000,ALERT,213.51,297.87,59.986,1440477903,"274151322000083","174011321042388",0.00,12.30,0,295.16,300.27,0.0,0.0,0.000,507105.7,507105.7,13434,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440478017,446079.00
08/25/2015 00:45,2,0.000,ALERT,212.83,298.17,59.981,1440477903,"201051344000585","174011321042388",0.00,12.00,0,294.56,299.37,0.0,0.0,0.000,227317.3,227317.3,12153,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440478019,446080.00
08/25/2015 00:45,2,0.000,ALERT,213.51,298.17,59.981,1440477903,"274151322000054","174011321042388",0.00,13.00,0,294.86,300.27,0.0,0.0,0.000,501888.0,501888.0,12999,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440478021,446081.00
08/25/2015 00:45,2,0.000,ALERT,212.61,297.87,59.975,1440477903,"201051344001203","174011321042388",0.00,11.70,0,294.86,301.77,0.0,0.0,0.000,228068.3,228068.3,12166,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440478022,446082.00
08/25/2015 00:45,2,0.000,ALERT,212.16,297.57,59.991,1440477903,"201051344000646","174011321042388",0.00,11.70,0,294.56,299.37,0.0,0.0,0.000,224214.8,224214.8,12148,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440478024,446083.00
08/25/2015 00:45,2,0.000,ALERT,214.41,296.96,59.981,1440477903,"274151322000068","174011321042388",0.00,13.30,0,294.26,298.77,0.0,0.0,0.000,405465.3,405465.3,13202,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440478026,446084.00
08/25/2015 00:45,2,0.000,ALERT,214.19,298.47,59.986,1440477903,"274151322000076","174011321042388",0.00,12.30,0,294.86,299.67,0.0,0.0,0.000,536201.1,536201.1,13425,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440478028,446085.00
08/25/2015 00:45,2,0.000,ALERT,212.38,298.47,59.991,1440477903,"201051344000890","174011321042388",0.00,12.30,0,295.46,300.87,0.0,0.0,0.000,228980.6,228980.6,12161,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440478030,446086.00
08/25/2015 00:45,2,0.000,ALERT,212.16,297.57,59.981,1440477903,"201051344000900","174011321042388",0.00,11.70,0,294.26,299.07,0.0,0.0,0.000,230021.0,230021.0,12200,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440478032,446087.00
08/25/2015 00:45,2,0.000,ALERT,212.61,296.96,59.965,1440477903,"201051344000633","174011321042388",0.00,11.30,0,292.76,298.47,0.0,0.0,0.000,218744.2,218744.2,12192,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440478033,446088.00
08/25/2015 00:45,2,0.000,ALERT,212.16,297.87,60.028,1440477903,"201051344000983","174011321042388",0.00,12.00,0,294.86,300.27,0.0,0.0,0.000,226989.4,226989.4,12177,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440478035,446089.00
08/25/2015 00:45,2,0.000,ALERT,212.61,297.57,59.986,1440477903,"201051344000917","174011321042388",0.00,12.70,0,293.96,298.77,0.0,0.0,0.000,229408.6,229408.6,12190,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440478037,446090.00
08/25/2015 00:45,2,0.000,ALERT,212.61,297.26,59.996,1440477903,"201051344000648","174011321042388",0.00,11.00,0,294.26,299.97,0.0,0.0,0.000,224677.6,224677.6,12176,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440478039,446091.00
08/25/2015 00:45,2,0.000,ALERT,212.38,297.87,59.986,1440477903,"201051344001093","174011321042388",0.00,12.70,0,294.86,299.37,0.0,0.0,0.000,227639.6,227639.6,12176,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440478040,446092.00
08/25/2015 00:45,2,0.000,ALERT,212.61,297.57,59.991,1440477903,"201051344000645","174011321042388",0.00,12.00,0,294.86,299.67,0.0,0.0,0.000,225703.6,225703.6,12180,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440478042,446093.00
08/25/2015 00:45,2,0.000,ALERT,213.74,297.87,59.975,1440477903,"274151322000085","174011321042388",0.00,12.70,0,294.86,299.67,0.0,0.0,0.000,504550.7,504550.7,13414,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440478044,446094.00
08/25/2015 00:45,2,0.000,ALERT,212.38,297.26,59.981,1440477903,"201051344000651","174011321042388",0.00,11.30,0,294.56,299.37,0.0,0.0,0.000,224919.7,224919.7,12157,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440478046,446095.00
08/25/2015 00:45,2,0.000,ALERT,212.38,297.26,59.986,1440477903,"201051344000867","174011321042388",0.00,12.30,0,294.26,299.97,0.0,0.0,0.000,217699.9,217699.9,12181,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440478048,446096.00
08/25/2015 00:45,2,0.000,ALERT,212.16,298.47,59.991,1440477903,"201051344001230","174011321042388",0.00,12.00,0,295.16,299.97,0.0,0.0,0.000,228477.8,228477.8,12195,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440478049,446097.00
08/25/2015 00:45,2,0.000,ALERT,212.61,297.87,59.991,1440477903,"201051344000576","174011321042388",0.00,11.70,0,294.56,299.37,0.0,0.0,0.000,224817.3,224817.3,12202,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440478051,446098.00
08/25/2015 00:45,2,0.000,ALERT,212.16,298.17,59.986,1440477903,"201051344000579","174011321042388",0.00,12.00,0,295.46,300.27,0.0,0.0,0.000,231994.1,231994.1,12153,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440478053,446099.00
08/25/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1440477903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440478783,446100.00
08/25/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1440477903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440478783,446101.00
08/25/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1440477903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440478783,446102.00
08/25/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1440477903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440478783,446103.00
08/25/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1440477903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440478783,446104.00
08/25/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1440477903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440478783,446105.00
08/25/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1440477903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440478783,446106.00
08/25/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1440477903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440478783,446107.00
08/25/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1440477903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440478783,446108.00
08/25/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1440477903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440478783,446109.00
08/25/2015 01:00,2,0.000,ALERT,211.70,296.96,59.981,1440478803,"201051344000955","174011321042388",0.00,12.00,0,295.16,299.37,0.0,0.0,0.000,230333.6,230333.6,12167,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440478878,446110.00
08/25/2015 01:00,2,0.000,ALERT,213.29,298.17,59.965,1440478803,"274151322000095","174011321042388",0.00,12.00,0,296.36,300.57,0.0,0.0,0.000,529945.9,529945.9,13061,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440478880,446111.00
08/25/2015 01:00,2,0.000,ALERT,211.93,297.57,59.975,1440478803,"201051344000868","174011321042388",0.00,11.70,0,296.06,300.57,0.0,0.0,0.000,217187.3,217187.3,12182,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440478882,446112.00
08/25/2015 01:00,2,0.000,ALERT,212.61,296.66,59.970,1440478803,"201051344000853","174011321042388",0.00,11.70,0,295.16,299.67,0.0,0.0,0.000,223694.1,223694.1,12182,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440478883,446113.00
08/25/2015 01:00,2,0.000,ALERT,212.61,297.87,60.018,1440478803,"201051344000582","174011321042388",0.00,11.70,0,296.06,300.27,0.0,0.0,0.000,222586.6,222586.6,12152,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440478885,446114.00
08/25/2015 01:00,2,0.000,ALERT,212.16,296.66,59.959,1440478803,"201051344000469","174011321042388",0.00,11.30,0,294.26,299.07,0.0,0.0,0.000,218949.4,218949.4,12178,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440478887,446115.00
08/25/2015 01:00,2,0.000,ALERT,211.93,296.66,59.938,1440478803,"201051344000988","174011321042388",0.00,12.00,0,292.76,299.07,0.0,0.0,0.000,217959.3,217959.3,12162,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440478889,446116.00
08/25/2015 01:00,2,0.000,ALERT,211.93,296.66,59.975,1440478803,"201051344001158","174011321042388",0.00,11.30,0,294.56,298.77,0.0,0.0,0.000,223606.0,223606.0,12160,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440478891,446117.00
08/25/2015 01:00,2,0.000,ALERT,211.93,296.36,59.970,1440478803,"201051344001025","174011321042388",0.00,11.30,0,294.86,300.27,0.0,0.0,0.000,228192.1,228192.1,12159,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440478892,446118.00
08/25/2015 01:00,2,0.000,ALERT,211.93,297.57,59.975,1440478803,"201051344000569","174011321042388",0.00,12.00,0,295.76,300.27,0.0,0.0,0.000,231424.7,231424.7,12185,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440478894,446119.00
08/25/2015 01:00,2,0.000,ALERT,213.29,296.96,59.970,1440478803,"274151322000094","174011321042388",0.00,12.00,0,294.86,298.77,0.0,0.0,0.000,406095.1,406095.1,13594,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440478896,446120.00
08/25/2015 01:00,2,0.000,ALERT,211.93,296.96,60.007,1440478803,"201051344000458","174011321042388",0.00,12.70,0,295.46,300.27,0.0,0.0,0.000,227100.5,227100.5,12174,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440478898,446121.00
08/25/2015 01:00,2,0.000,ALERT,213.51,296.66,59.981,1440478803,"274151322000087","174011321042388",0.00,13.30,0,294.56,299.07,0.0,0.0,0.000,478379.6,478379.6,12983,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440478900,446122.00
08/25/2015 01:00,2,0.000,ALERT,213.06,296.96,59.981,1440478803,"274151322000052","174011321042388",0.00,12.70,0,295.16,299.97,0.0,0.0,0.000,511347.8,511347.8,13407,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440478902,446123.00
08/25/2015 01:00,2,0.000,ALERT,212.38,297.57,59.986,1440478803,"201051344001145","174011321042388",0.00,11.70,0,295.76,300.57,0.0,0.0,0.000,232040.0,232040.0,12181,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440478903,446124.00
08/25/2015 01:00,2,0.000,ALERT,212.38,297.26,59.981,1440478803,"201051344000685","174011321042388",0.00,12.00,0,295.46,299.67,0.0,0.0,0.000,230730.0,230730.0,12184,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440478905,446125.00
08/25/2015 01:00,2,0.000,ALERT,212.83,297.57,59.970,1440478803,"274151322000088","174011321042388",0.00,13.00,0,295.16,299.67,0.0,0.0,0.000,490894.3,490894.3,13009,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440478907,446126.00
08/25/2015 01:00,2,0.000,ALERT,212.16,297.26,59.986,1440478803,"201051344000438","174011321042388",0.00,11.70,0,295.46,300.27,0.0,0.0,0.000,230757.8,230757.8,12155,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440478909,446127.00
08/25/2015 01:00,2,0.000,ALERT,211.70,297.26,59.965,1440478803,"201051344001135","174011321042388",0.00,11.70,0,295.46,300.27,0.0,0.0,0.000,222305.4,222305.4,12133,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440478911,446128.00
08/25/2015 01:00,2,0.000,ALERT,212.38,296.66,59.949,1440478803,"201051344000417","174011321042388",0.00,12.00,0,294.56,299.07,0.0,0.0,0.000,225749.9,225749.9,12150,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440478912,446129.00
08/25/2015 01:00,2,0.000,ALERT,211.70,297.57,59.970,1440478803,"201051344000594","174011321042388",0.00,11.70,0,295.16,299.67,0.0,0.0,0.000,227759.7,227759.7,12176,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440478914,446130.00
08/25/2015 01:00,2,0.000,ALERT,213.29,297.87,59.954,1440478803,"274151322000083","174011321042388",0.00,12.30,0,295.76,300.27,0.0,0.0,0.000,507105.7,507105.7,13436,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440478916,446131.00
08/25/2015 01:00,2,0.000,ALERT,212.38,297.57,59.975,1440478803,"201051344000585","174011321042388",0.00,12.30,0,294.86,299.67,0.0,0.0,0.000,227317.3,227317.3,12155,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440478918,446132.00
08/25/2015 01:00,2,0.000,ALERT,213.51,298.47,59.970,1440478803,"274151322000054","174011321042388",0.00,13.00,0,295.46,300.27,0.0,0.0,0.000,501888.0,501888.0,13001,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440478920,446133.00
08/25/2015 01:00,2,0.000,ALERT,212.61,297.26,59.933,1440478803,"201051344001203","174011321042388",0.00,12.00,0,295.16,301.47,0.0,0.0,0.000,228068.3,228068.3,12168,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440478922,446134.00
08/25/2015 01:00,2,0.000,ALERT,212.16,297.57,59.970,1440478803,"201051344000646","174011321042388",0.00,11.70,0,294.86,299.37,0.0,0.0,0.000,224214.8,224214.8,12150,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440478924,446135.00
08/25/2015 01:00,2,0.000,ALERT,214.41,296.96,59.970,1440478803,"274151322000068","174011321042388",0.00,13.00,0,294.56,298.77,0.0,0.0,0.000,405465.3,405465.3,13204,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440478925,446136.00
08/25/2015 01:00,2,0.000,ALERT,214.19,297.57,59.970,1440478803,"274151322000076","174011321042388",0.00,12.30,0,295.46,299.97,0.0,0.0,0.000,536201.1,536201.1,13427,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440478927,446137.00
08/25/2015 01:00,2,0.000,ALERT,212.38,297.87,59.975,1440478803,"201051344000890","174011321042388",0.00,12.30,0,296.06,300.87,0.0,0.0,0.000,228980.6,228980.6,12163,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440478929,446138.00
08/25/2015 01:00,2,0.000,ALERT,212.38,297.57,59.933,1440478803,"201051344000900","174011321042388",0.00,11.70,0,294.86,299.37,0.0,0.0,0.000,230021.0,230021.0,12202,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440478931,446139.00
08/25/2015 01:00,2,0.000,ALERT,212.83,296.96,59.965,1440478803,"201051344000633","174011321042388",0.00,11.70,0,293.36,298.77,0.0,0.0,0.000,218744.2,218744.2,12194,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440478933,446140.00
08/25/2015 01:00,2,0.000,ALERT,212.38,297.57,59.938,1440478803,"201051344000983","174011321042388",0.00,12.00,0,295.46,299.97,0.0,0.0,0.000,226989.4,226989.4,12179,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440478935,446141.00
08/25/2015 01:00,2,0.000,ALERT,212.38,297.26,59.965,1440478803,"201051344000917","174011321042388",0.00,12.70,0,294.26,299.07,0.0,0.0,0.000,229408.6,229408.6,12192,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440478936,446142.00
08/25/2015 01:00,2,0.000,ALERT,212.61,296.96,59.975,1440478803,"201051344000648","174011321042388",0.00,11.30,0,294.86,299.67,0.0,0.0,0.000,224677.6,224677.6,12178,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440478938,446143.00
08/25/2015 01:00,2,0.000,ALERT,212.38,297.87,59.975,1440478803,"201051344001093","174011321042388",0.00,12.70,0,295.16,299.67,0.0,0.0,0.000,227639.6,227639.6,12178,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440478940,446144.00
08/25/2015 01:00,2,0.000,ALERT,212.61,297.26,59.970,1440478803,"201051344000645","174011321042388",0.00,12.00,0,295.16,299.67,0.0,0.0,0.000,225703.6,225703.6,12182,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440478942,446145.00
08/25/2015 01:00,2,0.000,ALERT,213.51,297.87,59.970,1440478803,"274151322000085","174011321042388",0.00,12.70,0,295.46,299.67,0.0,0.0,0.000,504550.7,504550.7,13416,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440478944,446146.00
08/25/2015 01:00,2,0.000,ALERT,212.61,296.96,59.959,1440478803,"201051344000651","174011321042388",0.00,11.30,0,294.86,299.37,0.0,0.0,0.000,224919.7,224919.7,12159,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440478946,446147.00
08/25/2015 01:00,2,0.000,ALERT,212.38,296.96,59.970,1440478803,"201051344000867","174011321042388",0.00,12.30,0,295.16,299.97,0.0,0.0,0.000,217699.9,217699.9,12183,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440478947,446148.00
08/25/2015 01:00,2,0.000,ALERT,212.38,298.17,59.970,1440478803,"201051344001230","174011321042388",0.00,12.00,0,295.76,299.97,0.0,0.0,0.000,228477.8,228477.8,12197,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440478949,446149.00
08/25/2015 01:00,2,0.000,ALERT,212.83,298.17,59.959,1440478803,"201051344000576","174011321042388",0.00,11.70,0,295.16,299.67,0.0,0.0,0.000,224817.3,224817.3,12204,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440478951,446150.00
08/25/2015 01:00,2,0.000,ALERT,212.38,298.17,59.970,1440478803,"201051344000579","174011321042388",0.00,12.00,0,295.76,300.27,0.0,0.0,0.000,231994.1,231994.1,12155,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440478953,446151.00
08/25/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1440478803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440479683,446152.00
08/25/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1440478803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440479683,446153.00
08/25/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1440478803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440479683,446154.00
08/25/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1440478803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440479683,446155.00
08/25/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1440478803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440479683,446156.00
08/25/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1440478803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440479683,446157.00
08/25/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1440478803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440479683,446158.00
08/25/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1440478803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440479683,446159.00
08/25/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1440478803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440479683,446160.00
08/25/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1440478803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440479683,446161.00
08/25/2015 01:15,2,0.000,ALERT,212.38,297.57,60.002,1440479704,"201051344000955","174011321042388",0.00,12.00,0,295.16,299.37,0.0,0.0,0.000,230333.6,230333.6,12169,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440479780,446162.00
08/25/2015 01:15,2,0.000,ALERT,213.74,298.47,60.012,1440479704,"274151322000095","174011321042388",0.00,12.00,0,296.36,300.57,0.0,0.0,0.000,529945.9,529945.9,13063,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440479782,446163.00
08/25/2015 01:15,2,0.000,ALERT,212.38,297.87,60.002,1440479704,"201051344000868","174011321042388",0.00,11.70,0,295.76,300.27,0.0,0.0,0.000,217187.3,217187.3,12184,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440479784,446164.00
08/25/2015 01:15,2,0.000,ALERT,212.83,296.96,60.012,1440479704,"201051344000853","174011321042388",0.00,11.70,0,295.16,299.37,0.0,0.0,0.000,223694.1,223694.1,12184,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440479786,446165.00
08/25/2015 01:15,2,0.000,ALERT,212.83,298.17,60.007,1440479704,"201051344000582","174011321042388",0.00,11.70,0,296.06,299.97,0.0,0.0,0.000,222586.6,222586.6,12154,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440479787,446166.00
08/25/2015 01:15,2,0.000,ALERT,212.38,297.26,60.002,1440479704,"201051344000469","174011321042388",0.00,11.30,0,293.96,298.47,0.0,0.0,0.000,218949.4,218949.4,12180,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440479789,446167.00
08/25/2015 01:15,2,0.000,ALERT,212.16,297.26,60.007,1440479704,"201051344000988","174011321042388",0.00,12.00,0,292.76,298.47,0.0,0.0,0.000,217959.3,217959.3,12164,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440479791,446168.00
08/25/2015 01:15,2,0.000,ALERT,212.61,297.26,60.002,1440479704,"201051344001158","174011321042388",0.00,11.30,0,294.56,298.47,0.0,0.0,0.000,223606.0,223606.0,12162,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440479793,446169.00
08/25/2015 01:15,2,0.000,ALERT,212.38,296.36,60.002,1440479704,"201051344001025","174011321042388",0.00,11.70,0,294.86,299.97,0.0,0.0,0.000,228192.1,228192.1,12161,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440479795,446170.00
08/25/2015 01:15,2,0.000,ALERT,212.38,297.87,60.002,1440479704,"201051344000569","174011321042388",0.00,12.00,0,295.76,300.27,0.0,0.0,0.000,231424.7,231424.7,12187,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440479797,446171.00
08/25/2015 01:15,2,0.000,ALERT,213.74,297.26,59.986,1440479704,"274151322000094","174011321042388",0.00,12.00,0,294.86,298.77,0.0,0.0,0.000,406095.1,406095.1,13596,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440479798,446172.00
08/25/2015 01:15,2,0.000,ALERT,212.38,297.57,60.002,1440479704,"201051344000458","174011321042388",0.00,12.70,0,295.16,299.97,0.0,0.0,0.000,227100.5,227100.5,12176,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440479800,446173.00
08/25/2015 01:15,2,0.000,ALERT,213.74,296.66,59.996,1440479704,"274151322000087","174011321042388",0.00,13.30,0,294.56,298.77,0.0,0.0,0.000,478379.6,478379.6,12985,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440479802,446174.00
08/25/2015 01:15,2,0.000,ALERT,213.51,298.17,60.002,1440479704,"274151322000052","174011321042388",0.00,12.70,0,294.86,299.97,0.0,0.0,0.000,511347.8,511347.8,13409,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440479804,446175.00
08/25/2015 01:15,2,0.000,ALERT,212.83,297.87,60.007,1440479704,"201051344001145","174011321042388",0.00,12.00,0,295.46,300.27,0.0,0.0,0.000,232040.0,232040.0,12183,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440479806,446176.00
08/25/2015 01:15,2,0.000,ALERT,212.83,297.57,60.002,1440479704,"201051344000685","174011321042388",0.00,12.30,0,295.16,299.37,0.0,0.0,0.000,230730.0,230730.0,12186,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440479807,446177.00
08/25/2015 01:15,2,0.000,ALERT,213.29,298.17,59.975,1440479704,"274151322000088","174011321042388",0.00,13.00,0,295.16,299.37,0.0,0.0,0.000,490894.3,490894.3,13011,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440479809,446178.00
08/25/2015 01:15,2,0.000,ALERT,212.61,297.57,60.007,1440479704,"201051344000438","174011321042388",0.00,11.70,0,295.46,299.97,0.0,0.0,0.000,230757.8,230757.8,12157,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440479811,446179.00
08/25/2015 01:15,2,0.000,ALERT,212.38,297.87,60.012,1440479704,"201051344001135","174011321042388",0.00,11.70,0,295.46,299.97,0.0,0.0,0.000,222305.4,222305.4,12135,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440479813,446180.00
08/25/2015 01:15,2,0.000,ALERT,212.61,297.26,60.007,1440479704,"201051344000417","174011321042388",0.00,12.00,0,294.86,298.77,0.0,0.0,0.000,225749.9,225749.9,12152,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440479815,446181.00
08/25/2015 01:15,2,0.000,ALERT,212.16,298.17,60.002,1440479704,"201051344000594","174011321042388",0.00,12.00,0,294.56,299.07,0.0,0.0,0.000,227759.7,227759.7,12178,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440479817,446182.00
08/25/2015 01:15,2,0.000,ALERT,213.74,297.87,59.965,1440479704,"274151322000083","174011321042388",0.00,12.30,0,295.76,299.97,0.0,0.0,0.000,507105.7,507105.7,13438,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440479818,446183.00
08/25/2015 01:15,2,0.000,ALERT,212.61,297.57,60.012,1440479704,"201051344000585","174011321042388",0.00,12.30,0,294.86,299.07,0.0,0.0,0.000,227317.3,227317.3,12157,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440479820,446184.00
08/25/2015 01:15,2,0.000,ALERT,213.51,298.17,60.012,1440479704,"274151322000054","174011321042388",0.00,13.00,0,295.16,299.97,0.0,0.0,0.000,501888.0,501888.0,13003,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440479822,446185.00
08/25/2015 01:15,2,0.000,ALERT,212.61,297.26,60.007,1440479704,"201051344001203","174011321042388",0.00,12.00,0,295.16,301.47,0.0,0.0,0.000,228068.3,228068.3,12170,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440479824,446186.00
08/25/2015 01:15,2,0.000,ALERT,211.93,297.26,60.012,1440479704,"201051344000646","174011321042388",0.00,11.70,0,294.86,299.07,0.0,0.0,0.000,224214.8,224214.8,12152,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440479826,446187.00
08/25/2015 01:15,2,0.000,ALERT,214.41,296.96,60.023,1440479704,"274151322000068","174011321042388",0.00,13.30,0,294.56,298.47,0.0,0.0,0.000,405465.3,405465.3,13206,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440479828,446188.00
08/25/2015 01:15,2,0.000,ALERT,214.41,297.87,60.018,1440479704,"274151322000076","174011321042388",0.00,12.70,0,295.46,299.37,0.0,0.0,0.000,536201.1,536201.1,13429,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440479829,446189.00
08/25/2015 01:15,2,0.000,ALERT,212.38,297.87,60.012,1440479704,"201051344000890","174011321042388",0.00,12.30,0,296.06,300.57,0.0,0.0,0.000,228980.6,228980.6,12165,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440479831,446190.00
08/25/2015 01:15,2,0.000,ALERT,212.16,297.26,60.023,1440479704,"201051344000900","174011321042388",0.00,11.70,0,294.86,299.37,0.0,0.0,0.000,230021.0,230021.0,12204,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440479833,446191.00
08/25/2015 01:15,2,0.000,ALERT,212.83,296.66,60.018,1440479704,"201051344000633","174011321042388",0.00,11.70,0,293.36,298.77,0.0,0.0,0.000,218744.2,218744.2,12196,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440479835,446192.00
08/25/2015 01:15,2,0.000,ALERT,212.16,297.57,60.018,1440479704,"201051344000983","174011321042388",0.00,12.00,0,295.46,299.67,0.0,0.0,0.000,226989.4,226989.4,12181,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440479837,446193.00
08/25/2015 01:15,2,0.000,ALERT,212.61,296.96,60.018,1440479704,"201051344000917","174011321042388",0.00,13.00,0,294.26,298.77,0.0,0.0,0.000,229408.6,229408.6,12194,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440479839,446194.00
08/25/2015 01:15,2,0.000,ALERT,212.38,296.36,60.012,1440479704,"201051344000648","174011321042388",0.00,11.30,0,294.86,299.37,0.0,0.0,0.000,224677.6,224677.6,12180,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440479840,446195.00
08/25/2015 01:15,2,0.000,ALERT,212.38,297.57,60.049,1440479704,"201051344001093","174011321042388",0.00,12.70,0,295.16,299.07,0.0,0.0,0.000,227639.6,227639.6,12180,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440479842,446196.00
08/25/2015 01:15,2,0.000,ALERT,212.83,297.26,59.991,1440479704,"201051344000645","174011321042388",0.00,12.30,0,294.86,299.37,0.0,0.0,0.000,225703.6,225703.6,12184,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440479844,446197.00
08/25/2015 01:15,2,0.000,ALERT,213.74,297.57,60.012,1440479704,"274151322000085","174011321042388",0.00,12.70,0,295.46,299.37,0.0,0.0,0.000,504550.7,504550.7,13418,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440479846,446198.00
