ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/25/2015 01:15,2,0.000,ALERT,212.38,296.66,59.991,1440479704,"201051344000651","174011321042388",0.00,11.30,0,294.86,299.07,0.0,0.0,0.000,224919.7,224919.7,12161,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440479847,446199.00
08/25/2015 01:15,2,0.000,ALERT,212.38,296.96,60.002,1440479704,"201051344000867","174011321042388",0.00,12.30,0,295.16,299.67,0.0,0.0,0.000,217699.9,217699.9,12185,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440479849,446200.00
08/25/2015 01:15,2,0.000,ALERT,212.38,297.87,59.981,1440479704,"201051344001230","174011321042388",0.00,12.00,0,295.76,299.67,0.0,0.0,0.000,228477.8,228477.8,12199,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440479851,446201.00
08/25/2015 01:15,2,0.000,ALERT,212.83,297.87,59.986,1440479704,"201051344000576","174011321042388",0.00,11.70,0,295.16,299.37,0.0,0.0,0.000,224817.3,224817.3,12206,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440479853,446202.00
08/25/2015 01:15,2,0.000,ALERT,212.16,297.57,60.044,1440479704,"201051344000579","174011321042388",0.00,12.00,0,295.76,299.97,0.0,0.0,0.000,231994.1,231994.1,12157,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440479855,446203.00
08/25/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1440479704,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440480584,446204.00
08/25/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1440479704,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440480584,446205.00
08/25/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1440479704,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440480584,446206.00
08/25/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1440479704,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440480584,446207.00
08/25/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1440479704,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440480584,446208.00
08/25/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1440479704,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440480584,446209.00
08/25/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1440479704,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440480584,446210.00
08/25/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1440479704,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440480584,446211.00
08/25/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1440479704,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440480584,446212.00
08/25/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1440479704,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440480584,446213.00
08/25/2015 01:30,2,0.000,ALERT,211.48,296.06,60.034,1440480604,"201051344000955","174011321042388",0.00,12.00,0,295.46,299.37,0.0,0.0,0.000,230333.6,230333.6,12171,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440480680,446214.00
08/25/2015 01:30,2,0.000,ALERT,213.06,297.57,60.002,1440480604,"274151322000095","174011321042388",0.00,12.00,0,296.66,300.57,0.0,0.0,0.000,529945.9,529945.9,13065,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440480682,446215.00
08/25/2015 01:30,2,0.000,ALERT,211.70,296.66,59.986,1440480604,"201051344000868","174011321042388",0.00,11.70,0,296.06,300.27,0.0,0.0,0.000,217187.3,217187.3,12186,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440480684,446216.00
08/25/2015 01:30,2,0.000,ALERT,212.16,296.06,59.996,1440480604,"201051344000853","174011321042388",0.00,11.70,0,295.16,299.67,0.0,0.0,0.000,223694.1,223694.1,12186,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440480685,446217.00
08/25/2015 01:30,2,0.000,ALERT,212.38,296.96,60.018,1440480604,"201051344000582","174011321042388",0.00,11.70,0,296.36,299.97,0.0,0.0,0.000,222586.6,222586.6,12156,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440480687,446218.00
08/25/2015 01:30,2,0.000,ALERT,211.93,296.06,59.970,1440480604,"201051344000469","174011321042388",0.00,11.30,0,294.26,298.77,0.0,0.0,0.000,218949.4,218949.4,12182,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440480689,446219.00
08/25/2015 01:30,2,0.000,ALERT,211.48,296.06,60.007,1440480604,"201051344000988","174011321042388",0.00,12.00,0,292.76,298.77,0.0,0.0,0.000,217959.3,217959.3,12166,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440480691,446220.00
08/25/2015 01:30,2,0.000,ALERT,211.70,295.76,59.986,1440480604,"201051344001158","174011321042388",0.00,11.30,0,294.56,298.77,0.0,0.0,0.000,223606.0,223606.0,12164,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440480693,446221.00
08/25/2015 01:30,2,0.000,ALERT,211.48,295.46,60.023,1440480604,"201051344001025","174011321042388",0.00,11.70,0,294.86,300.27,0.0,0.0,0.000,228192.1,228192.1,12163,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440480694,446222.00
08/25/2015 01:30,2,0.000,ALERT,211.70,296.66,59.991,1440480604,"201051344000569","174011321042388",0.00,12.00,0,295.76,300.27,0.0,0.0,0.000,231424.7,231424.7,12189,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440480696,446223.00
08/25/2015 01:30,2,0.000,ALERT,213.06,295.46,59.986,1440480604,"274151322000094","174011321042388",0.00,12.00,0,294.86,298.77,0.0,0.0,0.000,406095.1,406095.1,13598,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440480698,446224.00
08/25/2015 01:30,2,0.000,ALERT,211.48,296.06,60.002,1440480604,"201051344000458","174011321042388",0.00,12.70,0,295.46,300.27,0.0,0.0,0.000,227100.5,227100.5,12178,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440480700,446225.00
08/25/2015 01:30,2,0.000,ALERT,213.06,295.46,59.996,1440480604,"274151322000087","174011321042388",0.00,13.30,0,294.56,299.07,0.0,0.0,0.000,478379.6,478379.6,12987,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440480702,446226.00
08/25/2015 01:30,2,0.000,ALERT,212.61,296.36,59.996,1440480604,"274151322000052","174011321042388",0.00,12.70,0,295.16,299.97,0.0,0.0,0.000,511347.8,511347.8,13411,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440480704,446227.00
08/25/2015 01:30,2,0.000,ALERT,211.93,296.36,60.007,1440480604,"201051344001145","174011321042388",0.00,12.00,0,295.76,300.27,0.0,0.0,0.000,232040.0,232040.0,12185,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440480706,446228.00
08/25/2015 01:30,2,0.000,ALERT,212.16,296.06,60.007,1440480604,"201051344000685","174011321042388",0.00,12.30,0,295.16,299.37,0.0,0.0,0.000,230730.0,230730.0,12188,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440480707,446229.00
08/25/2015 01:30,2,0.000,ALERT,212.38,296.06,59.991,1440480604,"274151322000088","174011321042388",0.00,13.00,0,295.16,299.37,0.0,0.0,0.000,490894.3,490894.3,13013,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440480709,446230.00
08/25/2015 01:30,2,0.000,ALERT,211.70,296.06,59.991,1440480604,"201051344000438","174011321042388",0.00,11.70,0,295.46,299.97,0.0,0.0,0.000,230757.8,230757.8,12159,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440480711,446231.00
08/25/2015 01:30,2,0.000,ALERT,211.25,296.36,60.002,1440480604,"201051344001135","174011321042388",0.00,12.00,0,295.46,300.27,0.0,0.0,0.000,222305.4,222305.4,12137,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440480713,446232.00
08/25/2015 01:30,2,0.000,ALERT,211.93,295.76,60.023,1440480604,"201051344000417","174011321042388",0.00,12.00,0,294.86,299.07,0.0,0.0,0.000,225749.9,225749.9,12154,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440480715,446233.00
08/25/2015 01:30,2,0.000,ALERT,211.25,296.66,60.002,1440480604,"201051344000594","174011321042388",0.00,12.00,0,294.86,299.67,0.0,0.0,0.000,227759.7,227759.7,12180,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440480717,446234.00
08/25/2015 01:30,2,0.000,ALERT,212.83,296.36,59.954,1440480604,"274151322000083","174011321042388",0.00,12.70,0,295.46,299.97,0.0,0.0,0.000,507105.7,507105.7,13440,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440480719,446235.00
08/25/2015 01:30,2,0.000,ALERT,211.70,296.36,59.991,1440480604,"201051344000585","174011321042388",0.00,12.30,0,294.86,299.37,0.0,0.0,0.000,227317.3,227317.3,12159,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440480720,446236.00
08/25/2015 01:30,2,0.000,ALERT,212.83,296.36,59.991,1440480604,"274151322000054","174011321042388",0.00,13.00,0,294.86,299.97,0.0,0.0,0.000,501888.0,501888.0,13005,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440480722,446237.00
08/25/2015 01:30,2,0.000,ALERT,211.70,296.36,59.986,1440480604,"201051344001203","174011321042388",0.00,11.70,0,295.16,301.47,0.0,0.0,0.000,228068.3,228068.3,12172,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440480724,446238.00
08/25/2015 01:30,2,0.000,ALERT,211.25,296.36,59.975,1440480604,"201051344000646","174011321042388",0.00,12.00,0,294.56,299.07,0.0,0.0,0.000,224214.8,224214.8,12154,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440480726,446239.00
08/25/2015 01:30,2,0.000,ALERT,213.74,296.06,59.991,1440480604,"274151322000068","174011321042388",0.00,13.30,0,294.56,298.77,0.0,0.0,0.000,405465.3,405465.3,13208,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440480727,446240.00
08/25/2015 01:30,2,0.000,ALERT,213.51,296.66,59.959,1440480604,"274151322000076","174011321042388",0.00,12.70,0,295.16,299.67,0.0,0.0,0.000,536201.1,536201.1,13431,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440480729,446241.00
08/25/2015 01:30,2,0.000,ALERT,211.48,296.96,59.991,1440480604,"201051344000890","174011321042388",0.00,12.30,0,295.76,300.57,0.0,0.0,0.000,228980.6,228980.6,12167,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440480732,446242.00
08/25/2015 01:30,2,0.000,ALERT,211.48,296.06,59.991,1440480604,"201051344000900","174011321042388",0.00,11.70,0,294.56,299.07,0.0,0.0,0.000,230021.0,230021.0,12206,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440480733,446243.00
08/25/2015 01:30,2,0.000,ALERT,212.16,295.46,59.986,1440480604,"201051344000633","174011321042388",0.00,11.70,0,293.36,298.47,0.0,0.0,0.000,218744.2,218744.2,12198,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440480735,446244.00
08/25/2015 01:30,2,0.000,ALERT,211.48,296.06,59.991,1440480604,"201051344000983","174011321042388",0.00,12.00,0,295.46,299.97,0.0,0.0,0.000,226989.4,226989.4,12183,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440480737,446245.00
08/25/2015 01:30,2,0.000,ALERT,211.93,295.76,59.991,1440480604,"201051344000917","174011321042388",0.00,13.00,0,293.96,298.47,0.0,0.0,0.000,229408.6,229408.6,12196,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440480739,446246.00
08/25/2015 01:30,2,0.000,ALERT,211.70,295.46,59.986,1440480604,"201051344000648","174011321042388",0.00,11.30,0,294.56,299.67,0.0,0.0,0.000,224677.6,224677.6,12182,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440480741,446247.00
08/25/2015 01:30,2,0.000,ALERT,211.70,296.06,60.007,1440480604,"201051344001093","174011321042388",0.00,12.70,0,295.16,299.37,0.0,0.0,0.000,227639.6,227639.6,12182,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440480743,446248.00
08/25/2015 01:30,2,0.000,ALERT,212.16,296.06,59.986,1440480604,"201051344000645","174011321042388",0.00,12.30,0,295.16,299.37,0.0,0.0,0.000,225703.6,225703.6,12186,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440480744,446249.00
08/25/2015 01:30,2,0.000,ALERT,212.83,296.36,59.981,1440480604,"274151322000085","174011321042388",0.00,12.70,0,295.16,299.37,0.0,0.0,0.000,504550.7,504550.7,13420,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440480746,446250.00
08/25/2015 01:30,2,0.000,ALERT,211.70,295.46,59.981,1440480604,"201051344000651","174011321042388",0.00,11.30,0,294.56,299.07,0.0,0.0,0.000,224919.7,224919.7,12163,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440480748,446251.00
08/25/2015 01:30,2,0.000,ALERT,211.93,296.06,59.975,1440480604,"201051344000867","174011321042388",0.00,12.30,0,294.86,299.67,0.0,0.0,0.000,217699.9,217699.9,12187,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440480750,446252.00
08/25/2015 01:30,2,0.000,ALERT,211.70,296.66,59.986,1440480604,"201051344001230","174011321042388",0.00,12.00,0,295.46,299.67,0.0,0.0,0.000,228477.8,228477.8,12201,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440480752,446253.00
08/25/2015 01:30,2,0.000,ALERT,212.16,296.66,60.002,1440480604,"201051344000576","174011321042388",0.00,11.70,0,295.16,299.37,0.0,0.0,0.000,224817.3,224817.3,12208,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440480753,446254.00
08/25/2015 01:30,2,0.000,ALERT,211.48,296.36,59.991,1440480604,"201051344000579","174011321042388",0.00,12.30,0,295.76,299.97,0.0,0.0,0.000,231994.1,231994.1,12159,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440480755,446255.00
08/25/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1440480604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440481484,446256.00
08/25/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1440480604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440481484,446257.00
08/25/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1440480604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440481484,446258.00
08/25/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1440480604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440481484,446259.00
08/25/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1440480604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440481484,446260.00
08/25/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1440480604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440481484,446261.00
08/25/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1440480604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440481484,446262.00
08/25/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1440480604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440481484,446263.00
08/25/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1440480604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440481484,446264.00
08/25/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1440480604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440481484,446265.00
08/25/2015 01:45,2,0.000,ALERT,211.25,296.06,59.991,1440481504,"201051344000955","174011321042388",0.00,12.30,0,294.26,298.47,0.0,0.0,0.000,230333.6,230333.6,12173,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440481580,446266.00
08/25/2015 01:45,2,0.000,ALERT,213.06,297.26,59.991,1440481504,"274151322000095","174011321042388",0.00,12.00,0,295.76,299.37,0.0,0.0,0.000,529945.9,529945.9,13067,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440481581,446267.00
08/25/2015 01:45,2,0.000,ALERT,211.70,296.96,59.965,1440481504,"201051344000868","174011321042388",0.00,12.00,0,294.86,299.37,0.0,0.0,0.000,217187.3,217187.3,12188,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440481583,446268.00
08/25/2015 01:45,2,0.000,ALERT,212.16,295.76,59.991,1440481504,"201051344000853","174011321042388",0.00,11.70,0,294.26,298.77,0.0,0.0,0.000,223694.1,223694.1,12188,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440481585,446269.00
08/25/2015 01:45,2,0.000,ALERT,212.16,296.96,59.991,1440481504,"201051344000582","174011321042388",0.00,11.70,0,295.46,299.37,0.0,0.0,0.000,222586.6,222586.6,12158,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440481587,446270.00
08/25/2015 01:45,2,0.000,ALERT,211.48,295.76,59.986,1440481504,"201051344000469","174011321042388",0.00,11.00,0,293.36,297.87,0.0,0.0,0.000,218949.4,218949.4,12184,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440481588,446271.00
08/25/2015 01:45,2,0.000,ALERT,211.25,295.76,59.981,1440481504,"201051344000988","174011321042388",0.00,12.00,0,291.85,297.87,0.0,0.0,0.000,217959.3,217959.3,12168,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440481590,446272.00
08/25/2015 01:45,2,0.000,ALERT,211.48,295.76,59.981,1440481504,"201051344001158","174011321042388",0.00,11.30,0,293.96,297.87,0.0,0.0,0.000,223606.0,223606.0,12166,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440481592,446273.00
08/25/2015 01:45,2,0.000,ALERT,211.48,295.46,59.959,1440481504,"201051344001025","174011321042388",0.00,11.70,0,293.96,299.07,0.0,0.0,0.000,228192.1,228192.1,12165,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440481594,446274.00
08/25/2015 01:45,2,0.000,ALERT,211.48,296.36,59.965,1440481504,"201051344000569","174011321042388",0.00,12.00,0,294.86,299.37,0.0,0.0,0.000,231424.7,231424.7,12191,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440481596,446275.00
08/25/2015 01:45,2,0.000,ALERT,212.83,295.76,59.975,1440481504,"274151322000094","174011321042388",0.00,12.00,0,294.26,297.87,0.0,0.0,0.000,406095.1,406095.1,13600,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440481598,446276.00
08/25/2015 01:45,2,0.000,ALERT,211.48,295.76,59.981,1440481504,"201051344000458","174011321042388",0.00,12.70,0,294.26,299.07,0.0,0.0,0.000,227100.5,227100.5,12180,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440481600,446277.00
08/25/2015 01:45,2,0.000,ALERT,213.06,295.16,59.986,1440481504,"274151322000087","174011321042388",0.00,13.30,0,293.96,298.17,0.0,0.0,0.000,478379.6,478379.6,12989,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440481602,446278.00
08/25/2015 01:45,2,0.000,ALERT,212.61,296.06,59.981,1440481504,"274151322000052","174011321042388",0.00,12.70,0,294.56,299.07,0.0,0.0,0.000,511347.8,511347.8,13413,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440481603,446279.00
08/25/2015 01:45,2,0.000,ALERT,211.93,296.36,59.996,1440481504,"201051344001145","174011321042388",0.00,12.00,0,294.56,299.37,0.0,0.0,0.000,232040.0,232040.0,12187,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440481605,446280.00
08/25/2015 01:45,2,0.000,ALERT,211.93,296.06,59.975,1440481504,"201051344000685","174011321042388",0.00,12.30,0,294.26,298.47,0.0,0.0,0.000,230730.0,230730.0,12190,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440481607,446281.00
08/25/2015 01:45,2,0.000,ALERT,212.38,296.36,59.975,1440481504,"274151322000088","174011321042388",0.00,13.00,0,294.26,298.47,0.0,0.0,0.000,490894.3,490894.3,13015,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440481609,446282.00
08/25/2015 01:45,2,0.000,ALERT,211.93,296.36,59.981,1440481504,"201051344000438","174011321042388",0.00,11.70,0,294.56,299.07,0.0,0.0,0.000,230757.8,230757.8,12161,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440481611,446283.00
08/25/2015 01:45,2,0.000,ALERT,211.48,296.36,59.986,1440481504,"201051344001135","174011321042388",0.00,12.00,0,294.86,299.37,0.0,0.0,0.000,222305.4,222305.4,12139,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440481613,446284.00
08/25/2015 01:45,2,0.000,ALERT,211.93,295.46,59.975,1440481504,"201051344000417","174011321042388",0.00,12.00,0,293.66,297.87,0.0,0.0,0.000,225749.9,225749.9,12156,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440481615,446285.00
08/25/2015 01:45,2,0.000,ALERT,211.48,296.66,59.975,1440481504,"201051344000594","174011321042388",0.00,12.00,0,293.66,298.47,0.0,0.0,0.000,227759.7,227759.7,12182,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440481616,446286.00
08/25/2015 01:45,2,0.000,ALERT,213.06,296.96,59.975,1440481504,"274151322000083","174011321042388",0.00,12.30,0,294.86,299.07,0.0,0.0,0.000,507105.7,507105.7,13442,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440481618,446287.00
08/25/2015 01:45,2,0.000,ALERT,211.93,296.66,59.954,1440481504,"201051344000585","174011321042388",0.00,12.30,0,294.26,298.47,0.0,0.0,0.000,227317.3,227317.3,12161,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440481620,446288.00
08/25/2015 01:45,2,0.000,ALERT,212.83,296.96,59.975,1440481504,"274151322000054","174011321042388",0.00,13.30,0,294.56,299.07,0.0,0.0,0.000,501888.0,501888.0,13007,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440481622,446289.00
08/25/2015 01:45,2,0.000,ALERT,211.70,296.06,59.986,1440481504,"201051344001203","174011321042388",0.00,12.00,0,294.56,300.57,0.0,0.0,0.000,228068.3,228068.3,12174,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440481623,446290.00
08/25/2015 01:45,2,0.000,ALERT,211.25,296.36,59.938,1440481504,"201051344000646","174011321042388",0.00,12.00,0,293.96,298.17,0.0,0.0,0.000,224214.8,224214.8,12156,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440481625,446291.00
08/25/2015 01:45,2,0.000,ALERT,213.51,295.76,59.975,1440481504,"274151322000068","174011321042388",0.00,13.30,0,293.96,297.87,0.0,0.0,0.000,405465.3,405465.3,13210,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440481627,446292.00
08/25/2015 01:45,2,0.000,ALERT,213.51,296.06,59.970,1440481504,"274151322000076","174011321042388",0.00,12.70,0,294.56,298.77,0.0,0.0,0.000,536201.1,536201.1,13433,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440481629,446293.00
08/25/2015 01:45,2,0.000,ALERT,211.48,296.66,59.981,1440481504,"201051344000890","174011321042388",0.00,12.30,0,294.86,299.67,0.0,0.0,0.000,228980.6,228980.6,12169,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440481631,446294.00
08/25/2015 01:45,2,0.000,ALERT,211.48,296.06,59.965,1440481504,"201051344000900","174011321042388",0.00,11.70,0,293.96,297.87,0.0,0.0,0.000,230021.0,230021.0,12208,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440481633,446295.00
08/25/2015 01:45,2,0.000,ALERT,212.16,295.46,60.023,1440481504,"201051344000633","174011321042388",0.00,11.70,0,292.16,297.57,0.0,0.0,0.000,218744.2,218744.2,12200,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440481634,446296.00
08/25/2015 01:45,2,0.000,ALERT,211.48,296.06,59.970,1440481504,"201051344000983","174011321042388",0.00,12.00,0,294.26,299.07,0.0,0.0,0.000,226989.4,226989.4,12185,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440481636,446297.00
08/25/2015 01:45,2,0.000,ALERT,211.70,295.76,59.975,1440481504,"201051344000917","174011321042388",0.00,13.00,0,293.06,297.57,0.0,0.0,0.000,229408.6,229408.6,12198,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440481638,446298.00
08/25/2015 01:45,2,0.000,ALERT,211.70,295.46,59.996,1440481504,"201051344000648","174011321042388",0.00,11.30,0,293.36,298.77,0.0,0.0,0.000,224677.6,224677.6,12184,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440481640,446299.00
08/25/2015 01:45,2,0.000,ALERT,211.48,296.36,59.986,1440481504,"201051344001093","174011321042388",0.00,12.70,0,294.26,298.47,0.0,0.0,0.000,227639.6,227639.6,12184,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440481642,446300.00
08/25/2015 01:45,2,0.000,ALERT,211.93,295.76,59.991,1440481504,"201051344000645","174011321042388",0.00,12.30,0,293.96,298.47,0.0,0.0,0.000,225703.6,225703.6,12188,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440481644,446301.00
08/25/2015 01:45,2,0.000,ALERT,213.06,296.06,60.023,1440481504,"274151322000085","174011321042388",0.00,12.70,0,294.86,298.47,0.0,0.0,0.000,504550.7,504550.7,13422,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440481645,446302.00
08/25/2015 01:45,2,0.000,ALERT,211.70,295.46,59.981,1440481504,"201051344000651","174011321042388",0.00,11.30,0,294.26,298.17,0.0,0.0,0.000,224919.7,224919.7,12165,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440481647,446303.00
08/25/2015 01:45,2,0.000,ALERT,211.93,295.76,59.986,1440481504,"201051344000867","174011321042388",0.00,12.30,0,293.66,298.77,0.0,0.0,0.000,217699.9,217699.9,12189,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440481649,446304.00
08/25/2015 01:45,2,0.000,ALERT,211.48,296.36,59.981,1440481504,"201051344001230","174011321042388",0.00,12.00,0,294.86,298.77,0.0,0.0,0.000,228477.8,228477.8,12203,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440481651,446305.00
08/25/2015 01:45,2,0.000,ALERT,211.93,296.66,59.986,1440481504,"201051344000576","174011321042388",0.00,11.70,0,294.56,298.47,0.0,0.0,0.000,224817.3,224817.3,12210,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440481653,446306.00
08/25/2015 01:45,2,0.000,ALERT,211.48,296.66,59.975,1440481504,"201051344000579","174011321042388",0.00,12.30,0,294.86,299.37,0.0,0.0,0.000,231994.1,231994.1,12161,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440481654,446307.00
08/25/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1440481504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440482384,446308.00
08/25/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1440481504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440482384,446309.00
08/25/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1440481504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440482384,446310.00
08/25/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1440481504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440482384,446311.00
08/25/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1440481504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440482384,446312.00
08/25/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1440481504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440482384,446313.00
08/25/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1440481504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440482384,446314.00
08/25/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1440481504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440482384,446315.00
08/25/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1440481504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440482384,446316.00
08/25/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1440481504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440482384,446317.00
08/25/2015 02:00,2,0.000,ALERT,211.25,295.46,59.991,1440482403,"201051344000955","174011321042388",0.00,12.00,0,294.26,298.17,0.0,0.0,0.000,230333.6,230333.6,12175,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440482479,446318.00
08/25/2015 02:00,2,0.000,ALERT,212.61,296.96,59.986,1440482403,"274151322000095","174011321042388",0.00,12.00,0,295.46,299.37,0.0,0.0,0.000,529945.9,529945.9,13069,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440482481,446319.00
08/25/2015 02:00,2,0.000,ALERT,211.48,296.06,59.996,1440482403,"201051344000868","174011321042388",0.00,12.00,0,293.96,299.07,0.0,0.0,0.000,217187.3,217187.3,12190,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440482483,446320.00
08/25/2015 02:00,2,0.000,ALERT,211.93,295.76,59.991,1440482403,"201051344000853","174011321042388",0.00,11.70,0,294.26,298.47,0.0,0.0,0.000,223694.1,223694.1,12190,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440482484,446321.00
08/25/2015 02:00,2,0.000,ALERT,211.93,296.66,60.018,1440482403,"201051344000582","174011321042388",0.00,11.70,0,295.46,299.07,0.0,0.0,0.000,222586.6,222586.6,12160,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440482486,446322.00
08/25/2015 02:00,2,0.000,ALERT,211.25,295.16,59.981,1440482403,"201051344000469","174011321042388",0.00,11.30,0,293.06,297.57,0.0,0.0,0.000,218949.4,218949.4,12186,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440482488,446323.00
08/25/2015 02:00,2,0.000,ALERT,211.25,295.46,59.996,1440482403,"201051344000988","174011321042388",0.00,12.00,0,291.85,297.57,0.0,0.0,0.000,217959.3,217959.3,12170,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440482490,446324.00
08/25/2015 02:00,2,0.000,ALERT,211.48,295.46,59.996,1440482403,"201051344001158","174011321042388",0.00,11.30,0,293.66,297.57,0.0,0.0,0.000,223606.0,223606.0,12168,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440482492,446325.00
08/25/2015 02:00,2,0.000,ALERT,211.25,294.86,59.996,1440482403,"201051344001025","174011321042388",0.00,11.70,0,293.96,298.77,0.0,0.0,0.000,228192.1,228192.1,12167,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440482493,446326.00
08/25/2015 02:00,2,0.000,ALERT,211.25,295.76,59.986,1440482403,"201051344000569","174011321042388",0.00,12.00,0,294.86,299.07,0.0,0.0,0.000,231424.7,231424.7,12193,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440482495,446327.00
08/25/2015 02:00,2,0.000,ALERT,212.83,295.16,59.991,1440482403,"274151322000094","174011321042388",0.00,12.30,0,294.26,297.57,0.0,0.0,0.000,406095.1,406095.1,13602,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440482497,446328.00
08/25/2015 02:00,2,0.000,ALERT,211.25,295.46,59.996,1440482403,"201051344000458","174011321042388",0.00,12.70,0,294.26,299.07,0.0,0.0,0.000,227100.5,227100.5,12182,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440482499,446329.00
08/25/2015 02:00,2,0.000,ALERT,212.83,294.86,59.986,1440482403,"274151322000087","174011321042388",0.00,13.30,0,293.66,297.87,0.0,0.0,0.000,478379.6,478379.6,12991,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440482501,446330.00
08/25/2015 02:00,2,0.000,ALERT,212.61,296.36,59.981,1440482403,"274151322000052","174011321042388",0.00,12.70,0,293.96,298.77,0.0,0.0,0.000,511347.8,511347.8,13415,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440482503,446331.00
08/25/2015 02:00,2,0.000,ALERT,211.70,295.76,60.007,1440482403,"201051344001145","174011321042388",0.00,12.00,0,294.86,299.07,0.0,0.0,0.000,232040.0,232040.0,12189,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440482504,446332.00
08/25/2015 02:00,2,0.000,ALERT,211.93,295.46,59.991,1440482403,"201051344000685","174011321042388",0.00,12.30,0,294.26,298.17,0.0,0.0,0.000,230730.0,230730.0,12192,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440482506,446333.00
08/25/2015 02:00,2,0.000,ALERT,212.38,295.46,60.012,1440482403,"274151322000088","174011321042388",0.00,13.00,0,294.26,298.17,0.0,0.0,0.000,490894.3,490894.3,13017,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440482508,446334.00
08/25/2015 02:00,2,0.000,ALERT,211.70,295.76,60.007,1440482403,"201051344000438","174011321042388",0.00,12.00,0,294.56,298.77,0.0,0.0,0.000,230757.8,230757.8,12163,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440482510,446335.00
08/25/2015 02:00,2,0.000,ALERT,211.25,295.76,59.991,1440482403,"201051344001135","174011321042388",0.00,12.00,0,294.56,299.07,0.0,0.0,0.000,222305.4,222305.4,12141,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440482512,446336.00
08/25/2015 02:00,2,0.000,ALERT,211.70,295.16,60.002,1440482403,"201051344000417","174011321042388",0.00,12.00,0,293.66,297.57,0.0,0.0,0.000,225749.9,225749.9,12158,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440482513,446337.00
08/25/2015 02:00,2,0.000,ALERT,211.03,295.76,60.034,1440482403,"201051344000594","174011321042388",0.00,12.00,0,293.96,298.17,0.0,0.0,0.000,227759.7,227759.7,12184,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440482515,446338.00
08/25/2015 02:00,2,0.000,ALERT,212.83,295.46,59.986,1440482403,"274151322000083","174011321042388",0.00,12.70,0,294.56,298.77,0.0,0.0,0.000,507105.7,507105.7,13444,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440482517,446339.00
08/25/2015 02:00,2,0.000,ALERT,211.70,296.06,59.954,1440482403,"201051344000585","174011321042388",0.00,12.30,0,294.26,298.17,0.0,0.0,0.000,227317.3,227317.3,12163,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440482519,446340.00
08/25/2015 02:00,2,0.000,ALERT,212.61,296.06,59.986,1440482403,"274151322000054","174011321042388",0.00,13.30,0,294.26,299.07,0.0,0.0,0.000,501888.0,501888.0,13009,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440482521,446341.00
08/25/2015 02:00,2,0.000,ALERT,211.70,295.46,59.944,1440482403,"201051344001203","174011321042388",0.00,12.00,0,294.56,300.27,0.0,0.0,0.000,228068.3,228068.3,12176,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440482523,446342.00
08/25/2015 02:00,2,0.000,ALERT,211.25,295.46,59.986,1440482403,"201051344000646","174011321042388",0.00,12.00,0,293.96,297.87,0.0,0.0,0.000,224214.8,224214.8,12158,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440482525,446343.00
08/25/2015 02:00,2,0.000,ALERT,213.29,295.16,59.981,1440482403,"274151322000068","174011321042388",0.00,13.30,0,293.66,297.57,0.0,0.0,0.000,405465.3,405465.3,13212,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440482527,446344.00
08/25/2015 02:00,2,0.000,ALERT,213.29,295.76,59.975,1440482403,"274151322000076","174011321042388",0.00,12.70,0,294.56,298.47,0.0,0.0,0.000,536201.1,536201.1,13435,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440482528,446345.00
08/25/2015 02:00,2,0.000,ALERT,211.48,296.06,59.975,1440482403,"201051344000890","174011321042388",0.00,12.30,0,294.86,299.37,0.0,0.0,0.000,228980.6,228980.6,12171,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440482530,446346.00
08/25/2015 02:00,2,0.000,ALERT,211.48,295.46,60.028,1440482403,"201051344000900","174011321042388",0.00,12.00,0,293.96,297.57,0.0,0.0,0.000,230021.0,230021.0,12210,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440482532,446347.00
08/25/2015 02:00,2,0.000,ALERT,211.93,294.86,59.981,1440482403,"201051344000633","174011321042388",0.00,11.70,0,292.16,297.26,0.0,0.0,0.000,218744.2,218744.2,12202,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440482534,446348.00
