ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/25/2015 02:00,2,0.000,ALERT,211.48,295.76,60.012,1440482403,"201051344000983","174011321042388",0.00,12.00,0,294.26,298.77,0.0,0.0,0.000,226989.4,226989.4,12187,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440482536,446349.00
08/25/2015 02:00,2,0.000,ALERT,211.70,295.46,59.991,1440482403,"201051344000917","174011321042388",0.00,13.00,0,293.06,297.26,0.0,0.0,0.000,229408.6,229408.6,12200,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440482538,446350.00
08/25/2015 02:00,2,0.000,ALERT,211.70,295.16,59.986,1440482403,"201051344000648","174011321042388",0.00,11.30,0,293.36,298.47,0.0,0.0,0.000,224677.6,224677.6,12186,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440482539,446351.00
08/25/2015 02:00,2,0.000,ALERT,211.48,295.76,60.002,1440482403,"201051344001093","174011321042388",0.00,12.70,0,294.26,298.17,0.0,0.0,0.000,227639.6,227639.6,12186,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440482541,446352.00
08/25/2015 02:00,2,0.000,ALERT,211.93,295.46,59.970,1440482403,"201051344000645","174011321042388",0.00,12.30,0,293.96,298.17,0.0,0.0,0.000,225703.6,225703.6,12190,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440482543,446353.00
08/25/2015 02:00,2,0.000,ALERT,212.61,295.76,59.986,1440482403,"274151322000085","174011321042388",0.00,12.70,0,294.56,298.17,0.0,0.0,0.000,504550.7,504550.7,13424,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440482545,446354.00
08/25/2015 02:00,2,0.000,ALERT,211.70,295.46,59.986,1440482403,"201051344000651","174011321042388",0.00,11.30,0,293.66,298.17,0.0,0.0,0.000,224919.7,224919.7,12167,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440482547,446355.00
08/25/2015 02:00,2,0.000,ALERT,211.48,295.16,59.986,1440482403,"201051344000867","174011321042388",0.00,12.70,0,293.66,298.77,0.0,0.0,0.000,217699.9,217699.9,12191,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440482549,446356.00
08/25/2015 02:00,2,0.000,ALERT,211.48,296.36,59.986,1440482403,"201051344001230","174011321042388",0.00,12.00,0,294.56,298.47,0.0,0.0,0.000,228477.8,228477.8,12205,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440482550,446357.00
08/25/2015 02:00,2,0.000,ALERT,211.93,296.06,59.991,1440482403,"201051344000576","174011321042388",0.00,11.70,0,294.56,298.17,0.0,0.0,0.000,224817.3,224817.3,12212,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440482552,446358.00
08/25/2015 02:00,2,0.000,ALERT,211.48,296.06,59.991,1440482403,"201051344000579","174011321042388",0.00,12.30,0,294.86,299.07,0.0,0.0,0.000,231994.1,231994.1,12163,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440482554,446359.00
08/25/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1440482403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440483283,446360.00
08/25/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1440482403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440483283,446361.00
08/25/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1440482403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440483283,446362.00
08/25/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1440482403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440483283,446363.00
08/25/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1440482403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440483283,446364.00
08/25/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1440482403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440483283,446365.00
08/25/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1440482403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440483283,446366.00
08/25/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1440482403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440483283,446367.00
08/25/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1440482403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440483283,446368.00
08/25/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1440482403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440483283,446369.00
08/25/2015 02:15,2,0.000,ALERT,211.25,296.06,59.986,1440483304,"201051344000955","174011321042388",0.00,12.30,0,293.66,298.17,0.0,0.0,0.000,230333.6,230333.6,12177,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440483380,446370.00
08/25/2015 02:15,2,0.000,ALERT,212.61,296.66,59.970,1440483304,"274151322000095","174011321042388",0.00,12.00,0,295.16,299.37,0.0,0.0,0.000,529945.9,529945.9,13071,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440483381,446371.00
08/25/2015 02:15,2,0.000,ALERT,211.25,296.66,59.970,1440483304,"201051344000868","174011321042388",0.00,11.70,0,294.26,299.07,0.0,0.0,0.000,217187.3,217187.3,12192,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440483383,446372.00
08/25/2015 02:15,2,0.000,ALERT,211.93,295.76,59.981,1440483304,"201051344000853","174011321042388",0.00,11.70,0,293.66,298.47,0.0,0.0,0.000,223694.1,223694.1,12192,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440483385,446373.00
08/25/2015 02:15,2,0.000,ALERT,211.93,296.96,59.970,1440483304,"201051344000582","174011321042388",0.00,11.70,0,294.86,299.07,0.0,0.0,0.000,222586.6,222586.6,12162,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440483387,446374.00
08/25/2015 02:15,2,0.000,ALERT,211.25,295.46,59.975,1440483304,"201051344000469","174011321042388",0.00,11.30,0,292.76,297.26,0.0,0.0,0.000,218949.4,218949.4,12188,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440483389,446375.00
08/25/2015 02:15,2,0.000,ALERT,211.03,295.46,59.975,1440483304,"201051344000988","174011321042388",0.00,12.30,0,291.25,297.26,0.0,0.0,0.000,217959.3,217959.3,12172,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440483390,446376.00
08/25/2015 02:15,2,0.000,ALERT,211.25,295.46,59.981,1440483304,"201051344001158","174011321042388",0.00,11.70,0,293.06,297.26,0.0,0.0,0.000,223606.0,223606.0,12170,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440483392,446377.00
08/25/2015 02:15,2,0.000,ALERT,211.25,295.46,59.981,1440483304,"201051344001025","174011321042388",0.00,11.70,0,293.06,299.07,0.0,0.0,0.000,228192.1,228192.1,12169,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440483394,446378.00
08/25/2015 02:15,2,0.000,ALERT,211.25,296.36,59.965,1440483304,"201051344000569","174011321042388",0.00,12.00,0,293.96,299.07,0.0,0.0,0.000,231424.7,231424.7,12195,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440483396,446379.00
08/25/2015 02:15,2,0.000,ALERT,212.61,295.46,59.975,1440483304,"274151322000094","174011321042388",0.00,12.30,0,293.66,297.57,0.0,0.0,0.000,406095.1,406095.1,13604,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440483398,446380.00
08/25/2015 02:15,2,0.000,ALERT,211.25,296.06,59.986,1440483304,"201051344000458","174011321042388",0.00,13.00,0,293.66,299.07,0.0,0.0,0.000,227100.5,227100.5,12184,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440483400,446381.00
08/25/2015 02:15,2,0.000,ALERT,212.61,296.36,59.981,1440483304,"274151322000087","174011321042388",0.00,13.30,0,293.06,297.87,0.0,0.0,0.000,478379.6,478379.6,12993,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440483401,446382.00
08/25/2015 02:15,2,0.000,ALERT,212.38,296.36,59.954,1440483304,"274151322000052","174011321042388",0.00,12.70,0,293.66,298.77,0.0,0.0,0.000,511347.8,511347.8,13417,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440483403,446383.00
08/25/2015 02:15,2,0.000,ALERT,211.70,296.66,59.991,1440483304,"201051344001145","174011321042388",0.00,12.00,0,293.96,299.07,0.0,0.0,0.000,232040.0,232040.0,12191,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440483405,446384.00
08/25/2015 02:15,2,0.000,ALERT,211.70,296.06,59.981,1440483304,"201051344000685","174011321042388",0.00,12.30,0,293.66,298.17,0.0,0.0,0.000,230730.0,230730.0,12194,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440483407,446385.00
08/25/2015 02:15,2,0.000,ALERT,212.16,295.76,59.965,1440483304,"274151322000088","174011321042388",0.00,13.00,0,293.96,298.17,0.0,0.0,0.000,490894.3,490894.3,13019,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440483409,446386.00
08/25/2015 02:15,2,0.000,ALERT,211.48,296.06,59.975,1440483304,"201051344000438","174011321042388",0.00,11.70,0,293.96,298.77,0.0,0.0,0.000,230757.8,230757.8,12165,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440483410,446387.00
08/25/2015 02:15,2,0.000,ALERT,211.03,296.36,59.975,1440483304,"201051344001135","174011321042388",0.00,12.00,0,293.66,299.07,0.0,0.0,0.000,222305.4,222305.4,12143,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440483412,446388.00
08/25/2015 02:15,2,0.000,ALERT,211.70,295.76,59.981,1440483304,"201051344000417","174011321042388",0.00,12.30,0,293.06,297.87,0.0,0.0,0.000,225749.9,225749.9,12160,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440483414,446389.00
08/25/2015 02:15,2,0.000,ALERT,211.03,296.66,59.981,1440483304,"201051344000594","174011321042388",0.00,12.00,0,293.06,297.87,0.0,0.0,0.000,227759.7,227759.7,12186,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440483416,446390.00
08/25/2015 02:15,2,0.000,ALERT,212.38,296.36,59.975,1440483304,"274151322000083","174011321042388",0.00,12.70,0,294.26,298.77,0.0,0.0,0.000,507105.7,507105.7,13446,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440483418,446391.00
08/25/2015 02:15,2,0.000,ALERT,211.48,296.36,59.981,1440483304,"201051344000585","174011321042388",0.00,12.30,0,293.36,297.87,0.0,0.0,0.000,227317.3,227317.3,12165,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440483419,446392.00
08/25/2015 02:15,2,0.000,ALERT,212.61,296.36,59.975,1440483304,"274151322000054","174011321042388",0.00,13.30,0,294.26,298.77,0.0,0.0,0.000,501888.0,501888.0,13011,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440483421,446393.00
08/25/2015 02:15,2,0.000,ALERT,211.48,295.76,59.986,1440483304,"201051344001203","174011321042388",0.00,12.00,0,293.66,300.27,0.0,0.0,0.000,228068.3,228068.3,12178,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440483423,446394.00
08/25/2015 02:15,2,0.000,ALERT,211.03,296.06,59.933,1440483304,"201051344000646","174011321042388",0.00,12.00,0,293.36,297.57,0.0,0.0,0.000,224214.8,224214.8,12160,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440483425,446395.00
08/25/2015 02:15,2,0.000,ALERT,213.06,295.46,59.965,1440483304,"274151322000068","174011321042388",0.00,13.30,0,293.36,297.57,0.0,0.0,0.000,405465.3,405465.3,13214,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440483427,446396.00
08/25/2015 02:15,2,0.000,ALERT,213.29,296.06,59.981,1440483304,"274151322000076","174011321042388",0.00,12.70,0,293.96,298.17,0.0,0.0,0.000,536201.1,536201.1,13437,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440483428,446397.00
08/25/2015 02:15,2,0.000,ALERT,211.25,296.36,59.981,1440483304,"201051344000890","174011321042388",0.00,12.30,0,294.56,299.37,0.0,0.0,0.000,228980.6,228980.6,12173,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440483430,446398.00
08/25/2015 02:15,2,0.000,ALERT,211.25,296.06,59.991,1440483304,"201051344000900","174011321042388",0.00,12.00,0,293.36,297.57,0.0,0.0,0.000,230021.0,230021.0,12212,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440483432,446399.00
08/25/2015 02:15,2,0.000,ALERT,211.70,295.46,59.975,1440483304,"201051344000633","174011321042388",0.00,11.70,0,291.85,296.96,0.0,0.0,0.000,218744.2,218744.2,12204,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440483434,446400.00
08/25/2015 02:15,2,0.000,ALERT,211.25,296.06,60.012,1440483304,"201051344000983","174011321042388",0.00,12.30,0,293.96,298.77,0.0,0.0,0.000,226989.4,226989.4,12189,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440483436,446401.00
08/25/2015 02:15,2,0.000,ALERT,211.70,295.76,59.981,1440483304,"201051344000917","174011321042388",0.00,13.00,0,292.76,297.26,0.0,0.0,0.000,229408.6,229408.6,12202,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440483437,446402.00
08/25/2015 02:15,2,0.000,ALERT,211.70,295.76,60.018,1440483304,"201051344000648","174011321042388",0.00,11.30,0,293.36,298.17,0.0,0.0,0.000,224677.6,224677.6,12188,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440483439,446403.00
08/25/2015 02:15,2,0.000,ALERT,211.48,296.36,59.986,1440483304,"201051344001093","174011321042388",0.00,12.70,0,294.26,298.17,0.0,0.0,0.000,227639.6,227639.6,12188,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440483441,446404.00
08/25/2015 02:15,2,0.000,ALERT,211.93,296.06,59.986,1440483304,"201051344000645","174011321042388",0.00,12.30,0,293.66,298.17,0.0,0.0,0.000,225703.6,225703.6,12192,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440483443,446405.00
08/25/2015 02:15,2,0.000,ALERT,212.83,296.66,59.991,1440483304,"274151322000085","174011321042388",0.00,12.70,0,294.26,298.17,0.0,0.0,0.000,504550.7,504550.7,13426,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440483445,446406.00
08/25/2015 02:15,2,0.000,ALERT,211.70,295.76,59.991,1440483304,"201051344000651","174011321042388",0.00,11.30,0,293.36,297.87,0.0,0.0,0.000,224919.7,224919.7,12169,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440483447,446407.00
08/25/2015 02:15,2,0.000,ALERT,211.70,296.06,59.991,1440483304,"201051344000867","174011321042388",0.00,12.30,0,293.06,298.47,0.0,0.0,0.000,217699.9,217699.9,12193,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440483449,446408.00
08/25/2015 02:15,2,0.000,ALERT,211.48,296.96,59.981,1440483304,"201051344001230","174011321042388",0.00,12.00,0,294.26,298.77,0.0,0.0,0.000,228477.8,228477.8,12207,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440483450,446409.00
08/25/2015 02:15,2,0.000,ALERT,211.70,296.66,59.986,1440483304,"201051344000576","174011321042388",0.00,11.70,0,293.96,297.87,0.0,0.0,0.000,224817.3,224817.3,12214,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440483452,446410.00
08/25/2015 02:15,2,0.000,ALERT,211.25,296.66,59.991,1440483304,"201051344000579","174011321042388",0.00,12.30,0,294.26,298.77,0.0,0.0,0.000,231994.1,231994.1,12165,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440483454,446411.00
08/25/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1440483304,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440484184,446412.00
08/25/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1440483304,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440484184,446413.00
08/25/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1440483304,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440484184,446414.00
08/25/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1440483304,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440484184,446415.00
08/25/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1440483304,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440484184,446416.00
08/25/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1440483304,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440484184,446417.00
08/25/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1440483304,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440484184,446418.00
08/25/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1440483304,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440484184,446419.00
08/25/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1440483304,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440484184,446420.00
08/25/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1440483304,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440484184,446421.00
08/25/2015 02:30,2,0.000,ALERT,211.03,296.06,59.917,1440484203,"201051344000955","174011321042388",0.00,12.30,0,293.66,297.87,0.0,0.0,0.000,230333.6,230333.6,12179,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440484280,446422.00
08/25/2015 02:30,2,0.000,ALERT,212.61,297.57,59.933,1440484203,"274151322000095","174011321042388",0.00,12.00,0,294.86,298.77,0.0,0.0,0.000,529945.9,529945.9,13073,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440484282,446423.00
08/25/2015 02:30,2,0.000,ALERT,211.25,296.66,59.944,1440484203,"201051344000868","174011321042388",0.00,12.00,0,294.26,298.77,0.0,0.0,0.000,217187.3,217187.3,12194,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440484284,446424.00
08/25/2015 02:30,2,0.000,ALERT,211.93,295.76,59.938,1440484203,"201051344000853","174011321042388",0.00,11.70,0,293.66,298.17,0.0,0.0,0.000,223694.1,223694.1,12194,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440484286,446425.00
08/25/2015 02:30,2,0.000,ALERT,211.93,296.96,59.954,1440484203,"201051344000582","174011321042388",0.00,11.70,0,294.56,298.77,0.0,0.0,0.000,222586.6,222586.6,12164,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440484287,446426.00
08/25/2015 02:30,2,0.000,ALERT,211.48,296.06,59.954,1440484203,"201051344000469","174011321042388",0.00,11.30,0,292.46,297.26,0.0,0.0,0.000,218949.4,218949.4,12190,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440484289,446427.00
08/25/2015 02:30,2,0.000,ALERT,211.25,295.76,59.954,1440484203,"201051344000988","174011321042388",0.00,12.30,0,290.95,297.26,0.0,0.0,0.000,217959.3,217959.3,12174,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440484291,446428.00
08/25/2015 02:30,2,0.000,ALERT,211.48,296.06,59.970,1440484203,"201051344001158","174011321042388",0.00,11.70,0,293.06,297.26,0.0,0.0,0.000,223606.0,223606.0,12172,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440484293,446429.00
08/25/2015 02:30,2,0.000,ALERT,211.25,295.46,59.954,1440484203,"201051344001025","174011321042388",0.00,11.70,0,293.06,298.47,0.0,0.0,0.000,228192.1,228192.1,12171,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440484295,446430.00
08/25/2015 02:30,2,0.000,ALERT,211.48,296.36,59.949,1440484203,"201051344000569","174011321042388",0.00,12.00,0,294.26,298.77,0.0,0.0,0.000,231424.7,231424.7,12197,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440484297,446431.00
08/25/2015 02:30,2,0.000,ALERT,212.61,295.46,59.944,1440484203,"274151322000094","174011321042388",0.00,12.30,0,293.06,297.57,0.0,0.0,0.000,406095.1,406095.1,13606,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440484298,446432.00
08/25/2015 02:30,2,0.000,ALERT,211.25,296.06,59.938,1440484203,"201051344000458","174011321042388",0.00,12.70,0,293.66,298.47,0.0,0.0,0.000,227100.5,227100.5,12186,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440484300,446433.00
08/25/2015 02:30,2,0.000,ALERT,212.83,296.06,59.954,1440484203,"274151322000087","174011321042388",0.00,13.30,0,292.76,297.57,0.0,0.0,0.000,478379.6,478379.6,12995,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440484302,446434.00
08/25/2015 02:30,2,0.000,ALERT,212.61,295.76,59.949,1440484203,"274151322000052","174011321042388",0.00,13.00,0,293.36,298.47,0.0,0.0,0.000,511347.8,511347.8,13419,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440484304,446435.00
08/25/2015 02:30,2,0.000,ALERT,211.70,296.66,59.965,1440484203,"201051344001145","174011321042388",0.00,12.00,0,294.26,299.07,0.0,0.0,0.000,232040.0,232040.0,12193,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440484306,446436.00
08/25/2015 02:30,2,0.000,ALERT,211.93,296.06,59.981,1440484203,"201051344000685","174011321042388",0.00,12.30,0,293.66,297.87,0.0,0.0,0.000,230730.0,230730.0,12196,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440484307,446437.00
08/25/2015 02:30,2,0.000,ALERT,212.38,295.76,59.938,1440484203,"274151322000088","174011321042388",0.00,13.30,0,293.36,297.87,0.0,0.0,0.000,490894.3,490894.3,13021,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440484309,446438.00
08/25/2015 02:30,2,0.000,ALERT,211.70,296.36,59.959,1440484203,"201051344000438","174011321042388",0.00,12.00,0,293.96,298.47,0.0,0.0,0.000,230757.8,230757.8,12167,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440484311,446439.00
08/25/2015 02:30,2,0.000,ALERT,211.03,296.06,59.981,1440484203,"201051344001135","174011321042388",0.00,12.00,0,293.96,298.77,0.0,0.0,0.000,222305.4,222305.4,12145,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440484313,446440.00
08/25/2015 02:30,2,0.000,ALERT,211.70,295.76,59.954,1440484203,"201051344000417","174011321042388",0.00,12.30,0,293.06,297.57,0.0,0.0,0.000,225749.9,225749.9,12162,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440484315,446441.00
08/25/2015 02:30,2,0.000,ALERT,211.03,296.36,59.954,1440484203,"201051344000594","174011321042388",0.00,12.00,0,293.36,298.17,0.0,0.0,0.000,227759.7,227759.7,12188,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440484316,446442.00
08/25/2015 02:30,2,0.000,ALERT,212.83,296.36,59.959,1440484203,"274151322000083","174011321042388",0.00,12.70,0,293.96,298.47,0.0,0.0,0.000,507105.7,507105.7,13448,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440484318,446443.00
08/25/2015 02:30,2,0.000,ALERT,211.70,296.36,59.954,1440484203,"201051344000585","174011321042388",0.00,12.30,0,293.36,297.87,0.0,0.0,0.000,227317.3,227317.3,12167,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440484320,446444.00
08/25/2015 02:30,2,0.000,ALERT,212.38,296.36,59.949,1440484203,"274151322000054","174011321042388",0.00,13.30,0,293.96,298.47,0.0,0.0,0.000,501888.0,501888.0,13013,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440484322,446445.00
08/25/2015 02:30,2,0.000,ALERT,211.70,295.76,59.970,1440484203,"201051344001203","174011321042388",0.00,12.00,0,293.66,299.97,0.0,0.0,0.000,228068.3,228068.3,12180,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440484324,446446.00
08/25/2015 02:30,2,0.000,ALERT,211.25,296.06,59.965,1440484203,"201051344000646","174011321042388",0.00,12.00,0,293.06,297.57,0.0,0.0,0.000,224214.8,224214.8,12162,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440484326,446447.00
08/25/2015 02:30,2,0.000,ALERT,213.29,295.46,59.938,1440484203,"274151322000068","174011321042388",0.00,13.30,0,293.06,297.26,0.0,0.0,0.000,405465.3,405465.3,13216,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440484327,446448.00
08/25/2015 02:30,2,0.000,ALERT,213.29,296.06,59.954,1440484203,"274151322000076","174011321042388",0.00,12.70,0,293.66,298.17,0.0,0.0,0.000,536201.1,536201.1,13439,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440484329,446449.00
08/25/2015 02:30,2,0.000,ALERT,211.48,296.66,59.959,1440484203,"201051344000890","174011321042388",0.00,12.30,0,294.26,299.07,0.0,0.0,0.000,228980.6,228980.6,12175,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440484331,446450.00
08/25/2015 02:30,2,0.000,ALERT,211.25,296.06,59.959,1440484203,"201051344000900","174011321042388",0.00,11.70,0,293.36,297.57,0.0,0.0,0.000,230021.0,230021.0,12214,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440484333,446451.00
08/25/2015 02:30,2,0.000,ALERT,211.93,295.46,59.959,1440484203,"201051344000633","174011321042388",0.00,11.70,0,291.85,296.96,0.0,0.0,0.000,218744.2,218744.2,12206,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440484335,446452.00
08/25/2015 02:30,2,0.000,ALERT,211.48,296.06,59.954,1440484203,"201051344000983","174011321042388",0.00,12.30,0,293.66,298.47,0.0,0.0,0.000,226989.4,226989.4,12191,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440484336,446453.00
08/25/2015 02:30,2,0.000,ALERT,211.70,295.76,59.959,1440484203,"201051344000917","174011321042388",0.00,13.00,0,292.46,297.57,0.0,0.0,0.000,229408.6,229408.6,12204,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440484338,446454.00
08/25/2015 02:30,2,0.000,ALERT,211.70,295.46,60.002,1440484203,"201051344000648","174011321042388",0.00,11.30,0,293.06,298.17,0.0,0.0,0.000,224677.6,224677.6,12190,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440484340,446455.00
08/25/2015 02:30,2,0.000,ALERT,211.25,296.06,59.970,1440484203,"201051344001093","174011321042388",0.00,12.70,0,293.66,297.87,0.0,0.0,0.000,227639.6,227639.6,12190,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440484342,446456.00
08/25/2015 02:30,2,0.000,ALERT,211.93,295.76,59.959,1440484203,"201051344000645","174011321042388",0.00,12.30,0,293.36,297.87,0.0,0.0,0.000,225703.6,225703.6,12194,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440484344,446457.00
08/25/2015 02:30,2,0.000,ALERT,212.83,296.06,59.933,1440484203,"274151322000085","174011321042388",0.00,12.70,0,293.66,297.87,0.0,0.0,0.000,504550.7,504550.7,13428,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440484346,446458.00
08/25/2015 02:30,2,0.000,ALERT,211.70,295.76,59.959,1440484203,"201051344000651","174011321042388",0.00,11.30,0,293.06,297.57,0.0,0.0,0.000,224919.7,224919.7,12171,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440484347,446459.00
08/25/2015 02:30,2,0.000,ALERT,211.70,295.76,59.965,1440484203,"201051344000867","174011321042388",0.00,12.70,0,293.36,298.47,0.0,0.0,0.000,217699.9,217699.9,12195,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440484349,446460.00
08/25/2015 02:30,2,0.000,ALERT,211.48,296.66,59.959,1440484203,"201051344001230","174011321042388",0.00,12.00,0,293.96,298.47,0.0,0.0,0.000,228477.8,228477.8,12209,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440484351,446461.00
08/25/2015 02:30,2,0.000,ALERT,211.70,296.36,59.959,1440484203,"201051344000576","174011321042388",0.00,12.00,0,293.66,298.17,0.0,0.0,0.000,224817.3,224817.3,12216,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440484353,446462.00
08/25/2015 02:30,2,0.000,ALERT,211.25,296.66,59.949,1440484203,"201051344000579","174011321042388",0.00,12.30,0,293.96,298.77,0.0,0.0,0.000,231994.1,231994.1,12167,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440484355,446463.00
08/25/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1440484203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440485083,446464.00
08/25/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1440484203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440485083,446465.00
08/25/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1440484203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440485083,446466.00
08/25/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1440484203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440485083,446467.00
08/25/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1440484203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440485083,446468.00
08/25/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1440484203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440485083,446469.00
08/25/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1440484203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440485083,446470.00
08/25/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1440484203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440485083,446471.00
08/25/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1440484203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440485083,446472.00
08/25/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1440484203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440485083,446473.00
08/25/2015 02:45,2,0.000,ALERT,211.93,296.96,59.975,1440485103,"201051344000955","174011321042388",0.00,12.30,0,294.26,298.77,0.0,0.0,0.000,230333.6,230333.6,12181,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440485180,446474.00
08/25/2015 02:45,2,0.000,ALERT,213.51,298.17,60.012,1440485103,"274151322000095","174011321042388",0.00,12.00,0,295.46,299.97,0.0,0.0,0.000,529945.9,529945.9,13075,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440485182,446475.00
08/25/2015 02:45,2,0.000,ALERT,212.16,297.57,60.012,1440485103,"201051344000868","174011321042388",0.00,12.00,0,294.56,299.97,0.0,0.0,0.000,217187.3,217187.3,12196,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440485183,446476.00
08/25/2015 02:45,2,0.000,ALERT,212.83,296.96,60.002,1440485103,"201051344000853","174011321042388",0.00,11.70,0,293.96,299.37,0.0,0.0,0.000,223694.1,223694.1,12196,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440485185,446477.00
08/25/2015 02:45,2,0.000,ALERT,212.83,297.87,59.954,1440485103,"201051344000582","174011321042388",0.00,11.70,0,294.86,299.67,0.0,0.0,0.000,222586.6,222586.6,12166,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440485187,446478.00
08/25/2015 02:45,2,0.000,ALERT,212.16,296.66,59.981,1440485103,"201051344000469","174011321042388",0.00,11.30,0,293.06,298.17,0.0,0.0,0.000,218949.4,218949.4,12192,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440485189,446479.00
08/25/2015 02:45,2,0.000,ALERT,211.93,296.66,59.959,1440485103,"201051344000988","174011321042388",0.00,12.00,0,291.85,298.17,0.0,0.0,0.000,217959.3,217959.3,12176,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440485191,446480.00
08/25/2015 02:45,2,0.000,ALERT,212.16,296.36,59.938,1440485103,"201051344001158","174011321042388",0.00,11.30,0,293.36,298.17,0.0,0.0,0.000,223606.0,223606.0,12174,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440485193,446481.00
08/25/2015 02:45,2,0.000,ALERT,211.93,296.06,59.965,1440485103,"201051344001025","174011321042388",0.00,11.70,0,293.66,299.67,0.0,0.0,0.000,228192.1,228192.1,12173,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440485194,446482.00
08/25/2015 02:45,2,0.000,ALERT,212.16,297.26,59.975,1440485103,"201051344000569","174011321042388",0.00,12.00,0,294.86,299.97,0.0,0.0,0.000,231424.7,231424.7,12199,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440485196,446483.00
08/25/2015 02:45,2,0.000,ALERT,213.51,296.36,59.970,1440485103,"274151322000094","174011321042388",0.00,12.30,0,293.66,298.47,0.0,0.0,0.000,406095.1,406095.1,13608,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440485198,446484.00
08/25/2015 02:45,2,0.000,ALERT,211.93,296.66,59.975,1440485103,"201051344000458","174011321042388",0.00,12.70,0,293.96,299.67,0.0,0.0,0.000,227100.5,227100.5,12188,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440485200,446485.00
08/25/2015 02:45,2,0.000,ALERT,213.51,296.06,59.970,1440485103,"274151322000087","174011321042388",0.00,13.30,0,293.36,298.47,0.0,0.0,0.000,478379.6,478379.6,12997,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440485202,446486.00
08/25/2015 02:45,2,0.000,ALERT,213.29,297.57,59.959,1440485103,"274151322000052","174011321042388",0.00,13.00,0,293.96,299.37,0.0,0.0,0.000,511347.8,511347.8,13421,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440485204,446487.00
08/25/2015 02:45,2,0.000,ALERT,212.61,297.26,59.959,1440485103,"201051344001145","174011321042388",0.00,12.00,0,294.56,299.97,0.0,0.0,0.000,232040.0,232040.0,12195,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440485205,446488.00
08/25/2015 02:45,2,0.000,ALERT,212.61,296.96,59.965,1440485103,"201051344000685","174011321042388",0.00,12.30,0,293.96,299.07,0.0,0.0,0.000,230730.0,230730.0,12198,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440485207,446489.00
08/25/2015 02:45,2,0.000,ALERT,212.83,296.66,59.933,1440485103,"274151322000088","174011321042388",0.00,13.00,0,293.96,299.07,0.0,0.0,0.000,490894.3,490894.3,13023,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440485209,446490.00
08/25/2015 02:45,2,0.000,ALERT,212.38,297.26,59.917,1440485103,"201051344000438","174011321042388",0.00,12.00,0,294.26,299.67,0.0,0.0,0.000,230757.8,230757.8,12169,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440485211,446491.00
08/25/2015 02:45,2,0.000,ALERT,211.93,296.96,59.959,1440485103,"201051344001135","174011321042388",0.00,12.00,0,294.26,299.67,0.0,0.0,0.000,222305.4,222305.4,12147,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440485213,446492.00
08/25/2015 02:45,2,0.000,ALERT,212.61,296.36,59.959,1440485103,"201051344000417","174011321042388",0.00,12.30,0,293.66,298.47,0.0,0.0,0.000,225749.9,225749.9,12164,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440485215,446493.00
08/25/2015 02:45,2,0.000,ALERT,211.93,297.57,59.954,1440485103,"201051344000594","174011321042388",0.00,12.00,0,293.66,298.77,0.0,0.0,0.000,227759.7,227759.7,12190,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440485217,446494.00
08/25/2015 02:45,2,0.000,ALERT,213.51,298.17,59.991,1440485103,"274151322000083","174011321042388",0.00,12.70,0,294.56,299.67,0.0,0.0,0.000,507105.7,507105.7,13450,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440485219,446495.00
08/25/2015 02:45,2,0.000,ALERT,212.38,296.96,59.959,1440485103,"201051344000585","174011321042388",0.00,12.30,0,293.66,298.77,0.0,0.0,0.000,227317.3,227317.3,12169,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440485220,446496.00
08/25/2015 02:45,2,0.000,ALERT,213.51,297.87,59.959,1440485103,"274151322000054","174011321042388",0.00,13.30,0,293.96,299.67,0.0,0.0,0.000,501888.0,501888.0,13015,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440485222,446497.00
08/25/2015 02:45,2,0.000,ALERT,212.38,296.66,59.965,1440485103,"201051344001203","174011321042388",0.00,12.00,0,293.96,300.87,0.0,0.0,0.000,228068.3,228068.3,12182,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440485224,446498.00
