ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/25/2015 02:45,2,0.000,ALERT,211.93,296.66,59.959,1440485103,"201051344000646","174011321042388",0.00,12.00,0,293.66,298.77,0.0,0.0,0.000,224214.8,224214.8,12164,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440485226,446499.00
08/25/2015 02:45,2,0.000,ALERT,213.74,295.76,59.949,1440485103,"274151322000068","174011321042388",0.00,13.30,0,293.66,298.17,0.0,0.0,0.000,405465.3,405465.3,13218,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440485227,446500.00
08/25/2015 02:45,2,0.000,ALERT,213.96,296.96,59.954,1440485103,"274151322000076","174011321042388",0.00,12.70,0,294.26,299.07,0.0,0.0,0.000,536201.1,536201.1,13441,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440485229,446501.00
08/25/2015 02:45,2,0.000,ALERT,212.16,297.26,59.959,1440485103,"201051344000890","174011321042388",0.00,12.30,0,294.56,300.27,0.0,0.0,0.000,228980.6,228980.6,12177,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440485231,446502.00
08/25/2015 02:45,2,0.000,ALERT,212.16,296.66,59.975,1440485103,"201051344000900","174011321042388",0.00,11.70,0,293.66,298.47,0.0,0.0,0.000,230021.0,230021.0,12216,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440485233,446503.00
08/25/2015 02:45,2,0.000,ALERT,212.61,296.36,59.954,1440485103,"201051344000633","174011321042388",0.00,11.70,0,292.16,297.87,0.0,0.0,0.000,218744.2,218744.2,12208,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440485235,446504.00
08/25/2015 02:45,2,0.000,ALERT,212.16,296.96,59.965,1440485103,"201051344000983","174011321042388",0.00,12.00,0,294.26,299.67,0.0,0.0,0.000,226989.4,226989.4,12193,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440485237,446505.00
08/25/2015 02:45,2,0.000,ALERT,212.38,296.66,59.959,1440485103,"201051344000917","174011321042388",0.00,13.00,0,292.76,298.17,0.0,0.0,0.000,229408.6,229408.6,12206,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440485238,446506.00
08/25/2015 02:45,2,0.000,ALERT,212.38,296.06,59.928,1440485103,"201051344000648","174011321042388",0.00,11.30,0,293.66,299.07,0.0,0.0,0.000,224677.6,224677.6,12192,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440485240,446507.00
08/25/2015 02:45,2,0.000,ALERT,212.16,296.96,59.917,1440485103,"201051344001093","174011321042388",0.00,12.70,0,294.26,298.77,0.0,0.0,0.000,227639.6,227639.6,12192,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440485242,446508.00
08/25/2015 02:45,2,0.000,ALERT,212.61,296.36,59.949,1440485103,"201051344000645","174011321042388",0.00,12.30,0,293.96,299.07,0.0,0.0,0.000,225703.6,225703.6,12196,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440485244,446509.00
08/25/2015 02:45,2,0.000,ALERT,213.74,297.26,59.986,1440485103,"274151322000085","174011321042388",0.00,12.70,0,294.26,299.07,0.0,0.0,0.000,504550.7,504550.7,13430,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440485246,446510.00
08/25/2015 02:45,2,0.000,ALERT,212.38,296.36,59.959,1440485103,"201051344000651","174011321042388",0.00,11.30,0,293.66,298.77,0.0,0.0,0.000,224919.7,224919.7,12173,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440485247,446511.00
08/25/2015 02:45,2,0.000,ALERT,212.61,296.66,59.949,1440485103,"201051344000867","174011321042388",0.00,12.30,0,293.66,299.37,0.0,0.0,0.000,217699.9,217699.9,12197,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440485249,446512.00
08/25/2015 02:45,2,0.000,ALERT,212.38,297.26,59.981,1440485103,"201051344001230","174011321042388",0.00,12.00,0,294.56,299.37,0.0,0.0,0.000,228477.8,228477.8,12211,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440485251,446513.00
08/25/2015 02:45,2,0.000,ALERT,212.83,297.26,59.928,1440485103,"201051344000576","174011321042388",0.00,11.70,0,293.96,298.77,0.0,0.0,0.000,224817.3,224817.3,12218,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440485253,446514.00
08/25/2015 02:45,2,0.000,ALERT,212.38,297.57,59.954,1440485103,"201051344000579","174011321042388",0.00,12.30,0,294.56,299.67,0.0,0.0,0.000,231994.1,231994.1,12169,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440485255,446515.00
08/25/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1440485103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440485983,446516.00
08/25/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1440485103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440485983,446517.00
08/25/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1440485103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440485983,446518.00
08/25/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1440485103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440485983,446519.00
08/25/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1440485103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440485983,446520.00
08/25/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1440485103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440485983,446521.00
08/25/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1440485103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440485983,446522.00
08/25/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1440485103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440485983,446523.00
08/25/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1440485103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440485983,446524.00
08/25/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1440485103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440485983,446525.00
08/25/2015 03:00,2,0.000,ALERT,211.93,296.96,59.959,1440486003,"201051344000955","174011321042388",0.00,12.30,0,294.86,298.77,0.0,0.0,0.000,230333.6,230333.6,12183,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440486080,446526.00
08/25/2015 03:00,2,0.000,ALERT,213.51,298.47,60.023,1440486003,"274151322000095","174011321042388",0.00,12.00,0,296.06,299.97,0.0,0.0,0.000,529945.9,529945.9,13077,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440486082,446527.00
08/25/2015 03:00,2,0.000,ALERT,211.93,297.57,59.986,1440486003,"201051344000868","174011321042388",0.00,11.70,0,295.76,299.67,0.0,0.0,0.000,217187.3,217187.3,12198,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440486084,446528.00
08/25/2015 03:00,2,0.000,ALERT,212.61,296.96,59.981,1440486003,"201051344000853","174011321042388",0.00,11.30,0,295.16,299.07,0.0,0.0,0.000,223694.1,223694.1,12198,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440486086,446529.00
08/25/2015 03:00,2,0.000,ALERT,212.61,298.17,59.986,1440486003,"201051344000582","174011321042388",0.00,11.30,0,296.06,299.67,0.0,0.0,0.000,222586.6,222586.6,12168,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440486087,446530.00
08/25/2015 03:00,2,0.000,ALERT,212.16,296.96,59.981,1440486003,"201051344000469","174011321042388",0.00,11.00,0,293.96,298.17,0.0,0.0,0.000,218949.4,218949.4,12194,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440486089,446531.00
08/25/2015 03:00,2,0.000,ALERT,211.93,296.96,59.991,1440486003,"201051344000988","174011321042388",0.00,12.00,0,292.46,298.17,0.0,0.0,0.000,217959.3,217959.3,12178,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440486091,446532.00
08/25/2015 03:00,2,0.000,ALERT,212.16,296.96,59.991,1440486003,"201051344001158","174011321042388",0.00,11.30,0,294.26,298.17,0.0,0.0,0.000,223606.0,223606.0,12176,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440486093,446533.00
08/25/2015 03:00,2,0.000,ALERT,211.93,296.66,59.986,1440486003,"201051344001025","174011321042388",0.00,11.30,0,294.26,299.67,0.0,0.0,0.000,228192.1,228192.1,12175,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440486095,446534.00
08/25/2015 03:00,2,0.000,ALERT,211.70,296.96,59.981,1440486003,"201051344000569","174011321042388",0.00,11.70,0,295.46,299.67,0.0,0.0,0.000,231424.7,231424.7,12201,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440486097,446535.00
08/25/2015 03:00,2,0.000,ALERT,213.29,296.66,59.970,1440486003,"274151322000094","174011321042388",0.00,12.30,0,294.56,298.17,0.0,0.0,0.000,406095.1,406095.1,13610,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440486099,446536.00
08/25/2015 03:00,2,0.000,ALERT,211.93,296.66,59.975,1440486003,"201051344000458","174011321042388",0.00,12.70,0,294.86,299.67,0.0,0.0,0.000,227100.5,227100.5,12190,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440486101,446537.00
08/25/2015 03:00,2,0.000,ALERT,213.06,296.06,59.975,1440486003,"274151322000087","174011321042388",0.00,13.30,0,294.26,298.47,0.0,0.0,0.000,478379.6,478379.6,12999,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440486103,446538.00
08/25/2015 03:00,2,0.000,ALERT,213.06,297.57,59.970,1440486003,"274151322000052","174011321042388",0.00,12.70,0,294.86,299.67,0.0,0.0,0.000,511347.8,511347.8,13423,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440486104,446539.00
08/25/2015 03:00,2,0.000,ALERT,212.38,297.26,59.954,1440486003,"201051344001145","174011321042388",0.00,12.00,0,295.46,299.97,0.0,0.0,0.000,232040.0,232040.0,12197,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440486106,446540.00
08/25/2015 03:00,2,0.000,ALERT,212.61,297.26,59.981,1440486003,"201051344000685","174011321042388",0.00,12.00,0,294.56,298.77,0.0,0.0,0.000,230730.0,230730.0,12200,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440486108,446541.00
08/25/2015 03:00,2,0.000,ALERT,213.06,297.26,59.959,1440486003,"274151322000088","174011321042388",0.00,13.00,0,294.86,298.77,0.0,0.0,0.000,490894.3,490894.3,13025,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440486110,446542.00
08/25/2015 03:00,2,0.000,ALERT,212.38,297.26,60.023,1440486003,"201051344000438","174011321042388",0.00,11.70,0,295.16,299.37,0.0,0.0,0.000,230757.8,230757.8,12171,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440486112,446543.00
08/25/2015 03:00,2,0.000,ALERT,211.93,297.26,59.981,1440486003,"201051344001135","174011321042388",0.00,12.00,0,295.16,299.67,0.0,0.0,0.000,222305.4,222305.4,12149,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440486113,446544.00
08/25/2015 03:00,2,0.000,ALERT,212.38,296.66,59.981,1440486003,"201051344000417","174011321042388",0.00,12.00,0,294.56,298.47,0.0,0.0,0.000,225749.9,225749.9,12166,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440486115,446545.00
08/25/2015 03:00,2,0.000,ALERT,211.70,297.57,59.975,1440486003,"201051344000594","174011321042388",0.00,12.00,0,294.86,298.77,0.0,0.0,0.000,227759.7,227759.7,12192,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440486117,446546.00
08/25/2015 03:00,2,0.000,ALERT,213.29,297.26,59.970,1440486003,"274151322000083","174011321042388",0.00,12.70,0,295.46,299.37,0.0,0.0,0.000,507105.7,507105.7,13452,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440486119,446547.00
08/25/2015 03:00,2,0.000,ALERT,212.38,297.57,59.975,1440486003,"201051344000585","174011321042388",0.00,12.00,0,294.56,298.77,0.0,0.0,0.000,227317.3,227317.3,12171,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440486120,446548.00
08/25/2015 03:00,2,0.000,ALERT,213.06,297.87,59.965,1440486003,"274151322000054","174011321042388",0.00,13.30,0,294.86,299.67,0.0,0.0,0.000,501888.0,501888.0,13017,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440486122,446549.00
08/25/2015 03:00,2,0.000,ALERT,212.38,297.26,59.970,1440486003,"201051344001203","174011321042388",0.00,12.00,0,294.86,300.87,0.0,0.0,0.000,228068.3,228068.3,12184,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440486124,446550.00
08/25/2015 03:00,2,0.000,ALERT,211.93,297.26,59.970,1440486003,"201051344000646","174011321042388",0.00,11.70,0,294.26,298.47,0.0,0.0,0.000,224214.8,224214.8,12166,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440486126,446551.00
08/25/2015 03:00,2,0.000,ALERT,214.19,296.66,59.970,1440486003,"274151322000068","174011321042388",0.00,13.30,0,294.26,298.17,0.0,0.0,0.000,405465.3,405465.3,13220,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440486128,446552.00
08/25/2015 03:00,2,0.000,ALERT,214.19,297.26,59.938,1440486003,"274151322000076","174011321042388",0.00,12.70,0,294.86,299.37,0.0,0.0,0.000,536201.1,536201.1,13443,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440486130,446553.00
08/25/2015 03:00,2,0.000,ALERT,211.93,297.57,59.975,1440486003,"201051344000890","174011321042388",0.00,12.30,0,295.46,299.97,0.0,0.0,0.000,228980.6,228980.6,12179,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440486132,446554.00
08/25/2015 03:00,2,0.000,ALERT,211.93,297.26,59.981,1440486003,"201051344000900","174011321042388",0.00,11.70,0,294.26,298.47,0.0,0.0,0.000,230021.0,230021.0,12218,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440486133,446555.00
08/25/2015 03:00,2,0.000,ALERT,212.61,296.36,59.986,1440486003,"201051344000633","174011321042388",0.00,11.70,0,293.06,297.87,0.0,0.0,0.000,218744.2,218744.2,12210,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440486135,446556.00
08/25/2015 03:00,2,0.000,ALERT,211.93,297.26,59.975,1440486003,"201051344000983","174011321042388",0.00,12.00,0,295.16,299.37,0.0,0.0,0.000,226989.4,226989.4,12195,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440486137,446557.00
08/25/2015 03:00,2,0.000,ALERT,212.38,296.96,59.959,1440486003,"201051344000917","174011321042388",0.00,12.70,0,293.96,298.17,0.0,0.0,0.000,229408.6,229408.6,12208,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440486139,446558.00
08/25/2015 03:00,2,0.000,ALERT,212.38,296.36,59.975,1440486003,"201051344000648","174011321042388",0.00,11.30,0,294.26,299.07,0.0,0.0,0.000,224677.6,224677.6,12194,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440486140,446559.00
08/25/2015 03:00,2,0.000,ALERT,212.16,297.26,59.981,1440486003,"201051344001093","174011321042388",0.00,12.70,0,295.16,298.77,0.0,0.0,0.000,227639.6,227639.6,12194,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440486142,446560.00
08/25/2015 03:00,2,0.000,ALERT,212.38,296.96,59.975,1440486003,"201051344000645","174011321042388",0.00,12.30,0,294.86,298.77,0.0,0.0,0.000,225703.6,225703.6,12198,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440486144,446561.00
08/25/2015 03:00,2,0.000,ALERT,213.51,296.96,59.965,1440486003,"274151322000085","174011321042388",0.00,12.70,0,295.16,299.07,0.0,0.0,0.000,504550.7,504550.7,13432,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440486146,446562.00
08/25/2015 03:00,2,0.000,ALERT,212.38,296.96,59.975,1440486003,"201051344000651","174011321042388",0.00,11.30,0,294.56,298.77,0.0,0.0,0.000,224919.7,224919.7,12175,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440486148,446563.00
08/25/2015 03:00,2,0.000,ALERT,212.38,296.96,59.949,1440486003,"201051344000867","174011321042388",0.00,12.30,0,294.56,299.37,0.0,0.0,0.000,217699.9,217699.9,12199,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440486150,446564.00
08/25/2015 03:00,2,0.000,ALERT,212.16,297.87,59.954,1440486003,"201051344001230","174011321042388",0.00,12.00,0,295.46,299.07,0.0,0.0,0.000,228477.8,228477.8,12213,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440486151,446565.00
08/25/2015 03:00,2,0.000,ALERT,212.61,297.87,59.975,1440486003,"201051344000576","174011321042388",0.00,11.70,0,295.16,298.77,0.0,0.0,0.000,224817.3,224817.3,12220,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440486153,446566.00
08/25/2015 03:00,2,0.000,ALERT,211.93,297.57,59.944,1440486003,"201051344000579","174011321042388",0.00,12.00,0,295.46,299.67,0.0,0.0,0.000,231994.1,231994.1,12171,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440486155,446567.00
08/25/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1440486003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440486883,446568.00
08/25/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1440486003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440486883,446569.00
08/25/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1440486003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440486883,446570.00
08/25/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1440486003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440486883,446571.00
08/25/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1440486003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440486883,446572.00
08/25/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1440486003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440486883,446573.00
08/25/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1440486003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440486883,446574.00
08/25/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1440486003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440486883,446575.00
08/25/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1440486003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440486883,446576.00
08/25/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1440486003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440486883,446577.00
08/25/2015 03:15,2,0.000,ALERT,211.70,297.26,59.981,1440486903,"201051344000955","174011321042388",0.00,12.00,0,294.56,299.07,0.0,0.0,0.000,230333.6,230333.6,12185,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440486978,446578.00
08/25/2015 03:15,2,0.000,ALERT,213.29,298.17,60.002,1440486903,"274151322000095","174011321042388",0.00,12.00,0,295.76,299.97,0.0,0.0,0.000,529945.9,529945.9,13079,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440486980,446579.00
08/25/2015 03:15,2,0.000,ALERT,211.93,297.87,59.981,1440486903,"201051344000868","174011321042388",0.00,12.00,0,295.46,299.97,0.0,0.0,0.000,217187.3,217187.3,12200,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440486982,446580.00
08/25/2015 03:15,2,0.000,ALERT,212.38,296.96,59.975,1440486903,"201051344000853","174011321042388",0.00,11.70,0,294.86,299.07,0.0,0.0,0.000,223694.1,223694.1,12200,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440486983,446581.00
08/25/2015 03:15,2,0.000,ALERT,212.38,297.87,59.986,1440486903,"201051344000582","174011321042388",0.00,11.70,0,295.46,299.67,0.0,0.0,0.000,222586.6,222586.6,12170,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440486985,446582.00
08/25/2015 03:15,2,0.000,ALERT,211.70,296.66,59.970,1440486903,"201051344000469","174011321042388",0.00,11.00,0,293.66,298.17,0.0,0.0,0.000,218949.4,218949.4,12196,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440486987,446583.00
08/25/2015 03:15,2,0.000,ALERT,211.70,296.66,59.981,1440486903,"201051344000988","174011321042388",0.00,12.00,0,292.46,298.47,0.0,0.0,0.000,217959.3,217959.3,12180,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440486989,446584.00
08/25/2015 03:15,2,0.000,ALERT,211.93,296.66,59.991,1440486903,"201051344001158","174011321042388",0.00,11.30,0,293.96,298.47,0.0,0.0,0.000,223606.0,223606.0,12178,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440486991,446585.00
08/25/2015 03:15,2,0.000,ALERT,211.93,296.36,59.986,1440486903,"201051344001025","174011321042388",0.00,11.30,0,293.66,299.67,0.0,0.0,0.000,228192.1,228192.1,12177,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440486992,446586.00
08/25/2015 03:15,2,0.000,ALERT,211.93,297.26,59.975,1440486903,"201051344000569","174011321042388",0.00,11.70,0,295.16,299.97,0.0,0.0,0.000,231424.7,231424.7,12203,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440486994,446587.00
08/25/2015 03:15,2,0.000,ALERT,213.06,296.96,59.949,1440486903,"274151322000094","174011321042388",0.00,12.00,0,294.26,298.47,0.0,0.0,0.000,406095.1,406095.1,13612,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440486996,446588.00
08/25/2015 03:15,2,0.000,ALERT,211.93,296.96,59.986,1440486903,"201051344000458","174011321042388",0.00,12.70,0,294.86,299.67,0.0,0.0,0.000,227100.5,227100.5,12192,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440486998,446589.00
08/25/2015 03:15,2,0.000,ALERT,213.29,296.06,59.986,1440486903,"274151322000087","174011321042388",0.00,13.30,0,293.96,298.47,0.0,0.0,0.000,478379.6,478379.6,13001,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440487000,446590.00
08/25/2015 03:15,2,0.000,ALERT,213.06,297.26,59.996,1440486903,"274151322000052","174011321042388",0.00,12.70,0,294.56,299.67,0.0,0.0,0.000,511347.8,511347.8,13425,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440487002,446591.00
08/25/2015 03:15,2,0.000,ALERT,212.16,297.26,59.986,1440486903,"201051344001145","174011321042388",0.00,12.00,0,295.16,299.97,0.0,0.0,0.000,232040.0,232040.0,12199,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440487003,446592.00
08/25/2015 03:15,2,0.000,ALERT,212.16,296.96,59.986,1440486903,"201051344000685","174011321042388",0.00,12.00,0,294.56,299.07,0.0,0.0,0.000,230730.0,230730.0,12202,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440487005,446593.00
08/25/2015 03:15,2,0.000,ALERT,212.83,296.66,59.981,1440486903,"274151322000088","174011321042388",0.00,13.00,0,294.56,299.07,0.0,0.0,0.000,490894.3,490894.3,13027,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440487007,446594.00
08/25/2015 03:15,2,0.000,ALERT,211.93,296.96,59.981,1440486903,"201051344000438","174011321042388",0.00,11.70,0,295.16,299.37,0.0,0.0,0.000,230757.8,230757.8,12173,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440487009,446595.00
08/25/2015 03:15,2,0.000,ALERT,211.48,296.96,59.959,1440486903,"201051344001135","174011321042388",0.00,11.70,0,295.16,299.67,0.0,0.0,0.000,222305.4,222305.4,12151,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440487011,446596.00
08/25/2015 03:15,2,0.000,ALERT,212.16,296.36,59.991,1440486903,"201051344000417","174011321042388",0.00,12.00,0,294.26,298.47,0.0,0.0,0.000,225749.9,225749.9,12168,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440487013,446597.00
08/25/2015 03:15,2,0.000,ALERT,211.48,297.57,59.986,1440486903,"201051344000594","174011321042388",0.00,11.70,0,294.56,299.07,0.0,0.0,0.000,227759.7,227759.7,12194,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440487015,446598.00
08/25/2015 03:15,2,0.000,ALERT,213.29,297.26,59.981,1440486903,"274151322000083","174011321042388",0.00,12.70,0,295.16,299.37,0.0,0.0,0.000,507105.7,507105.7,13454,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440487016,446599.00
08/25/2015 03:15,2,0.000,ALERT,212.16,297.26,59.986,1440486903,"201051344000585","174011321042388",0.00,12.00,0,294.56,299.07,0.0,0.0,0.000,227317.3,227317.3,12173,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440487018,446600.00
08/25/2015 03:15,2,0.000,ALERT,213.06,297.57,59.986,1440486903,"274151322000054","174011321042388",0.00,13.30,0,294.86,299.67,0.0,0.0,0.000,501888.0,501888.0,13019,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440487020,446601.00
08/25/2015 03:15,2,0.000,ALERT,211.93,296.66,59.986,1440486903,"201051344001203","174011321042388",0.00,12.00,0,294.86,300.87,0.0,0.0,0.000,228068.3,228068.3,12186,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440487022,446602.00
08/25/2015 03:15,2,0.000,ALERT,211.70,296.96,59.991,1440486903,"201051344000646","174011321042388",0.00,11.70,0,294.26,298.77,0.0,0.0,0.000,224214.8,224214.8,12168,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440487023,446603.00
08/25/2015 03:15,2,0.000,ALERT,213.74,296.36,59.986,1440486903,"274151322000068","174011321042388",0.00,13.30,0,293.96,298.17,0.0,0.0,0.000,405465.3,405465.3,13222,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440487025,446604.00
08/25/2015 03:15,2,0.000,ALERT,213.74,296.96,59.986,1440486903,"274151322000076","174011321042388",0.00,12.70,0,294.86,299.37,0.0,0.0,0.000,536201.1,536201.1,13445,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440487027,446605.00
08/25/2015 03:15,2,0.000,ALERT,211.70,297.26,59.986,1440486903,"201051344000890","174011321042388",0.00,12.00,0,295.46,300.27,0.0,0.0,0.000,228980.6,228980.6,12181,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440487030,446606.00
08/25/2015 03:15,2,0.000,ALERT,211.70,296.96,59.991,1440486903,"201051344000900","174011321042388",0.00,11.70,0,294.26,299.07,0.0,0.0,0.000,230021.0,230021.0,12220,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440487032,446607.00
08/25/2015 03:15,2,0.000,ALERT,212.38,296.06,59.991,1440486903,"201051344000633","174011321042388",0.00,11.70,0,293.06,298.17,0.0,0.0,0.000,218744.2,218744.2,12212,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440487033,446608.00
08/25/2015 03:15,2,0.000,ALERT,211.70,296.66,59.991,1440486903,"201051344000983","174011321042388",0.00,12.00,0,295.16,299.67,0.0,0.0,0.000,226989.4,226989.4,12197,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440487035,446609.00
08/25/2015 03:15,2,0.000,ALERT,211.93,296.66,60.002,1440486903,"201051344000917","174011321042388",0.00,12.70,0,293.36,298.47,0.0,0.0,0.000,229408.6,229408.6,12210,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440487037,446610.00
08/25/2015 03:15,2,0.000,ALERT,212.16,296.36,59.986,1440486903,"201051344000648","174011321042388",0.00,11.30,0,294.26,299.07,0.0,0.0,0.000,224677.6,224677.6,12196,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440487039,446611.00
08/25/2015 03:15,2,0.000,ALERT,211.93,296.96,59.991,1440486903,"201051344001093","174011321042388",0.00,12.70,0,294.86,298.77,0.0,0.0,0.000,227639.6,227639.6,12196,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440487041,446612.00
08/25/2015 03:15,2,0.000,ALERT,212.16,296.36,59.991,1440486903,"201051344000645","174011321042388",0.00,12.30,0,294.56,299.07,0.0,0.0,0.000,225703.6,225703.6,12200,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440487042,446613.00
08/25/2015 03:15,2,0.000,ALERT,213.06,297.26,59.996,1440486903,"274151322000085","174011321042388",0.00,12.70,0,294.86,299.07,0.0,0.0,0.000,504550.7,504550.7,13434,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440487044,446614.00
08/25/2015 03:15,2,0.000,ALERT,211.93,296.06,59.996,1440486903,"201051344000651","174011321042388",0.00,11.30,0,294.26,298.77,0.0,0.0,0.000,224919.7,224919.7,12177,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440487046,446615.00
08/25/2015 03:15,2,0.000,ALERT,211.93,296.66,59.996,1440486903,"201051344000867","174011321042388",0.00,12.30,0,294.56,299.67,0.0,0.0,0.000,217699.9,217699.9,12201,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440487048,446616.00
08/25/2015 03:15,2,0.000,ALERT,211.93,297.57,59.954,1440486903,"201051344001230","174011321042388",0.00,12.00,0,295.16,299.37,0.0,0.0,0.000,228477.8,228477.8,12215,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440487050,446617.00
08/25/2015 03:15,2,0.000,ALERT,212.16,297.26,59.981,1440486903,"201051344000576","174011321042388",0.00,11.70,0,294.56,299.37,0.0,0.0,0.000,224817.3,224817.3,12222,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440487051,446618.00
08/25/2015 03:15,2,0.000,ALERT,211.70,297.26,59.991,1440486903,"201051344000579","174011321042388",0.00,12.00,0,295.16,299.67,0.0,0.0,0.000,231994.1,231994.1,12173,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440487053,446619.00
08/25/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1440486903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440487783,446620.00
08/25/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1440486903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440487783,446621.00
08/25/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1440486903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440487783,446622.00
08/25/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1440486903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440487783,446623.00
08/25/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1440486903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440487783,446624.00
08/25/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1440486903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440487783,446625.00
08/25/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1440486903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440487783,446626.00
08/25/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1440486903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440487783,446627.00
08/25/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1440486903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440487783,446628.00
08/25/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1440486903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440487783,446629.00
08/25/2015 03:30,2,0.000,ALERT,211.93,297.26,59.986,1440487803,"201051344000955","174011321042388",0.00,12.00,0,295.46,299.07,0.0,0.0,0.000,230333.6,230333.6,12187,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440487879,446630.00
08/25/2015 03:30,2,0.000,ALERT,213.51,298.47,60.012,1440487803,"274151322000095","174011321042388",0.00,12.00,0,296.66,300.27,0.0,0.0,0.000,529945.9,529945.9,13081,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440487881,446631.00
08/25/2015 03:30,2,0.000,ALERT,212.16,297.87,60.002,1440487803,"201051344000868","174011321042388",0.00,11.70,0,295.76,299.97,0.0,0.0,0.000,217187.3,217187.3,12202,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440487883,446632.00
08/25/2015 03:30,2,0.000,ALERT,212.83,296.96,59.949,1440487803,"201051344000853","174011321042388",0.00,11.30,0,295.16,299.37,0.0,0.0,0.000,223694.1,223694.1,12202,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440487885,446633.00
08/25/2015 03:30,2,0.000,ALERT,212.83,298.17,59.991,1440487803,"201051344000582","174011321042388",0.00,11.30,0,296.36,299.97,0.0,0.0,0.000,222586.6,222586.6,12172,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440487887,446634.00
08/25/2015 03:30,2,0.000,ALERT,212.16,296.96,59.996,1440487803,"201051344000469","174011321042388",0.00,11.00,0,294.26,298.47,0.0,0.0,0.000,218949.4,218949.4,12198,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440487888,446635.00
08/25/2015 03:30,2,0.000,ALERT,211.93,296.96,59.991,1440487803,"201051344000988","174011321042388",0.00,12.00,0,292.76,298.47,0.0,0.0,0.000,217959.3,217959.3,12182,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440487890,446636.00
08/25/2015 03:30,2,0.000,ALERT,212.38,296.96,60.002,1440487803,"201051344001158","174011321042388",0.00,11.30,0,294.26,298.47,0.0,0.0,0.000,223606.0,223606.0,12180,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440487892,446637.00
08/25/2015 03:30,2,0.000,ALERT,212.16,296.96,59.986,1440487803,"201051344001025","174011321042388",0.00,11.30,0,294.86,299.97,0.0,0.0,0.000,228192.1,228192.1,12179,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440487894,446638.00
08/25/2015 03:30,2,0.000,ALERT,212.16,297.57,59.981,1440487803,"201051344000569","174011321042388",0.00,11.70,0,295.46,299.97,0.0,0.0,0.000,231424.7,231424.7,12205,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440487895,446639.00
08/25/2015 03:30,2,0.000,ALERT,213.74,296.96,59.981,1440487803,"274151322000094","174011321042388",0.00,12.00,0,295.16,298.47,0.0,0.0,0.000,406095.1,406095.1,13614,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440487897,446640.00
08/25/2015 03:30,2,0.000,ALERT,212.16,297.57,59.986,1440487803,"201051344000458","174011321042388",0.00,12.30,0,294.86,299.97,0.0,0.0,0.000,227100.5,227100.5,12194,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440487899,446641.00
08/25/2015 03:30,2,0.000,ALERT,213.74,296.96,59.965,1440487803,"274151322000087","174011321042388",0.00,13.30,0,294.56,298.77,0.0,0.0,0.000,478379.6,478379.6,13003,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440487901,446642.00
08/25/2015 03:30,2,0.000,ALERT,213.51,297.26,59.991,1440487803,"274151322000052","174011321042388",0.00,12.70,0,295.16,299.67,0.0,0.0,0.000,511347.8,511347.8,13427,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440487903,446643.00
08/25/2015 03:30,2,0.000,ALERT,212.61,297.87,60.002,1440487803,"201051344001145","174011321042388",0.00,11.70,0,295.46,300.27,0.0,0.0,0.000,232040.0,232040.0,12201,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440487905,446644.00
08/25/2015 03:30,2,0.000,ALERT,212.83,297.57,59.986,1440487803,"201051344000685","174011321042388",0.00,12.00,0,294.86,299.07,0.0,0.0,0.000,230730.0,230730.0,12204,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440487907,446645.00
08/25/2015 03:30,2,0.000,ALERT,213.06,297.87,60.007,1440487803,"274151322000088","174011321042388",0.00,13.00,0,295.16,299.07,0.0,0.0,0.000,490894.3,490894.3,13029,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440487909,446646.00
08/25/2015 03:30,2,0.000,ALERT,212.61,297.57,59.991,1440487803,"201051344000438","174011321042388",0.00,11.70,0,295.16,299.67,0.0,0.0,0.000,230757.8,230757.8,12175,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440487910,446647.00
08/25/2015 03:30,2,0.000,ALERT,212.16,297.87,59.996,1440487803,"201051344001135","174011321042388",0.00,11.70,0,295.46,299.97,0.0,0.0,0.000,222305.4,222305.4,12153,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440487912,446648.00
