ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/25/2015 03:30,2,0.000,ALERT,212.61,296.96,60.012,1440487803,"201051344000417","174011321042388",0.00,12.00,0,294.56,298.77,0.0,0.0,0.000,225749.9,225749.9,12170,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440487914,446649.00
08/25/2015 03:30,2,0.000,ALERT,211.93,297.87,59.996,1440487803,"201051344000594","174011321042388",0.00,12.00,0,294.86,299.07,0.0,0.0,0.000,227759.7,227759.7,12196,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440487916,446650.00
08/25/2015 03:30,2,0.000,ALERT,213.74,298.47,59.991,1440487803,"274151322000083","174011321042388",0.00,12.70,0,295.46,299.67,0.0,0.0,0.000,507105.7,507105.7,13456,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440487918,446651.00
08/25/2015 03:30,2,0.000,ALERT,212.38,297.57,59.996,1440487803,"201051344000585","174011321042388",0.00,12.00,0,294.86,299.07,0.0,0.0,0.000,227317.3,227317.3,12175,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440487920,446652.00
08/25/2015 03:30,2,0.000,ALERT,213.51,297.57,59.996,1440487803,"274151322000054","174011321042388",0.00,13.00,0,295.16,299.67,0.0,0.0,0.000,501888.0,501888.0,13021,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440487921,446653.00
08/25/2015 03:30,2,0.000,ALERT,212.61,297.26,59.996,1440487803,"201051344001203","174011321042388",0.00,12.00,0,294.86,301.17,0.0,0.0,0.000,228068.3,228068.3,12188,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440487923,446654.00
08/25/2015 03:30,2,0.000,ALERT,212.16,297.26,59.991,1440487803,"201051344000646","174011321042388",0.00,11.70,0,294.56,298.77,0.0,0.0,0.000,224214.8,224214.8,12170,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440487925,446655.00
08/25/2015 03:30,2,0.000,ALERT,214.41,296.66,59.991,1440487803,"274151322000068","174011321042388",0.00,13.30,0,294.86,298.47,0.0,0.0,0.000,405465.3,405465.3,13224,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440487927,446656.00
08/25/2015 03:30,2,0.000,ALERT,214.19,297.57,60.018,1440487803,"274151322000076","174011321042388",0.00,12.70,0,295.46,299.37,0.0,0.0,0.000,536201.1,536201.1,13447,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440487929,446657.00
08/25/2015 03:30,2,0.000,ALERT,212.16,297.57,60.002,1440487803,"201051344000890","174011321042388",0.00,12.30,0,295.46,300.27,0.0,0.0,0.000,228980.6,228980.6,12183,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440487931,446658.00
08/25/2015 03:30,2,0.000,ALERT,212.16,297.26,59.991,1440487803,"201051344000900","174011321042388",0.00,11.30,0,294.86,298.47,0.0,0.0,0.000,230021.0,230021.0,12222,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440487932,446659.00
08/25/2015 03:30,2,0.000,ALERT,212.83,296.96,59.991,1440487803,"201051344000633","174011321042388",0.00,11.70,0,292.76,298.17,0.0,0.0,0.000,218744.2,218744.2,12214,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440487934,446660.00
08/25/2015 03:30,2,0.000,ALERT,212.16,297.26,60.007,1440487803,"201051344000983","174011321042388",0.00,11.70,0,294.86,299.67,0.0,0.0,0.000,226989.4,226989.4,12199,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440487936,446661.00
08/25/2015 03:30,2,0.000,ALERT,212.61,296.96,59.949,1440487803,"201051344000917","174011321042388",0.00,12.70,0,294.26,298.17,0.0,0.0,0.000,229408.6,229408.6,12212,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440487938,446662.00
08/25/2015 03:30,2,0.000,ALERT,212.61,296.66,60.002,1440487803,"201051344000648","174011321042388",0.00,11.30,0,294.56,299.37,0.0,0.0,0.000,224677.6,224677.6,12198,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440487940,446663.00
08/25/2015 03:30,2,0.000,ALERT,212.38,297.57,60.007,1440487803,"201051344001093","174011321042388",0.00,12.70,0,295.16,299.07,0.0,0.0,0.000,227639.6,227639.6,12198,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440487942,446664.00
08/25/2015 03:30,2,0.000,ALERT,212.83,296.96,59.996,1440487803,"201051344000645","174011321042388",0.00,12.30,0,294.86,299.07,0.0,0.0,0.000,225703.6,225703.6,12202,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440487943,446665.00
08/25/2015 03:30,2,0.000,ALERT,213.51,297.26,59.949,1440487803,"274151322000085","174011321042388",0.00,12.70,0,295.76,299.07,0.0,0.0,0.000,504550.7,504550.7,13436,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440487945,446666.00
08/25/2015 03:30,2,0.000,ALERT,212.61,296.96,59.991,1440487803,"201051344000651","174011321042388",0.00,11.00,0,294.86,299.07,0.0,0.0,0.000,224919.7,224919.7,12179,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440487947,446667.00
08/25/2015 03:30,2,0.000,ALERT,212.61,297.26,59.996,1440487803,"201051344000867","174011321042388",0.00,12.30,0,294.56,299.67,0.0,0.0,0.000,217699.9,217699.9,12203,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440487949,446668.00
08/25/2015 03:30,2,0.000,ALERT,212.61,298.17,59.949,1440487803,"201051344001230","174011321042388",0.00,12.00,0,295.76,299.67,0.0,0.0,0.000,228477.8,228477.8,12217,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440487951,446669.00
08/25/2015 03:30,2,0.000,ALERT,212.83,297.87,59.986,1440487803,"201051344000576","174011321042388",0.00,11.70,0,294.86,299.07,0.0,0.0,0.000,224817.3,224817.3,12224,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440487952,446670.00
08/25/2015 03:30,2,0.000,ALERT,212.38,297.87,59.991,1440487803,"201051344000579","174011321042388",0.00,12.00,0,295.46,299.67,0.0,0.0,0.000,231994.1,231994.1,12175,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440487954,446671.00
08/25/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1440487803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440488683,446672.00
08/25/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1440487803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440488683,446673.00
08/25/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1440487803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440488683,446674.00
08/25/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1440487803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440488683,446675.00
08/25/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1440487803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440488683,446676.00
08/25/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1440487803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440488683,446677.00
08/25/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1440487803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440488683,446678.00
08/25/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1440487803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440488683,446679.00
08/25/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1440487803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440488683,446680.00
08/25/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1440487803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440488683,446681.00
08/25/2015 03:45,2,0.000,ALERT,211.93,297.57,59.996,1440488703,"201051344000955","174011321042388",0.00,12.00,0,295.46,299.67,0.0,0.0,0.000,230333.6,230333.6,12189,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440488778,446682.00
08/25/2015 03:45,2,0.000,ALERT,213.51,298.17,59.986,1440488703,"274151322000095","174011321042388",0.00,12.00,0,296.96,300.87,0.0,0.0,0.000,529945.9,529945.9,13083,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440488780,446683.00
08/25/2015 03:45,2,0.000,ALERT,212.16,297.87,59.991,1440488703,"201051344000868","174011321042388",0.00,11.70,0,296.06,300.87,0.0,0.0,0.000,217187.3,217187.3,12204,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440488782,446684.00
08/25/2015 03:45,2,0.000,ALERT,212.83,297.26,60.002,1440488703,"201051344000853","174011321042388",0.00,11.00,0,295.46,299.97,0.0,0.0,0.000,223694.1,223694.1,12204,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440488784,446685.00
08/25/2015 03:45,2,0.000,ALERT,212.83,298.47,59.996,1440488703,"201051344000582","174011321042388",0.00,11.30,0,296.66,300.57,0.0,0.0,0.000,222586.6,222586.6,12174,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440488785,446686.00
08/25/2015 03:45,2,0.000,ALERT,212.38,297.26,59.996,1440488703,"201051344000469","174011321042388",0.00,10.70,0,294.26,299.07,0.0,0.0,0.000,218949.4,218949.4,12200,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440488787,446687.00
08/25/2015 03:45,2,0.000,ALERT,211.93,296.96,59.996,1440488703,"201051344000988","174011321042388",0.00,11.70,0,293.06,299.07,0.0,0.0,0.000,217959.3,217959.3,12184,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440488789,446688.00
08/25/2015 03:45,2,0.000,ALERT,212.38,297.26,59.986,1440488703,"201051344001158","174011321042388",0.00,11.00,0,294.86,299.07,0.0,0.0,0.000,223606.0,223606.0,12182,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440488791,446689.00
08/25/2015 03:45,2,0.000,ALERT,212.16,296.96,59.986,1440488703,"201051344001025","174011321042388",0.00,11.30,0,295.16,300.57,0.0,0.0,0.000,228192.1,228192.1,12181,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440488793,446690.00
08/25/2015 03:45,2,0.000,ALERT,212.38,298.17,59.986,1440488703,"201051344000569","174011321042388",0.00,11.30,0,296.06,300.87,0.0,0.0,0.000,231424.7,231424.7,12207,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440488795,446691.00
08/25/2015 03:45,2,0.000,ALERT,213.51,297.26,59.981,1440488703,"274151322000094","174011321042388",0.00,12.00,0,295.76,299.07,0.0,0.0,0.000,406095.1,406095.1,13616,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440488796,446692.00
08/25/2015 03:45,2,0.000,ALERT,212.16,297.57,60.007,1440488703,"201051344000458","174011321042388",0.00,12.00,0,295.76,300.57,0.0,0.0,0.000,227100.5,227100.5,12196,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440488798,446693.00
08/25/2015 03:45,2,0.000,ALERT,213.74,296.96,59.986,1440488703,"274151322000087","174011321042388",0.00,13.30,0,295.16,299.37,0.0,0.0,0.000,478379.6,478379.6,13005,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440488800,446694.00
08/25/2015 03:45,2,0.000,ALERT,213.74,298.47,59.996,1440488703,"274151322000052","174011321042388",0.00,12.70,0,295.76,300.27,0.0,0.0,0.000,511347.8,511347.8,13429,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440488802,446695.00
08/25/2015 03:45,2,0.000,ALERT,212.83,298.17,59.991,1440488703,"201051344001145","174011321042388",0.00,11.70,0,296.06,300.87,0.0,0.0,0.000,232040.0,232040.0,12203,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440488804,446696.00
08/25/2015 03:45,2,0.000,ALERT,212.83,297.57,59.991,1440488703,"201051344000685","174011321042388",0.00,12.00,0,295.46,299.67,0.0,0.0,0.000,230730.0,230730.0,12206,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440488806,446697.00
08/25/2015 03:45,2,0.000,ALERT,213.29,297.26,59.981,1440488703,"274151322000088","174011321042388",0.00,13.00,0,295.76,299.97,0.0,0.0,0.000,490894.3,490894.3,13031,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440488808,446698.00
08/25/2015 03:45,2,0.000,ALERT,212.61,297.87,59.991,1440488703,"201051344000438","174011321042388",0.00,11.70,0,296.06,300.27,0.0,0.0,0.000,230757.8,230757.8,12177,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440488809,446699.00
08/25/2015 03:45,2,0.000,ALERT,212.38,297.87,59.991,1440488703,"201051344001135","174011321042388",0.00,11.70,0,295.76,300.57,0.0,0.0,0.000,222305.4,222305.4,12155,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440488811,446700.00
08/25/2015 03:45,2,0.000,ALERT,212.61,296.96,59.959,1440488703,"201051344000417","174011321042388",0.00,12.00,0,294.86,299.37,0.0,0.0,0.000,225749.9,225749.9,12172,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440488813,446701.00
08/25/2015 03:45,2,0.000,ALERT,211.93,297.87,59.991,1440488703,"201051344000594","174011321042388",0.00,11.70,0,295.16,299.67,0.0,0.0,0.000,227759.7,227759.7,12198,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440488815,446702.00
08/25/2015 03:45,2,0.000,ALERT,213.74,298.47,59.986,1440488703,"274151322000083","174011321042388",0.00,12.30,0,296.36,300.57,0.0,0.0,0.000,507105.7,507105.7,13458,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440488817,446703.00
08/25/2015 03:45,2,0.000,ALERT,212.61,297.87,59.996,1440488703,"201051344000585","174011321042388",0.00,12.00,0,295.16,299.67,0.0,0.0,0.000,227317.3,227317.3,12177,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440488819,446704.00
08/25/2015 03:45,2,0.000,ALERT,213.74,298.77,59.996,1440488703,"274151322000054","174011321042388",0.00,13.00,0,296.06,300.27,0.0,0.0,0.000,501888.0,501888.0,13023,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440488820,446705.00
08/25/2015 03:45,2,0.000,ALERT,212.61,297.57,59.991,1440488703,"201051344001203","174011321042388",0.00,11.70,0,295.76,301.77,0.0,0.0,0.000,228068.3,228068.3,12190,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440488823,446706.00
08/25/2015 03:45,2,0.000,ALERT,212.16,297.57,59.996,1440488703,"201051344000646","174011321042388",0.00,11.70,0,295.16,299.37,0.0,0.0,0.000,224214.8,224214.8,12172,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440488825,446707.00
08/25/2015 03:45,2,0.000,ALERT,214.41,297.26,60.002,1440488703,"274151322000068","174011321042388",0.00,13.00,0,295.46,299.07,0.0,0.0,0.000,405465.3,405465.3,13226,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440488826,446708.00
08/25/2015 03:45,2,0.000,ALERT,213.96,297.26,59.986,1440488703,"274151322000076","174011321042388",0.00,12.30,0,296.06,299.97,0.0,0.0,0.000,536201.1,536201.1,13449,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440488828,446709.00
08/25/2015 03:45,2,0.000,ALERT,212.38,298.17,59.991,1440488703,"201051344000890","174011321042388",0.00,12.00,0,296.06,301.17,0.0,0.0,0.000,228980.6,228980.6,12185,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440488830,446710.00
08/25/2015 03:45,2,0.000,ALERT,212.16,297.26,60.007,1440488703,"201051344000900","174011321042388",0.00,11.30,0,295.16,299.37,0.0,0.0,0.000,230021.0,230021.0,12224,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440488832,446711.00
08/25/2015 03:45,2,0.000,ALERT,213.06,297.26,60.002,1440488703,"201051344000633","174011321042388",0.00,11.30,0,293.66,298.77,0.0,0.0,0.000,218744.2,218744.2,12216,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440488834,446712.00
08/25/2015 03:45,2,0.000,ALERT,212.38,297.87,60.002,1440488703,"201051344000983","174011321042388",0.00,11.30,0,295.46,300.27,0.0,0.0,0.000,226989.4,226989.4,12201,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440488835,446713.00
08/25/2015 03:45,2,0.000,ALERT,212.61,297.26,60.002,1440488703,"201051344000917","174011321042388",0.00,12.70,0,294.26,299.07,0.0,0.0,0.000,229408.6,229408.6,12214,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440488837,446714.00
08/25/2015 03:45,2,0.000,ALERT,212.61,296.96,59.996,1440488703,"201051344000648","174011321042388",0.00,11.00,0,294.86,299.97,0.0,0.0,0.000,224677.6,224677.6,12200,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440488839,446715.00
08/25/2015 03:45,2,0.000,ALERT,212.61,297.87,60.002,1440488703,"201051344001093","174011321042388",0.00,12.30,0,295.46,299.67,0.0,0.0,0.000,227639.6,227639.6,12200,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440488841,446716.00
08/25/2015 03:45,2,0.000,ALERT,212.83,297.57,60.007,1440488703,"201051344000645","174011321042388",0.00,12.00,0,295.16,299.97,0.0,0.0,0.000,225703.6,225703.6,12204,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440488843,446717.00
08/25/2015 03:45,2,0.000,ALERT,213.74,298.17,59.991,1440488703,"274151322000085","174011321042388",0.00,12.70,0,296.06,299.67,0.0,0.0,0.000,504550.7,504550.7,13438,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440488844,446718.00
08/25/2015 03:45,2,0.000,ALERT,212.61,297.26,60.007,1440488703,"201051344000651","174011321042388",0.00,11.00,0,295.46,299.67,0.0,0.0,0.000,224919.7,224919.7,12181,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440488846,446719.00
08/25/2015 03:45,2,0.000,ALERT,212.83,297.57,60.007,1440488703,"201051344000867","174011321042388",0.00,12.30,0,295.16,300.27,0.0,0.0,0.000,217699.9,217699.9,12205,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440488848,446720.00
08/25/2015 03:45,2,0.000,ALERT,212.38,298.47,60.002,1440488703,"201051344001230","174011321042388",0.00,11.70,0,296.36,300.27,0.0,0.0,0.000,228477.8,228477.8,12219,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440488850,446721.00
08/25/2015 03:45,2,0.000,ALERT,212.83,298.17,60.002,1440488703,"201051344000576","174011321042388",0.00,11.70,0,295.46,299.67,0.0,0.0,0.000,224817.3,224817.3,12226,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440488852,446722.00
08/25/2015 03:45,2,0.000,ALERT,212.38,298.47,60.002,1440488703,"201051344000579","174011321042388",0.00,11.70,0,296.06,300.57,0.0,0.0,0.000,231994.1,231994.1,12177,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440488853,446723.00
08/25/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1440488703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440489583,446724.00
08/25/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1440488703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440489583,446725.00
08/25/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1440488703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440489583,446726.00
08/25/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1440488703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440489583,446727.00
08/25/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1440488703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440489583,446728.00
08/25/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1440488703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440489583,446729.00
08/25/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1440488703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440489583,446730.00
08/25/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1440488703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440489583,446731.00
08/25/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1440488703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440489583,446732.00
08/25/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1440488703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440489583,446733.00
08/25/2015 04:00,2,0.000,ALERT,212.16,297.57,59.970,1440489605,"201051344000955","174011321042388",0.00,12.00,0,295.16,299.37,0.0,0.0,0.000,230333.6,230333.6,12191,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440489681,446734.00
08/25/2015 04:00,2,0.000,ALERT,213.74,298.77,59.965,1440489605,"274151322000095","174011321042388",0.00,12.00,0,296.36,300.57,0.0,0.0,0.000,529945.9,529945.9,13085,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440489682,446735.00
08/25/2015 04:00,2,0.000,ALERT,212.38,298.17,59.970,1440489605,"201051344000868","174011321042388",0.00,11.70,0,295.46,300.27,0.0,0.0,0.000,217187.3,217187.3,12206,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440489684,446736.00
08/25/2015 04:00,2,0.000,ALERT,213.06,297.26,59.996,1440489605,"201051344000853","174011321042388",0.00,11.00,0,294.86,299.67,0.0,0.0,0.000,223694.1,223694.1,12206,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440489686,446737.00
08/25/2015 04:00,2,0.000,ALERT,213.06,298.47,59.986,1440489605,"201051344000582","174011321042388",0.00,11.30,0,295.76,300.27,0.0,0.0,0.000,222586.6,222586.6,12176,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440489688,446738.00
08/25/2015 04:00,2,0.000,ALERT,212.38,297.26,59.959,1440489605,"201051344000469","174011321042388",0.00,10.70,0,293.96,298.77,0.0,0.0,0.000,218949.4,218949.4,12202,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440489689,446739.00
08/25/2015 04:00,2,0.000,ALERT,212.16,297.26,59.954,1440489605,"201051344000988","174011321042388",0.00,11.70,0,292.46,298.77,0.0,0.0,0.000,217959.3,217959.3,12186,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440489691,446740.00
08/25/2015 04:00,2,0.000,ALERT,212.61,297.26,59.922,1440489605,"201051344001158","174011321042388",0.00,11.30,0,294.26,298.77,0.0,0.0,0.000,223606.0,223606.0,12184,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440489693,446741.00
08/25/2015 04:00,2,0.000,ALERT,212.38,296.96,59.965,1440489605,"201051344001025","174011321042388",0.00,11.30,0,294.56,300.27,0.0,0.0,0.000,228192.1,228192.1,12183,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440489695,446742.00
08/25/2015 04:00,2,0.000,ALERT,212.38,297.87,59.959,1440489605,"201051344000569","174011321042388",0.00,11.30,0,295.76,300.27,0.0,0.0,0.000,231424.7,231424.7,12209,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440489697,446743.00
08/25/2015 04:00,2,0.000,ALERT,213.51,296.66,59.944,1440489605,"274151322000094","174011321042388",0.00,12.00,0,294.86,298.77,0.0,0.0,0.000,406095.1,406095.1,13618,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440489699,446744.00
08/25/2015 04:00,2,0.000,ALERT,212.38,297.26,59.970,1440489605,"201051344000458","174011321042388",0.00,12.00,0,295.16,300.27,0.0,0.0,0.000,227100.5,227100.5,12198,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440489701,446745.00
08/25/2015 04:00,2,0.000,ALERT,213.74,296.36,59.970,1440489605,"274151322000087","174011321042388",0.00,13.00,0,294.26,299.07,0.0,0.0,0.000,478379.6,478379.6,13007,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440489703,446746.00
08/25/2015 04:00,2,0.000,ALERT,213.51,298.17,59.965,1440489605,"274151322000052","174011321042388",0.00,12.70,0,294.86,299.97,0.0,0.0,0.000,511347.8,511347.8,13431,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440489705,446747.00
08/25/2015 04:00,2,0.000,ALERT,212.83,297.87,59.975,1440489605,"201051344001145","174011321042388",0.00,11.70,0,295.76,300.57,0.0,0.0,0.000,232040.0,232040.0,12205,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440489706,446748.00
08/25/2015 04:00,2,0.000,ALERT,212.83,297.57,59.965,1440489605,"201051344000685","174011321042388",0.00,12.00,0,295.16,299.37,0.0,0.0,0.000,230730.0,230730.0,12208,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440489708,446749.00
08/25/2015 04:00,2,0.000,ALERT,213.29,297.26,59.970,1440489605,"274151322000088","174011321042388",0.00,13.00,0,294.86,299.67,0.0,0.0,0.000,490894.3,490894.3,13033,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440489710,446750.00
08/25/2015 04:00,2,0.000,ALERT,212.61,297.26,59.975,1440489605,"201051344000438","174011321042388",0.00,11.30,0,295.46,299.97,0.0,0.0,0.000,230757.8,230757.8,12179,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440489712,446751.00
08/25/2015 04:00,2,0.000,ALERT,212.16,297.26,60.007,1440489605,"201051344001135","174011321042388",0.00,11.70,0,295.16,300.27,0.0,0.0,0.000,222305.4,222305.4,12157,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440489714,446752.00
08/25/2015 04:00,2,0.000,ALERT,212.83,296.96,59.970,1440489605,"201051344000417","174011321042388",0.00,12.00,0,294.56,299.07,0.0,0.0,0.000,225749.9,225749.9,12174,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440489715,446753.00
08/25/2015 04:00,2,0.000,ALERT,212.16,297.87,59.970,1440489605,"201051344000594","174011321042388",0.00,11.70,0,294.86,299.67,0.0,0.0,0.000,227759.7,227759.7,12200,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440489717,446754.00
08/25/2015 04:00,2,0.000,ALERT,213.74,297.57,59.965,1440489605,"274151322000083","174011321042388",0.00,12.30,0,295.46,299.97,0.0,0.0,0.000,507105.7,507105.7,13460,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440489719,446755.00
08/25/2015 04:00,2,0.000,ALERT,212.61,297.87,59.959,1440489605,"201051344000585","174011321042388",0.00,12.00,0,294.86,299.37,0.0,0.0,0.000,227317.3,227317.3,12179,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440489721,446756.00
08/25/2015 04:00,2,0.000,ALERT,213.74,298.17,59.954,1440489605,"274151322000054","174011321042388",0.00,13.00,0,294.86,300.27,0.0,0.0,0.000,501888.0,501888.0,13025,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440489723,446757.00
08/25/2015 04:00,2,0.000,ALERT,212.61,297.26,59.954,1440489605,"201051344001203","174011321042388",0.00,11.70,0,295.16,301.47,0.0,0.0,0.000,228068.3,228068.3,12192,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440489725,446758.00
08/25/2015 04:00,2,0.000,ALERT,212.38,297.57,59.981,1440489605,"201051344000646","174011321042388",0.00,11.70,0,294.56,299.37,0.0,0.0,0.000,224214.8,224214.8,12174,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440489727,446759.00
08/25/2015 04:00,2,0.000,ALERT,214.64,297.26,59.959,1440489605,"274151322000068","174011321042388",0.00,13.00,0,294.56,298.77,0.0,0.0,0.000,405465.3,405465.3,13228,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440489728,446760.00
08/25/2015 04:00,2,0.000,ALERT,214.64,297.57,59.949,1440489605,"274151322000076","174011321042388",0.00,12.30,0,295.16,299.67,0.0,0.0,0.000,536201.1,536201.1,13451,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440489730,446761.00
08/25/2015 04:00,2,0.000,ALERT,212.38,298.17,59.981,1440489605,"201051344000890","174011321042388",0.00,12.00,0,295.76,300.87,0.0,0.0,0.000,228980.6,228980.6,12187,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440489732,446762.00
08/25/2015 04:00,2,0.000,ALERT,212.38,297.57,59.949,1440489605,"201051344000900","174011321042388",0.00,11.30,0,294.56,299.07,0.0,0.0,0.000,230021.0,230021.0,12226,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440489734,446763.00
08/25/2015 04:00,2,0.000,ALERT,213.06,296.96,59.959,1440489605,"201051344000633","174011321042388",0.00,11.30,0,293.06,298.77,0.0,0.0,0.000,218744.2,218744.2,12218,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440489736,446764.00
08/25/2015 04:00,2,0.000,ALERT,212.61,297.57,59.949,1440489605,"201051344000983","174011321042388",0.00,11.30,0,295.16,299.97,0.0,0.0,0.000,226989.4,226989.4,12203,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440489738,446765.00
08/25/2015 04:00,2,0.000,ALERT,212.83,297.26,59.959,1440489605,"201051344000917","174011321042388",0.00,12.70,0,293.96,299.07,0.0,0.0,0.000,229408.6,229408.6,12216,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440489739,446766.00
08/25/2015 04:00,2,0.000,ALERT,212.83,296.96,59.954,1440489605,"201051344000648","174011321042388",0.00,11.00,0,294.56,299.67,0.0,0.0,0.000,224677.6,224677.6,12202,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440489741,446767.00
08/25/2015 04:00,2,0.000,ALERT,212.61,297.87,59.949,1440489605,"201051344001093","174011321042388",0.00,12.30,0,294.86,299.37,0.0,0.0,0.000,227639.6,227639.6,12202,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440489743,446768.00
08/25/2015 04:00,2,0.000,ALERT,212.83,297.26,59.954,1440489605,"201051344000645","174011321042388",0.00,12.00,0,294.86,299.67,0.0,0.0,0.000,225703.6,225703.6,12206,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440489745,446769.00
08/25/2015 04:00,2,0.000,ALERT,213.96,297.87,59.949,1440489605,"274151322000085","174011321042388",0.00,12.70,0,295.16,299.67,0.0,0.0,0.000,504550.7,504550.7,13440,0,0,0,L,1151911521,1,123.59,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440489747,446770.00
08/25/2015 04:00,2,0.000,ALERT,212.83,297.26,59.959,1440489605,"201051344000651","174011321042388",0.00,11.00,0,294.56,299.37,0.0,0.0,0.000,224919.7,224919.7,12183,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440489749,446771.00
08/25/2015 04:00,2,0.000,ALERT,212.83,297.26,59.954,1440489605,"201051344000867","174011321042388",0.00,12.30,0,294.86,299.97,0.0,0.0,0.000,217699.9,217699.9,12207,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440489750,446772.00
08/25/2015 04:00,2,0.000,ALERT,212.61,298.17,59.965,1440489605,"201051344001230","174011321042388",0.00,11.70,0,295.46,300.27,0.0,0.0,0.000,228477.8,228477.8,12221,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440489752,446773.00
08/25/2015 04:00,2,0.000,ALERT,213.06,297.87,59.965,1440489605,"201051344000576","174011321042388",0.00,11.30,0,294.86,299.97,0.0,0.0,0.000,224817.3,224817.3,12228,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440489754,446774.00
08/25/2015 04:00,2,0.000,ALERT,212.38,297.87,59.965,1440489605,"201051344000579","174011321042388",0.00,12.00,0,295.76,300.57,0.0,0.0,0.000,231994.1,231994.1,12179,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440489756,446775.00
08/25/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1440489605,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440490485,446776.00
08/25/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1440489605,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440490485,446777.00
08/25/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1440489605,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440490485,446778.00
08/25/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1440489605,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440490485,446779.00
08/25/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1440489605,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440490485,446780.00
08/25/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1440489605,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440490485,446781.00
08/25/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1440489605,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440490485,446782.00
08/25/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1440489605,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440490485,446783.00
08/25/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1440489605,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440490485,446784.00
08/25/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1440489605,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440490485,446785.00
08/25/2015 04:15,2,0.000,ALERT,211.93,295.46,59.981,1440490504,"201051344000955","174011321042388",0.00,12.00,0,294.56,299.37,0.0,0.0,0.000,230333.6,230333.6,12193,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440490582,446786.00
08/25/2015 04:15,2,0.000,ALERT,213.51,296.36,60.018,1440490504,"274151322000095","174011321042388",0.00,12.00,0,295.76,300.27,0.0,0.0,0.000,529945.9,529945.9,13087,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440490584,446787.00
08/25/2015 04:15,2,0.000,ALERT,211.93,295.76,59.986,1440490504,"201051344000868","174011321042388",0.00,11.70,0,295.16,300.27,0.0,0.0,0.000,217187.3,217187.3,12208,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440490586,446788.00
08/25/2015 04:15,2,0.000,ALERT,212.61,295.16,59.981,1440490504,"201051344000853","174011321042388",0.00,11.30,0,294.26,299.67,0.0,0.0,0.000,223694.1,223694.1,12208,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440490587,446789.00
08/25/2015 04:15,2,0.000,ALERT,212.83,296.36,59.981,1440490504,"201051344000582","174011321042388",0.00,11.30,0,295.46,300.27,0.0,0.0,0.000,222586.6,222586.6,12178,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440490589,446790.00
08/25/2015 04:15,2,0.000,ALERT,212.16,295.16,59.986,1440490504,"201051344000469","174011321042388",0.00,11.00,0,293.66,298.77,0.0,0.0,0.000,218949.4,218949.4,12204,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440490591,446791.00
08/25/2015 04:15,2,0.000,ALERT,211.93,295.16,59.986,1440490504,"201051344000988","174011321042388",0.00,12.00,0,292.16,298.77,0.0,0.0,0.000,217959.3,217959.3,12188,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440490593,446792.00
08/25/2015 04:15,2,0.000,ALERT,212.16,295.16,59.986,1440490504,"201051344001158","174011321042388",0.00,11.30,0,293.96,298.77,0.0,0.0,0.000,223606.0,223606.0,12186,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440490594,446793.00
08/25/2015 04:15,2,0.000,ALERT,211.93,294.86,59.986,1440490504,"201051344001025","174011321042388",0.00,11.30,0,293.96,299.97,0.0,0.0,0.000,228192.1,228192.1,12185,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440490596,446794.00
08/25/2015 04:15,2,0.000,ALERT,212.16,295.76,59.965,1440490504,"201051344000569","174011321042388",0.00,11.30,0,294.86,300.27,0.0,0.0,0.000,231424.7,231424.7,12211,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440490598,446795.00
08/25/2015 04:15,2,0.000,ALERT,213.51,295.16,60.007,1440490504,"274151322000094","174011321042388",0.00,12.00,0,294.26,298.77,0.0,0.0,0.000,406095.1,406095.1,13620,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440490600,446796.00
08/25/2015 04:15,2,0.000,ALERT,212.16,295.46,59.981,1440490504,"201051344000458","174011321042388",0.00,12.30,0,294.56,300.27,0.0,0.0,0.000,227100.5,227100.5,12200,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440490602,446797.00
08/25/2015 04:15,2,0.000,ALERT,213.51,294.56,59.965,1440490504,"274151322000087","174011321042388",0.00,13.00,0,293.66,299.07,0.0,0.0,0.000,478379.6,478379.6,13009,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440490604,446798.00
