ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/25/2015 04:15,2,0.000,ALERT,213.06,294.86,59.938,1440490504,"274151322000052","174011321042388",0.00,12.70,0,294.26,299.97,0.0,0.0,0.000,511347.8,511347.8,13433,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440490606,446799.00
08/25/2015 04:15,2,0.000,ALERT,212.38,296.06,60.012,1440490504,"201051344001145","174011321042388",0.00,11.70,0,294.86,300.27,0.0,0.0,0.000,232040.0,232040.0,12207,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440490607,446800.00
08/25/2015 04:15,2,0.000,ALERT,212.61,295.76,60.012,1440490504,"201051344000685","174011321042388",0.00,12.00,0,294.56,299.37,0.0,0.0,0.000,230730.0,230730.0,12210,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440490609,446801.00
08/25/2015 04:15,2,0.000,ALERT,213.29,295.46,59.986,1440490504,"274151322000088","174011321042388",0.00,13.00,0,294.26,299.37,0.0,0.0,0.000,490894.3,490894.3,13035,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440490611,446802.00
08/25/2015 04:15,2,0.000,ALERT,212.38,295.76,59.981,1440490504,"201051344000438","174011321042388",0.00,11.70,0,294.86,299.97,0.0,0.0,0.000,230757.8,230757.8,12181,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440490613,446803.00
08/25/2015 04:15,2,0.000,ALERT,211.93,295.76,59.975,1440490504,"201051344001135","174011321042388",0.00,11.70,0,294.56,300.27,0.0,0.0,0.000,222305.4,222305.4,12159,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440490614,446804.00
08/25/2015 04:15,2,0.000,ALERT,212.61,295.16,59.965,1440490504,"201051344000417","174011321042388",0.00,12.00,0,293.96,298.77,0.0,0.0,0.000,225749.9,225749.9,12176,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440490616,446805.00
08/25/2015 04:15,2,0.000,ALERT,211.93,296.36,59.986,1440490504,"201051344000594","174011321042388",0.00,11.70,0,294.26,299.37,0.0,0.0,0.000,227759.7,227759.7,12202,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440490618,446806.00
08/25/2015 04:15,2,0.000,ALERT,213.74,296.36,59.970,1440490504,"274151322000083","174011321042388",0.00,12.30,0,294.86,299.97,0.0,0.0,0.000,507105.7,507105.7,13462,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440490620,446807.00
08/25/2015 04:15,2,0.000,ALERT,212.61,296.36,59.981,1440490504,"201051344000585","174011321042388",0.00,12.00,0,294.26,299.37,0.0,0.0,0.000,227317.3,227317.3,12181,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440490622,446808.00
08/25/2015 04:15,2,0.000,ALERT,213.51,296.06,59.970,1440490504,"274151322000054","174011321042388",0.00,13.00,0,294.56,299.97,0.0,0.0,0.000,501888.0,501888.0,13027,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440490624,446809.00
08/25/2015 04:15,2,0.000,ALERT,212.61,296.06,59.996,1440490504,"201051344001203","174011321042388",0.00,11.70,0,294.56,301.47,0.0,0.0,0.000,228068.3,228068.3,12194,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440490626,446810.00
08/25/2015 04:15,2,0.000,ALERT,211.93,295.76,59.975,1440490504,"201051344000646","174011321042388",0.00,11.70,0,293.96,299.07,0.0,0.0,0.000,224214.8,224214.8,12176,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440490627,446811.00
08/25/2015 04:15,2,0.000,ALERT,214.19,294.86,59.954,1440490504,"274151322000068","174011321042388",0.00,13.00,0,293.66,298.47,0.0,0.0,0.000,405465.3,405465.3,13230,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440490629,446812.00
08/25/2015 04:15,2,0.000,ALERT,213.96,295.76,59.970,1440490504,"274151322000076","174011321042388",0.00,12.30,0,294.56,299.67,0.0,0.0,0.000,536201.1,536201.1,13453,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440490631,446813.00
08/25/2015 04:15,2,0.000,ALERT,212.16,296.06,59.986,1440490504,"201051344000890","174011321042388",0.00,12.00,0,294.86,300.87,0.0,0.0,0.000,228980.6,228980.6,12189,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440490633,446814.00
08/25/2015 04:15,2,0.000,ALERT,211.93,295.46,59.981,1440490504,"201051344000900","174011321042388",0.00,11.70,0,293.96,299.07,0.0,0.0,0.000,230021.0,230021.0,12228,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440490635,446815.00
08/25/2015 04:15,2,0.000,ALERT,212.83,295.16,60.007,1440490504,"201051344000633","174011321042388",0.00,11.30,0,292.76,298.77,0.0,0.0,0.000,218744.2,218744.2,12220,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440490637,446816.00
08/25/2015 04:15,2,0.000,ALERT,212.16,295.76,59.970,1440490504,"201051344000983","174011321042388",0.00,11.70,0,294.56,299.97,0.0,0.0,0.000,226989.4,226989.4,12205,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440490639,446817.00
08/25/2015 04:15,2,0.000,ALERT,212.38,295.16,59.975,1440490504,"201051344000917","174011321042388",0.00,12.70,0,293.36,298.77,0.0,0.0,0.000,229408.6,229408.6,12218,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440490641,446818.00
08/25/2015 04:15,2,0.000,ALERT,212.16,294.86,59.981,1440490504,"201051344000648","174011321042388",0.00,11.30,0,293.96,299.67,0.0,0.0,0.000,224677.6,224677.6,12204,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440490643,446819.00
08/25/2015 04:15,2,0.000,ALERT,212.16,295.76,59.970,1440490504,"201051344001093","174011321042388",0.00,12.30,0,294.56,299.37,0.0,0.0,0.000,227639.6,227639.6,12204,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440490644,446820.00
08/25/2015 04:15,2,0.000,ALERT,212.38,295.16,59.975,1440490504,"201051344000645","174011321042388",0.00,12.30,0,294.26,299.37,0.0,0.0,0.000,225703.6,225703.6,12208,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440490646,446821.00
08/25/2015 04:15,2,0.000,ALERT,213.51,295.76,59.970,1440490504,"274151322000085","174011321042388",0.00,12.70,0,294.56,299.67,0.0,0.0,0.000,504550.7,504550.7,13442,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440490648,446822.00
08/25/2015 04:15,2,0.000,ALERT,212.38,295.16,59.975,1440490504,"201051344000651","174011321042388",0.00,11.00,0,293.96,299.37,0.0,0.0,0.000,224919.7,224919.7,12185,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440490650,446823.00
08/25/2015 04:15,2,0.000,ALERT,212.38,295.46,59.991,1440490504,"201051344000867","174011321042388",0.00,12.30,0,293.96,299.97,0.0,0.0,0.000,217699.9,217699.9,12209,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440490652,446824.00
08/25/2015 04:15,2,0.000,ALERT,212.38,296.36,59.975,1440490504,"201051344001230","174011321042388",0.00,11.70,0,295.16,299.67,0.0,0.0,0.000,228477.8,228477.8,12223,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440490653,446825.00
08/25/2015 04:15,2,0.000,ALERT,212.38,295.76,59.991,1440490504,"201051344000576","174011321042388",0.00,11.70,0,294.56,299.37,0.0,0.0,0.000,224817.3,224817.3,12230,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440490655,446826.00
08/25/2015 04:15,2,0.000,ALERT,212.16,296.06,59.991,1440490504,"201051344000579","174011321042388",0.00,12.00,0,294.86,300.27,0.0,0.0,0.000,231994.1,231994.1,12181,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440490657,446827.00
08/25/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1440490504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440491384,446828.00
08/25/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1440490504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440491384,446829.00
08/25/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1440490504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440491384,446830.00
08/25/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1440490504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440491384,446831.00
08/25/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1440490504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440491384,446832.00
08/25/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1440490504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440491384,446833.00
08/25/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1440490504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440491384,446834.00
08/25/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1440490504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440491384,446835.00
08/25/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1440490504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440491384,446836.00
08/25/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1440490504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440491384,446837.00
08/25/2015 04:30,2,0.000,ALERT,212.38,297.87,59.991,1440491403,"201051344000955","174011321042388",0.00,12.00,0,293.66,299.37,0.0,0.0,0.000,230333.6,230333.6,12195,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440491479,446838.00
08/25/2015 04:30,2,0.000,ALERT,213.74,298.47,59.975,1440491403,"274151322000095","174011321042388",0.00,12.00,0,295.16,300.57,0.0,0.0,0.000,529945.9,529945.9,13089,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440491481,446839.00
08/25/2015 04:30,2,0.000,ALERT,212.38,297.87,59.991,1440491403,"201051344000868","174011321042388",0.00,11.70,0,293.96,300.57,0.0,0.0,0.000,217187.3,217187.3,12210,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440491483,446840.00
08/25/2015 04:30,2,0.000,ALERT,213.06,297.26,59.975,1440491403,"201051344000853","174011321042388",0.00,11.70,0,293.06,299.97,0.0,0.0,0.000,223694.1,223694.1,12210,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440491485,446841.00
08/25/2015 04:30,2,0.000,ALERT,213.06,298.47,59.986,1440491403,"201051344000582","174011321042388",0.00,11.70,0,294.56,300.27,0.0,0.0,0.000,222586.6,222586.6,12180,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440491486,446842.00
08/25/2015 04:30,2,0.000,ALERT,212.38,297.26,59.991,1440491403,"201051344000469","174011321042388",0.00,11.30,0,292.46,298.77,0.0,0.0,0.000,218949.4,218949.4,12206,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440491488,446843.00
08/25/2015 04:30,2,0.000,ALERT,212.16,297.57,59.986,1440491403,"201051344000988","174011321042388",0.00,12.00,0,290.95,299.07,0.0,0.0,0.000,217959.3,217959.3,12190,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440491490,446844.00
08/25/2015 04:30,2,0.000,ALERT,212.38,297.26,60.002,1440491403,"201051344001158","174011321042388",0.00,11.30,0,293.06,298.77,0.0,0.0,0.000,223606.0,223606.0,12188,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440491492,446845.00
08/25/2015 04:30,2,0.000,ALERT,212.38,296.96,59.986,1440491403,"201051344001025","174011321042388",0.00,11.30,0,293.06,300.27,0.0,0.0,0.000,228192.1,228192.1,12187,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440491494,446846.00
08/25/2015 04:30,2,0.000,ALERT,212.38,298.17,59.986,1440491403,"201051344000569","174011321042388",0.00,11.70,0,294.26,300.57,0.0,0.0,0.000,231424.7,231424.7,12213,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440491495,446847.00
08/25/2015 04:30,2,0.000,ALERT,213.74,297.26,59.954,1440491403,"274151322000094","174011321042388",0.00,12.00,0,293.96,299.07,0.0,0.0,0.000,406095.1,406095.1,13622,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440491497,446848.00
08/25/2015 04:30,2,0.000,ALERT,212.38,297.87,59.991,1440491403,"201051344000458","174011321042388",0.00,12.70,0,293.66,300.27,0.0,0.0,0.000,227100.5,227100.5,12202,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440491499,446849.00
08/25/2015 04:30,2,0.000,ALERT,213.96,297.57,59.986,1440491403,"274151322000087","174011321042388",0.00,13.30,0,293.06,299.07,0.0,0.0,0.000,478379.6,478379.6,13011,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440491501,446850.00
08/25/2015 04:30,2,0.000,ALERT,213.29,297.57,59.991,1440491403,"274151322000052","174011321042388",0.00,12.70,0,293.66,299.97,0.0,0.0,0.000,511347.8,511347.8,13435,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440491503,446851.00
08/25/2015 04:30,2,0.000,ALERT,212.83,297.87,59.996,1440491403,"201051344001145","174011321042388",0.00,11.70,0,294.26,300.57,0.0,0.0,0.000,232040.0,232040.0,12209,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440491505,446852.00
08/25/2015 04:30,2,0.000,ALERT,212.83,297.87,60.007,1440491403,"201051344000685","174011321042388",0.00,12.00,0,293.66,299.67,0.0,0.0,0.000,230730.0,230730.0,12212,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440491506,446853.00
08/25/2015 04:30,2,0.000,ALERT,213.29,297.57,59.991,1440491403,"274151322000088","174011321042388",0.00,13.00,0,293.96,299.67,0.0,0.0,0.000,490894.3,490894.3,13037,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440491508,446854.00
08/25/2015 04:30,2,0.000,ALERT,212.61,297.57,59.991,1440491403,"201051344000438","174011321042388",0.00,11.70,0,293.96,300.27,0.0,0.0,0.000,230757.8,230757.8,12183,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440491510,446855.00
08/25/2015 04:30,2,0.000,ALERT,212.16,297.57,60.002,1440491403,"201051344001135","174011321042388",0.00,11.70,0,293.96,300.27,0.0,0.0,0.000,222305.4,222305.4,12161,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440491512,446856.00
08/25/2015 04:30,2,0.000,ALERT,212.61,297.26,59.991,1440491403,"201051344000417","174011321042388",0.00,12.00,0,293.36,299.07,0.0,0.0,0.000,225749.9,225749.9,12178,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440491514,446857.00
08/25/2015 04:30,2,0.000,ALERT,212.16,297.87,59.996,1440491403,"201051344000594","174011321042388",0.00,12.00,0,293.66,299.67,0.0,0.0,0.000,227759.7,227759.7,12204,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440491515,446858.00
08/25/2015 04:30,2,0.000,ALERT,213.74,297.87,59.991,1440491403,"274151322000083","174011321042388",0.00,12.30,0,294.56,300.27,0.0,0.0,0.000,507105.7,507105.7,13464,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440491517,446859.00
08/25/2015 04:30,2,0.000,ALERT,212.61,297.87,59.991,1440491403,"201051344000585","174011321042388",0.00,12.30,0,293.36,299.37,0.0,0.0,0.000,227317.3,227317.3,12183,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440491519,446860.00
08/25/2015 04:30,2,0.000,ALERT,213.51,297.57,59.996,1440491403,"274151322000054","174011321042388",0.00,13.00,0,294.56,300.27,0.0,0.0,0.000,501888.0,501888.0,13029,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440491521,446861.00
08/25/2015 04:30,2,0.000,ALERT,212.61,297.26,60.002,1440491403,"201051344001203","174011321042388",0.00,11.70,0,293.96,301.47,0.0,0.0,0.000,228068.3,228068.3,12196,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440491523,446862.00
08/25/2015 04:30,2,0.000,ALERT,212.16,297.26,60.028,1440491403,"201051344000646","174011321042388",0.00,11.70,0,293.36,299.07,0.0,0.0,0.000,224214.8,224214.8,12178,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440491524,446863.00
08/25/2015 04:30,2,0.000,ALERT,214.41,296.66,59.986,1440491403,"274151322000068","174011321042388",0.00,13.30,0,293.66,298.77,0.0,0.0,0.000,405465.3,405465.3,13232,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440491526,446864.00
08/25/2015 04:30,2,0.000,ALERT,214.41,297.57,59.991,1440491403,"274151322000076","174011321042388",0.00,12.30,0,294.26,299.97,0.0,0.0,0.000,536201.1,536201.1,13455,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440491528,446865.00
08/25/2015 04:30,2,0.000,ALERT,212.38,297.87,60.018,1440491403,"201051344000890","174011321042388",0.00,12.30,0,294.26,300.87,0.0,0.0,0.000,228980.6,228980.6,12191,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440491530,446866.00
08/25/2015 04:30,2,0.000,ALERT,212.38,297.26,59.996,1440491403,"201051344000900","174011321042388",0.00,11.70,0,293.66,299.07,0.0,0.0,0.000,230021.0,230021.0,12230,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440491532,446867.00
08/25/2015 04:30,2,0.000,ALERT,212.83,296.66,60.018,1440491403,"201051344000633","174011321042388",0.00,11.70,0,291.85,298.77,0.0,0.0,0.000,218744.2,218744.2,12222,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440491534,446868.00
08/25/2015 04:30,2,0.000,ALERT,212.38,297.57,59.991,1440491403,"201051344000983","174011321042388",0.00,12.00,0,293.96,300.27,0.0,0.0,0.000,226989.4,226989.4,12207,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440491536,446869.00
08/25/2015 04:30,2,0.000,ALERT,212.61,297.26,59.991,1440491403,"201051344000917","174011321042388",0.00,12.70,0,292.76,298.77,0.0,0.0,0.000,229408.6,229408.6,12220,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440491537,446870.00
08/25/2015 04:30,2,0.000,ALERT,212.61,296.96,59.991,1440491403,"201051344000648","174011321042388",0.00,11.30,0,292.76,299.67,0.0,0.0,0.000,224677.6,224677.6,12206,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440491539,446871.00
08/25/2015 04:30,2,0.000,ALERT,212.61,297.57,59.991,1440491403,"201051344001093","174011321042388",0.00,12.70,0,293.96,299.37,0.0,0.0,0.000,227639.6,227639.6,12206,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440491541,446872.00
08/25/2015 04:30,2,0.000,ALERT,212.83,297.26,60.028,1440491403,"201051344000645","174011321042388",0.00,12.30,0,293.36,299.67,0.0,0.0,0.000,225703.6,225703.6,12210,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440491543,446873.00
08/25/2015 04:30,2,0.000,ALERT,213.96,297.57,60.012,1440491403,"274151322000085","174011321042388",0.00,12.70,0,294.56,299.67,0.0,0.0,0.000,504550.7,504550.7,13444,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440491545,446874.00
08/25/2015 04:30,2,0.000,ALERT,212.83,296.96,59.986,1440491403,"201051344000651","174011321042388",0.00,11.30,0,293.66,299.37,0.0,0.0,0.000,224919.7,224919.7,12187,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440491546,446875.00
08/25/2015 04:30,2,0.000,ALERT,212.83,297.26,59.991,1440491403,"201051344000867","174011321042388",0.00,12.30,0,293.36,299.97,0.0,0.0,0.000,217699.9,217699.9,12211,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440491548,446876.00
08/25/2015 04:30,2,0.000,ALERT,212.61,298.17,59.996,1440491403,"201051344001230","174011321042388",0.00,12.00,0,294.26,299.97,0.0,0.0,0.000,228477.8,228477.8,12225,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440491550,446877.00
08/25/2015 04:30,2,0.000,ALERT,213.06,298.17,60.002,1440491403,"201051344000576","174011321042388",0.00,11.70,0,293.66,299.37,0.0,0.0,0.000,224817.3,224817.3,12232,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440491552,446878.00
08/25/2015 04:30,2,0.000,ALERT,212.38,298.17,60.023,1440491403,"201051344000579","174011321042388",0.00,12.00,0,294.56,300.27,0.0,0.0,0.000,231994.1,231994.1,12183,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440491553,446879.00
08/25/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1440491403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440492283,446880.00
08/25/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1440491403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440492283,446881.00
08/25/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1440491403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440492283,446882.00
08/25/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1440491403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440492283,446883.00
08/25/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1440491403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440492283,446884.00
08/25/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1440491403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440492283,446885.00
08/25/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1440491403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440492283,446886.00
08/25/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1440491403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440492283,446887.00
08/25/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1440491403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440492283,446888.00
08/25/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1440491403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440492283,446889.00
08/25/2015 04:45,2,0.000,ALERT,211.93,297.57,59.986,1440492303,"201051344000955","174011321042388",0.00,12.30,0,294.56,299.37,0.0,0.0,0.000,230333.6,230333.6,12197,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440492379,446890.00
08/25/2015 04:45,2,0.000,ALERT,213.51,298.77,59.986,1440492303,"274151322000095","174011321042388",0.00,12.00,0,295.76,300.27,0.0,0.0,0.000,529945.9,529945.9,13091,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440492381,446891.00
08/25/2015 04:45,2,0.000,ALERT,212.16,297.87,59.986,1440492303,"201051344000868","174011321042388",0.00,12.00,0,295.16,299.97,0.0,0.0,0.000,217187.3,217187.3,12212,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440492383,446892.00
08/25/2015 04:45,2,0.000,ALERT,212.61,296.96,59.991,1440492303,"201051344000853","174011321042388",0.00,12.00,0,294.56,299.37,0.0,0.0,0.000,223694.1,223694.1,12212,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440492385,446893.00
08/25/2015 04:45,2,0.000,ALERT,212.83,298.47,59.986,1440492303,"201051344000582","174011321042388",0.00,11.70,0,295.46,299.97,0.0,0.0,0.000,222586.6,222586.6,12182,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440492386,446894.00
08/25/2015 04:45,2,0.000,ALERT,212.16,297.26,59.975,1440492303,"201051344000469","174011321042388",0.00,11.30,0,293.66,299.07,0.0,0.0,0.000,218949.4,218949.4,12208,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440492388,446895.00
08/25/2015 04:45,2,0.000,ALERT,211.93,296.96,59.975,1440492303,"201051344000988","174011321042388",0.00,12.30,0,292.16,299.07,0.0,0.0,0.000,217959.3,217959.3,12192,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440492390,446896.00
08/25/2015 04:45,2,0.000,ALERT,212.16,296.96,59.975,1440492303,"201051344001158","174011321042388",0.00,11.70,0,293.96,299.07,0.0,0.0,0.000,223606.0,223606.0,12190,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440492392,446897.00
08/25/2015 04:45,2,0.000,ALERT,212.16,296.66,60.012,1440492303,"201051344001025","174011321042388",0.00,11.30,0,294.26,299.97,0.0,0.0,0.000,228192.1,228192.1,12189,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440492394,446898.00
08/25/2015 04:45,2,0.000,ALERT,212.16,297.57,59.986,1440492303,"201051344000569","174011321042388",0.00,12.00,0,295.16,300.27,0.0,0.0,0.000,231424.7,231424.7,12215,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440492396,446899.00
08/25/2015 04:45,2,0.000,ALERT,213.74,296.66,59.975,1440492303,"274151322000094","174011321042388",0.00,12.00,0,294.26,298.77,0.0,0.0,0.000,406095.1,406095.1,13624,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440492398,446900.00
08/25/2015 04:45,2,0.000,ALERT,212.16,297.26,59.986,1440492303,"201051344000458","174011321042388",0.00,12.70,0,294.86,299.97,0.0,0.0,0.000,227100.5,227100.5,12204,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440492399,446901.00
08/25/2015 04:45,2,0.000,ALERT,213.51,297.26,59.933,1440492303,"274151322000087","174011321042388",0.00,13.30,0,293.96,298.77,0.0,0.0,0.000,478379.6,478379.6,13013,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440492401,446902.00
08/25/2015 04:45,2,0.000,ALERT,213.06,296.66,59.975,1440492303,"274151322000052","174011321042388",0.00,12.70,0,294.26,299.97,0.0,0.0,0.000,511347.8,511347.8,13437,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440492403,446903.00
08/25/2015 04:45,2,0.000,ALERT,212.38,297.26,59.981,1440492303,"201051344001145","174011321042388",0.00,12.00,0,295.16,300.27,0.0,0.0,0.000,232040.0,232040.0,12211,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440492405,446904.00
08/25/2015 04:45,2,0.000,ALERT,212.61,297.26,59.954,1440492303,"201051344000685","174011321042388",0.00,12.30,0,294.86,299.37,0.0,0.0,0.000,230730.0,230730.0,12214,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440492407,446905.00
08/25/2015 04:45,2,0.000,ALERT,213.06,297.26,60.023,1440492303,"274151322000088","174011321042388",0.00,13.00,0,294.56,299.07,0.0,0.0,0.000,490894.3,490894.3,13039,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440492408,446906.00
08/25/2015 04:45,2,0.000,ALERT,212.16,296.96,59.996,1440492303,"201051344000438","174011321042388",0.00,11.70,0,294.86,299.67,0.0,0.0,0.000,230757.8,230757.8,12185,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440492410,446907.00
08/25/2015 04:45,2,0.000,ALERT,211.70,297.26,59.986,1440492303,"201051344001135","174011321042388",0.00,11.70,0,294.86,299.97,0.0,0.0,0.000,222305.4,222305.4,12163,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440492412,446908.00
08/25/2015 04:45,2,0.000,ALERT,212.38,296.66,59.986,1440492303,"201051344000417","174011321042388",0.00,12.00,0,294.26,298.77,0.0,0.0,0.000,225749.9,225749.9,12180,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440492414,446909.00
08/25/2015 04:45,2,0.000,ALERT,211.70,297.57,59.996,1440492303,"201051344000594","174011321042388",0.00,12.00,0,294.26,299.37,0.0,0.0,0.000,227759.7,227759.7,12206,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440492415,446910.00
08/25/2015 04:45,2,0.000,ALERT,213.51,297.57,59.975,1440492303,"274151322000083","174011321042388",0.00,12.70,0,294.86,299.67,0.0,0.0,0.000,507105.7,507105.7,13466,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440492417,446911.00
08/25/2015 04:45,2,0.000,ALERT,212.16,297.26,59.975,1440492303,"201051344000585","174011321042388",0.00,12.30,0,294.26,299.07,0.0,0.0,0.000,227317.3,227317.3,12185,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440492419,446912.00
08/25/2015 04:45,2,0.000,ALERT,213.06,297.57,59.981,1440492303,"274151322000054","174011321042388",0.00,13.00,0,294.56,299.67,0.0,0.0,0.000,501888.0,501888.0,13031,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440492421,446913.00
08/25/2015 04:45,2,0.000,ALERT,212.16,296.96,59.970,1440492303,"201051344001203","174011321042388",0.00,12.00,0,294.56,301.17,0.0,0.0,0.000,228068.3,228068.3,12198,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440492423,446914.00
08/25/2015 04:45,2,0.000,ALERT,211.70,296.96,59.986,1440492303,"201051344000646","174011321042388",0.00,11.70,0,294.26,298.77,0.0,0.0,0.000,224214.8,224214.8,12180,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440492424,446915.00
08/25/2015 04:45,2,0.000,ALERT,213.74,296.66,59.981,1440492303,"274151322000068","174011321042388",0.00,13.30,0,293.96,298.47,0.0,0.0,0.000,405465.3,405465.3,13234,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440492427,446916.00
08/25/2015 04:45,2,0.000,ALERT,213.51,297.26,59.975,1440492303,"274151322000076","174011321042388",0.00,12.70,0,294.56,299.37,0.0,0.0,0.000,536201.1,536201.1,13457,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440492429,446917.00
08/25/2015 04:45,2,0.000,ALERT,211.93,297.57,59.986,1440492303,"201051344000890","174011321042388",0.00,12.30,0,295.16,300.27,0.0,0.0,0.000,228980.6,228980.6,12193,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440492431,446918.00
08/25/2015 04:45,2,0.000,ALERT,211.70,296.96,59.991,1440492303,"201051344000900","174011321042388",0.00,12.00,0,294.26,298.77,0.0,0.0,0.000,230021.0,230021.0,12232,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440492433,446919.00
08/25/2015 04:45,2,0.000,ALERT,212.61,296.66,59.986,1440492303,"201051344000633","174011321042388",0.00,11.70,0,292.76,298.47,0.0,0.0,0.000,218744.2,218744.2,12224,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440492435,446920.00
08/25/2015 04:45,2,0.000,ALERT,211.93,297.26,59.991,1440492303,"201051344000983","174011321042388",0.00,12.00,0,294.86,299.67,0.0,0.0,0.000,226989.4,226989.4,12209,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440492436,446921.00
08/25/2015 04:45,2,0.000,ALERT,212.16,296.66,59.996,1440492303,"201051344000917","174011321042388",0.00,13.00,0,293.66,298.77,0.0,0.0,0.000,229408.6,229408.6,12222,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440492438,446922.00
08/25/2015 04:45,2,0.000,ALERT,212.16,296.36,60.002,1440492303,"201051344000648","174011321042388",0.00,11.30,0,293.96,299.37,0.0,0.0,0.000,224677.6,224677.6,12208,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440492440,446923.00
08/25/2015 04:45,2,0.000,ALERT,212.16,297.26,59.959,1440492303,"201051344001093","174011321042388",0.00,12.70,0,294.86,299.07,0.0,0.0,0.000,227639.6,227639.6,12208,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440492442,446924.00
08/25/2015 04:45,2,0.000,ALERT,212.38,296.96,60.002,1440492303,"201051344000645","174011321042388",0.00,12.30,0,294.56,299.07,0.0,0.0,0.000,225703.6,225703.6,12212,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440492443,446925.00
08/25/2015 04:45,2,0.000,ALERT,213.29,297.26,59.996,1440492303,"274151322000085","174011321042388",0.00,12.70,0,294.56,299.37,0.0,0.0,0.000,504550.7,504550.7,13446,0,0,0,L,1151911521,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440492445,446926.00
08/25/2015 04:45,2,0.000,ALERT,212.16,296.66,60.002,1440492303,"201051344000651","174011321042388",0.00,11.30,0,294.26,299.07,0.0,0.0,0.000,224919.7,224919.7,12189,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440492447,446927.00
08/25/2015 04:45,2,0.000,ALERT,212.38,296.96,60.002,1440492303,"201051344000867","174011321042388",0.00,12.70,0,294.56,299.67,0.0,0.0,0.000,217699.9,217699.9,12213,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440492449,446928.00
08/25/2015 04:45,2,0.000,ALERT,211.93,297.87,59.991,1440492303,"201051344001230","174011321042388",0.00,12.00,0,295.16,299.67,0.0,0.0,0.000,228477.8,228477.8,12227,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440492451,446929.00
08/25/2015 04:45,2,0.000,ALERT,212.38,297.57,59.996,1440492303,"201051344000576","174011321042388",0.00,11.70,0,294.56,299.37,0.0,0.0,0.000,224817.3,224817.3,12234,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440492452,446930.00
08/25/2015 04:45,2,0.000,ALERT,211.93,297.87,60.002,1440492303,"201051344000579","174011321042388",0.00,12.30,0,295.16,299.97,0.0,0.0,0.000,231994.1,231994.1,12185,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440492454,446931.00
08/25/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1440492303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440493184,446932.00
08/25/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1440492303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440493184,446933.00
08/25/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1440492303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440493184,446934.00
08/25/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1440492303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440493184,446935.00
08/25/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1440492303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440493184,446936.00
08/25/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1440492303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440493184,446937.00
08/25/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1440492303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440493184,446938.00
08/25/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1440492303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440493184,446939.00
08/25/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1440492303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440493184,446940.00
08/25/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1440492303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440493184,446941.00
08/25/2015 05:00,2,0.000,ALERT,211.70,296.06,59.991,1440493203,"201051344000955","174011321042388",0.00,12.30,0,295.16,299.07,0.0,0.0,0.000,230333.6,230333.6,12199,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440493280,446942.00
08/25/2015 05:00,2,0.000,ALERT,213.06,297.26,59.959,1440493203,"274151322000095","174011321042388",0.00,12.00,0,296.06,299.97,0.0,0.0,0.000,529945.9,529945.9,13093,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440493282,446943.00
08/25/2015 05:00,2,0.000,ALERT,211.70,296.36,59.991,1440493203,"201051344000868","174011321042388",0.00,12.00,0,295.76,299.97,0.0,0.0,0.000,217187.3,217187.3,12214,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440493284,446944.00
08/25/2015 05:00,2,0.000,ALERT,212.38,295.76,59.996,1440493203,"201051344000853","174011321042388",0.00,12.00,0,295.16,299.37,0.0,0.0,0.000,223694.1,223694.1,12214,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440493285,446945.00
08/25/2015 05:00,2,0.000,ALERT,212.38,296.66,60.007,1440493203,"201051344000582","174011321042388",0.00,11.70,0,296.06,299.67,0.0,0.0,0.000,222586.6,222586.6,12184,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440493287,446946.00
08/25/2015 05:00,2,0.000,ALERT,211.93,295.76,59.986,1440493203,"201051344000469","174011321042388",0.00,11.70,0,293.96,298.47,0.0,0.0,0.000,218949.4,218949.4,12210,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440493289,446947.00
08/25/2015 05:00,2,0.000,ALERT,211.70,295.76,60.028,1440493203,"201051344000988","174011321042388",0.00,12.30,0,292.76,298.77,0.0,0.0,0.000,217959.3,217959.3,12194,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440493291,446948.00
