ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/25/2015 05:00,2,0.000,ALERT,211.93,295.76,59.991,1440493203,"201051344001158","174011321042388",0.00,11.70,0,294.26,298.77,0.0,0.0,0.000,223606.0,223606.0,12192,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440493293,446949.00
08/25/2015 05:00,2,0.000,ALERT,211.93,295.76,59.986,1440493203,"201051344001025","174011321042388",0.00,11.70,0,294.56,299.67,0.0,0.0,0.000,228192.1,228192.1,12191,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440493295,446950.00
08/25/2015 05:00,2,0.000,ALERT,211.93,296.66,59.959,1440493203,"201051344000569","174011321042388",0.00,12.30,0,295.46,299.97,0.0,0.0,0.000,231424.7,231424.7,12217,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440493297,446951.00
08/25/2015 05:00,2,0.000,ALERT,213.29,295.76,59.991,1440493203,"274151322000094","174011321042388",0.00,12.30,0,294.56,298.47,0.0,0.0,0.000,406095.1,406095.1,13626,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440493298,446952.00
08/25/2015 05:00,2,0.000,ALERT,211.70,296.06,60.028,1440493203,"201051344000458","174011321042388",0.00,13.00,0,295.16,299.67,0.0,0.0,0.000,227100.5,227100.5,12206,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440493300,446953.00
08/25/2015 05:00,2,0.000,ALERT,213.29,296.06,59.991,1440493203,"274151322000087","174011321042388",0.00,13.30,0,294.26,298.47,0.0,0.0,0.000,478379.6,478379.6,13015,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440493302,446954.00
08/25/2015 05:00,2,0.000,ALERT,213.06,296.36,59.986,1440493203,"274151322000052","174011321042388",0.00,13.00,0,294.56,299.67,0.0,0.0,0.000,511347.8,511347.8,13439,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440493304,446955.00
08/25/2015 05:00,2,0.000,ALERT,212.16,296.36,60.002,1440493203,"201051344001145","174011321042388",0.00,12.00,0,295.46,299.97,0.0,0.0,0.000,232040.0,232040.0,12213,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440493306,446956.00
08/25/2015 05:00,2,0.000,ALERT,212.38,296.36,59.996,1440493203,"201051344000685","174011321042388",0.00,12.30,0,295.16,299.07,0.0,0.0,0.000,230730.0,230730.0,12216,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440493308,446957.00
08/25/2015 05:00,2,0.000,ALERT,213.06,296.06,59.996,1440493203,"274151322000088","174011321042388",0.00,13.00,0,294.86,299.07,0.0,0.0,0.000,490894.3,490894.3,13041,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440493309,446958.00
08/25/2015 05:00,2,0.000,ALERT,212.16,296.06,59.996,1440493203,"201051344000438","174011321042388",0.00,12.00,0,295.16,299.67,0.0,0.0,0.000,230757.8,230757.8,12187,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440493311,446959.00
08/25/2015 05:00,2,0.000,ALERT,211.70,296.36,59.996,1440493203,"201051344001135","174011321042388",0.00,12.00,0,295.16,299.67,0.0,0.0,0.000,222305.4,222305.4,12165,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440493313,446960.00
08/25/2015 05:00,2,0.000,ALERT,211.93,295.46,59.986,1440493203,"201051344000417","174011321042388",0.00,12.30,0,294.56,298.47,0.0,0.0,0.000,225749.9,225749.9,12182,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440493315,446961.00
08/25/2015 05:00,2,0.000,ALERT,211.48,296.66,59.986,1440493203,"201051344000594","174011321042388",0.00,12.00,0,294.56,299.07,0.0,0.0,0.000,227759.7,227759.7,12208,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440493317,446962.00
08/25/2015 05:00,2,0.000,ALERT,213.06,296.96,59.986,1440493203,"274151322000083","174011321042388",0.00,12.70,0,295.16,299.67,0.0,0.0,0.000,507105.7,507105.7,13468,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440493318,446963.00
08/25/2015 05:00,2,0.000,ALERT,212.16,296.36,59.996,1440493203,"201051344000585","174011321042388",0.00,12.30,0,294.86,299.07,0.0,0.0,0.000,227317.3,227317.3,12187,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440493320,446964.00
08/25/2015 05:00,2,0.000,ALERT,213.06,296.36,59.981,1440493203,"274151322000054","174011321042388",0.00,13.30,0,294.86,299.67,0.0,0.0,0.000,501888.0,501888.0,13033,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440493322,446965.00
08/25/2015 05:00,2,0.000,ALERT,211.93,296.06,59.996,1440493203,"201051344001203","174011321042388",0.00,12.00,0,295.16,300.87,0.0,0.0,0.000,228068.3,228068.3,12200,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440493324,446966.00
08/25/2015 05:00,2,0.000,ALERT,211.48,296.06,60.002,1440493203,"201051344000646","174011321042388",0.00,12.00,0,294.56,298.47,0.0,0.0,0.000,224214.8,224214.8,12182,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440493326,446967.00
08/25/2015 05:00,2,0.000,ALERT,213.51,295.46,59.991,1440493203,"274151322000068","174011321042388",0.00,13.30,0,294.26,298.17,0.0,0.0,0.000,405465.3,405465.3,13236,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440493327,446968.00
08/25/2015 05:00,2,0.000,ALERT,213.51,296.06,59.986,1440493203,"274151322000076","174011321042388",0.00,12.70,0,294.86,299.07,0.0,0.0,0.000,536201.1,536201.1,13459,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440493329,446969.00
08/25/2015 05:00,2,0.000,ALERT,211.70,296.66,59.986,1440493203,"201051344000890","174011321042388",0.00,12.30,0,295.76,300.27,0.0,0.0,0.000,228980.6,228980.6,12195,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440493331,446970.00
08/25/2015 05:00,2,0.000,ALERT,211.48,295.76,59.996,1440493203,"201051344000900","174011321042388",0.00,12.00,0,294.56,298.47,0.0,0.0,0.000,230021.0,230021.0,12234,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440493333,446971.00
08/25/2015 05:00,2,0.000,ALERT,212.16,295.16,60.002,1440493203,"201051344000633","174011321042388",0.00,12.00,0,293.06,298.17,0.0,0.0,0.000,218744.2,218744.2,12226,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440493335,446972.00
08/25/2015 05:00,2,0.000,ALERT,211.70,296.06,59.991,1440493203,"201051344000983","174011321042388",0.00,12.30,0,295.16,299.67,0.0,0.0,0.000,226989.4,226989.4,12211,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440493337,446973.00
08/25/2015 05:00,2,0.000,ALERT,212.16,296.06,60.002,1440493203,"201051344000917","174011321042388",0.00,13.00,0,293.66,298.17,0.0,0.0,0.000,229408.6,229408.6,12224,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440493338,446974.00
08/25/2015 05:00,2,0.000,ALERT,211.93,295.46,59.991,1440493203,"201051344000648","174011321042388",0.00,11.70,0,294.56,299.07,0.0,0.0,0.000,224677.6,224677.6,12210,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440493340,446975.00
08/25/2015 05:00,2,0.000,ALERT,211.93,296.36,60.028,1440493203,"201051344001093","174011321042388",0.00,12.70,0,294.86,298.77,0.0,0.0,0.000,227639.6,227639.6,12210,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440493342,446976.00
08/25/2015 05:00,2,0.000,ALERT,212.38,296.06,59.996,1440493203,"201051344000645","174011321042388",0.00,12.70,0,294.86,299.07,0.0,0.0,0.000,225703.6,225703.6,12214,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440493344,446977.00
08/25/2015 05:00,2,0.000,ALERT,213.29,296.36,59.970,1440493203,"274151322000085","174011321042388",0.00,12.70,0,295.16,299.07,0.0,0.0,0.000,504550.7,504550.7,13448,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440493346,446978.00
08/25/2015 05:00,2,0.000,ALERT,211.93,295.46,59.991,1440493203,"201051344000651","174011321042388",0.00,11.30,0,294.56,298.77,0.0,0.0,0.000,224919.7,224919.7,12191,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440493347,446979.00
08/25/2015 05:00,2,0.000,ALERT,211.93,295.46,59.991,1440493203,"201051344000867","174011321042388",0.00,12.70,0,294.86,299.37,0.0,0.0,0.000,217699.9,217699.9,12215,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440493349,446980.00
08/25/2015 05:00,2,0.000,ALERT,211.93,296.66,59.986,1440493203,"201051344001230","174011321042388",0.00,12.00,0,295.46,299.37,0.0,0.0,0.000,228477.8,228477.8,12229,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440493351,446981.00
08/25/2015 05:00,2,0.000,ALERT,212.38,296.66,59.970,1440493203,"201051344000576","174011321042388",0.00,12.00,0,295.16,299.07,0.0,0.0,0.000,224817.3,224817.3,12236,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440493353,446982.00
08/25/2015 05:00,2,0.000,ALERT,211.70,296.66,59.975,1440493203,"201051344000579","174011321042388",0.00,12.30,0,295.46,299.67,0.0,0.0,0.000,231994.1,231994.1,12187,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440493355,446983.00
08/25/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1440493203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440494083,446984.00
08/25/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1440493203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440494083,446985.00
08/25/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1440493203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440494083,446986.00
08/25/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1440493203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440494083,446987.00
08/25/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1440493203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440494083,446988.00
08/25/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1440493203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440494083,446989.00
08/25/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1440493203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440494083,446990.00
08/25/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1440493203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440494083,446991.00
08/25/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1440493203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440494083,446992.00
08/25/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1440493203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440494083,446993.00
08/25/2015 05:15,2,0.000,ALERT,211.03,296.06,59.965,1440494103,"201051344000955","174011321042388",0.00,12.30,0,294.26,298.17,0.0,0.0,0.000,230333.6,230333.6,12201,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440494180,446994.00
08/25/2015 05:15,2,0.000,ALERT,212.83,297.26,59.970,1440494103,"274151322000095","174011321042388",0.00,12.00,0,295.16,299.37,0.0,0.0,0.000,529945.9,529945.9,13095,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440494182,446995.00
08/25/2015 05:15,2,0.000,ALERT,211.48,296.66,59.944,1440494103,"201051344000868","174011321042388",0.00,12.00,0,294.56,299.07,0.0,0.0,0.000,217187.3,217187.3,12216,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440494184,446996.00
08/25/2015 05:15,2,0.000,ALERT,212.16,296.06,59.986,1440494103,"201051344000853","174011321042388",0.00,12.00,0,293.66,298.47,0.0,0.0,0.000,223694.1,223694.1,12216,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440494186,446997.00
08/25/2015 05:15,2,0.000,ALERT,212.16,297.26,60.007,1440494103,"201051344000582","174011321042388",0.00,12.00,0,295.16,299.07,0.0,0.0,0.000,222586.6,222586.6,12186,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440494187,446998.00
08/25/2015 05:15,2,0.000,ALERT,211.48,295.76,59.970,1440494103,"201051344000469","174011321042388",0.00,11.70,0,293.06,297.57,0.0,0.0,0.000,218949.4,218949.4,12212,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440494189,446999.00
08/25/2015 05:15,2,0.000,ALERT,211.25,296.06,59.975,1440494103,"201051344000988","174011321042388",0.00,12.30,0,291.55,297.57,0.0,0.0,0.000,217959.3,217959.3,12196,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440494191,447000.00
08/25/2015 05:15,2,0.000,ALERT,211.48,295.76,59.975,1440494103,"201051344001158","174011321042388",0.00,11.70,0,293.66,297.57,0.0,0.0,0.000,223606.0,223606.0,12194,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440494193,447001.00
08/25/2015 05:15,2,0.000,ALERT,211.48,295.46,59.949,1440494103,"201051344001025","174011321042388",0.00,11.70,0,293.66,299.07,0.0,0.0,0.000,228192.1,228192.1,12193,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440494195,447002.00
08/25/2015 05:15,2,0.000,ALERT,211.48,296.36,59.981,1440494103,"201051344000569","174011321042388",0.00,12.30,0,294.56,299.07,0.0,0.0,0.000,231424.7,231424.7,12219,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440494197,447003.00
08/25/2015 05:15,2,0.000,ALERT,212.83,295.76,59.975,1440494103,"274151322000094","174011321042388",0.00,12.30,0,293.66,297.87,0.0,0.0,0.000,406095.1,406095.1,13628,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440494199,447004.00
08/25/2015 05:15,2,0.000,ALERT,211.25,295.76,59.991,1440494103,"201051344000458","174011321042388",0.00,13.00,0,293.66,299.07,0.0,0.0,0.000,227100.5,227100.5,12208,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440494200,447005.00
08/25/2015 05:15,2,0.000,ALERT,212.83,295.46,60.018,1440494103,"274151322000087","174011321042388",0.00,13.30,0,293.36,297.87,0.0,0.0,0.000,478379.6,478379.6,13017,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440494202,447006.00
08/25/2015 05:15,2,0.000,ALERT,212.38,296.06,59.970,1440494103,"274151322000052","174011321042388",0.00,13.00,0,293.96,298.77,0.0,0.0,0.000,511347.8,511347.8,13441,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440494204,447007.00
08/25/2015 05:15,2,0.000,ALERT,211.93,296.66,59.981,1440494103,"201051344001145","174011321042388",0.00,12.00,0,294.56,299.37,0.0,0.0,0.000,232040.0,232040.0,12215,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440494206,447008.00
08/25/2015 05:15,2,0.000,ALERT,211.70,296.06,59.986,1440494103,"201051344000685","174011321042388",0.00,12.30,0,294.26,298.17,0.0,0.0,0.000,230730.0,230730.0,12218,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440494207,447009.00
08/25/2015 05:15,2,0.000,ALERT,212.16,296.06,59.975,1440494103,"274151322000088","174011321042388",0.00,13.30,0,293.96,298.47,0.0,0.0,0.000,490894.3,490894.3,13043,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440494209,447010.00
08/25/2015 05:15,2,0.000,ALERT,211.48,296.06,59.981,1440494103,"201051344000438","174011321042388",0.00,12.00,0,294.56,298.77,0.0,0.0,0.000,230757.8,230757.8,12189,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440494211,447011.00
08/25/2015 05:15,2,0.000,ALERT,211.25,296.06,60.012,1440494103,"201051344001135","174011321042388",0.00,12.00,0,294.56,299.07,0.0,0.0,0.000,222305.4,222305.4,12167,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440494213,447012.00
08/25/2015 05:15,2,0.000,ALERT,211.70,295.46,59.981,1440494103,"201051344000417","174011321042388",0.00,12.30,0,293.66,297.87,0.0,0.0,0.000,225749.9,225749.9,12184,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440494215,447013.00
08/25/2015 05:15,2,0.000,ALERT,211.03,296.36,60.012,1440494103,"201051344000594","174011321042388",0.00,12.00,0,293.66,298.17,0.0,0.0,0.000,227759.7,227759.7,12210,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440494217,447014.00
08/25/2015 05:15,2,0.000,ALERT,212.83,296.96,59.965,1440494103,"274151322000083","174011321042388",0.00,12.70,0,294.56,299.07,0.0,0.0,0.000,507105.7,507105.7,13470,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440494218,447015.00
08/25/2015 05:15,2,0.000,ALERT,211.48,296.06,59.970,1440494103,"201051344000585","174011321042388",0.00,12.70,0,293.66,298.17,0.0,0.0,0.000,227317.3,227317.3,12189,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440494221,447016.00
08/25/2015 05:15,2,0.000,ALERT,212.38,296.06,59.970,1440494103,"274151322000054","174011321042388",0.00,13.30,0,293.66,298.77,0.0,0.0,0.000,501888.0,501888.0,13035,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440494223,447017.00
08/25/2015 05:15,2,0.000,ALERT,211.25,295.76,59.949,1440494103,"201051344001203","174011321042388",0.00,12.30,0,293.96,300.27,0.0,0.0,0.000,228068.3,228068.3,12202,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440494225,447018.00
08/25/2015 05:15,2,0.000,ALERT,210.80,295.76,59.970,1440494103,"201051344000646","174011321042388",0.00,12.00,0,293.36,297.87,0.0,0.0,0.000,224214.8,224214.8,12184,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440494226,447019.00
08/25/2015 05:15,2,0.000,ALERT,213.06,295.16,59.975,1440494103,"274151322000068","174011321042388",0.00,13.30,0,293.06,297.57,0.0,0.0,0.000,405465.3,405465.3,13238,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440494228,447020.00
08/25/2015 05:15,2,0.000,ALERT,213.29,295.76,59.970,1440494103,"274151322000076","174011321042388",0.00,12.70,0,293.66,298.47,0.0,0.0,0.000,536201.1,536201.1,13461,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440494230,447021.00
08/25/2015 05:15,2,0.000,ALERT,211.25,296.66,59.975,1440494103,"201051344000890","174011321042388",0.00,12.70,0,294.56,299.37,0.0,0.0,0.000,228980.6,228980.6,12197,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440494232,447022.00
08/25/2015 05:15,2,0.000,ALERT,211.03,296.06,59.975,1440494103,"201051344000900","174011321042388",0.00,12.00,0,293.36,297.87,0.0,0.0,0.000,230021.0,230021.0,12236,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440494234,447023.00
08/25/2015 05:15,2,0.000,ALERT,211.70,295.46,59.991,1440494103,"201051344000633","174011321042388",0.00,12.00,0,291.85,297.26,0.0,0.0,0.000,218744.2,218744.2,12228,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440494236,447024.00
08/25/2015 05:15,2,0.000,ALERT,211.25,296.06,59.981,1440494103,"201051344000983","174011321042388",0.00,12.30,0,293.96,298.77,0.0,0.0,0.000,226989.4,226989.4,12213,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440494237,447025.00
08/25/2015 05:15,2,0.000,ALERT,211.48,295.76,59.981,1440494103,"201051344000917","174011321042388",0.00,13.00,0,292.46,297.57,0.0,0.0,0.000,229408.6,229408.6,12226,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440494239,447026.00
08/25/2015 05:15,2,0.000,ALERT,211.25,295.16,59.986,1440494103,"201051344000648","174011321042388",0.00,11.70,0,293.06,298.47,0.0,0.0,0.000,224677.6,224677.6,12212,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440494241,447027.00
08/25/2015 05:15,2,0.000,ALERT,211.25,296.06,59.959,1440494103,"201051344001093","174011321042388",0.00,13.00,0,293.96,298.17,0.0,0.0,0.000,227639.6,227639.6,12212,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440494243,447028.00
08/25/2015 05:15,2,0.000,ALERT,211.70,295.76,59.975,1440494103,"201051344000645","174011321042388",0.00,12.70,0,293.66,298.47,0.0,0.0,0.000,225703.6,225703.6,12216,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440494245,447029.00
08/25/2015 05:15,2,0.000,ALERT,212.61,295.76,59.970,1440494103,"274151322000085","174011321042388",0.00,12.70,0,293.96,298.17,0.0,0.0,0.000,504550.7,504550.7,13450,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440494247,447030.00
08/25/2015 05:15,2,0.000,ALERT,211.48,295.46,60.012,1440494103,"201051344000651","174011321042388",0.00,11.70,0,293.36,298.17,0.0,0.0,0.000,224919.7,224919.7,12193,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440494249,447031.00
08/25/2015 05:15,2,0.000,ALERT,211.48,295.46,59.981,1440494103,"201051344000867","174011321042388",0.00,12.70,0,293.66,298.77,0.0,0.0,0.000,217699.9,217699.9,12217,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440494250,447032.00
08/25/2015 05:15,2,0.000,ALERT,211.25,296.36,59.981,1440494103,"201051344001230","174011321042388",0.00,12.30,0,294.26,298.77,0.0,0.0,0.000,228477.8,228477.8,12231,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440494252,447033.00
08/25/2015 05:15,2,0.000,ALERT,211.48,296.36,59.970,1440494103,"201051344000576","174011321042388",0.00,12.00,0,293.66,298.17,0.0,0.0,0.000,224817.3,224817.3,12238,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440494254,447034.00
08/25/2015 05:15,2,0.000,ALERT,211.03,296.36,59.975,1440494103,"201051344000579","174011321042388",0.00,12.30,0,294.26,299.07,0.0,0.0,0.000,231994.1,231994.1,12189,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440494256,447035.00
08/25/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1440494103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440494983,447036.00
08/25/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1440494103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440494983,447037.00
08/25/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1440494103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440494983,447038.00
08/25/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1440494103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440494983,447039.00
08/25/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1440494103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440494983,447040.00
08/25/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1440494103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440494983,447041.00
08/25/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1440494103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440494983,447042.00
08/25/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1440494103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440494983,447043.00
08/25/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1440494103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440494983,447044.00
08/25/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1440494103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440494983,447045.00
08/25/2015 05:30,2,0.000,ALERT,210.57,295.46,59.938,1440495004,"201051344000955","174011321042388",0.00,12.30,0,293.66,297.87,0.0,0.0,0.000,230333.6,230333.6,12203,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440495080,447046.00
08/25/2015 05:30,2,0.000,ALERT,212.16,296.96,59.970,1440495004,"274151322000095","174011321042388",0.00,12.30,0,294.86,298.77,0.0,0.0,0.000,529945.9,529945.9,13097,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440495082,447047.00
08/25/2015 05:30,2,0.000,ALERT,210.80,296.06,59.944,1440495004,"201051344000868","174011321042388",0.00,12.00,0,294.56,299.07,0.0,0.0,0.000,217187.3,217187.3,12218,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440495084,447048.00
08/25/2015 05:30,2,0.000,ALERT,211.70,295.46,59.975,1440495004,"201051344000853","174011321042388",0.00,12.00,0,293.66,298.17,0.0,0.0,0.000,223694.1,223694.1,12218,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440495086,447049.00
08/25/2015 05:30,2,0.000,ALERT,211.70,296.66,59.970,1440495004,"201051344000582","174011321042388",0.00,12.00,0,294.56,298.47,0.0,0.0,0.000,222586.6,222586.6,12188,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440495088,447050.00
08/25/2015 05:30,2,0.000,ALERT,210.80,295.16,59.938,1440495004,"201051344000469","174011321042388",0.00,11.70,0,292.76,297.26,0.0,0.0,0.000,218949.4,218949.4,12214,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440495090,447051.00
08/25/2015 05:30,2,0.000,ALERT,210.80,295.46,59.975,1440495004,"201051344000988","174011321042388",0.00,12.30,0,291.25,297.57,0.0,0.0,0.000,217959.3,217959.3,12198,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440495092,447052.00
08/25/2015 05:30,2,0.000,ALERT,211.03,295.46,60.002,1440495004,"201051344001158","174011321042388",0.00,11.70,0,293.06,297.26,0.0,0.0,0.000,223606.0,223606.0,12196,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440495093,447053.00
08/25/2015 05:30,2,0.000,ALERT,211.03,294.86,59.970,1440495004,"201051344001025","174011321042388",0.00,11.70,0,293.36,298.17,0.0,0.0,0.000,228192.1,228192.1,12195,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440495095,447054.00
08/25/2015 05:30,2,0.000,ALERT,211.03,296.06,59.965,1440495004,"201051344000569","174011321042388",0.00,12.30,0,294.26,298.47,0.0,0.0,0.000,231424.7,231424.7,12221,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440495097,447055.00
08/25/2015 05:30,2,0.000,ALERT,212.61,295.46,59.965,1440495004,"274151322000094","174011321042388",0.00,12.30,0,293.36,296.96,0.0,0.0,0.000,406095.1,406095.1,13630,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440495099,447056.00
08/25/2015 05:30,2,0.000,ALERT,211.03,295.76,59.975,1440495004,"201051344000458","174011321042388",0.00,13.00,0,293.96,298.47,0.0,0.0,0.000,227100.5,227100.5,12210,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440495101,447057.00
08/25/2015 05:30,2,0.000,ALERT,212.16,296.06,59.965,1440495004,"274151322000087","174011321042388",0.00,13.30,0,293.06,297.26,0.0,0.0,0.000,478379.6,478379.6,13019,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440495102,447058.00
08/25/2015 05:30,2,0.000,ALERT,211.93,294.86,59.959,1440495004,"274151322000052","174011321042388",0.00,13.00,0,293.66,298.17,0.0,0.0,0.000,511347.8,511347.8,13443,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440495104,447059.00
08/25/2015 05:30,2,0.000,ALERT,211.03,295.46,59.944,1440495004,"201051344001145","174011321042388",0.00,12.00,0,294.26,298.47,0.0,0.0,0.000,232040.0,232040.0,12217,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440495106,447060.00
08/25/2015 05:30,2,0.000,ALERT,211.25,295.16,59.970,1440495004,"201051344000685","174011321042388",0.00,12.30,0,293.66,297.57,0.0,0.0,0.000,230730.0,230730.0,12220,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440495108,447061.00
08/25/2015 05:30,2,0.000,ALERT,211.70,296.06,59.970,1440495004,"274151322000088","174011321042388",0.00,13.30,0,293.66,297.57,0.0,0.0,0.000,490894.3,490894.3,13045,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440495110,447062.00
08/25/2015 05:30,2,0.000,ALERT,211.03,295.46,59.970,1440495004,"201051344000438","174011321042388",0.00,12.00,0,293.96,298.17,0.0,0.0,0.000,230757.8,230757.8,12191,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440495111,447063.00
08/25/2015 05:30,2,0.000,ALERT,210.35,295.16,59.970,1440495004,"201051344001135","174011321042388",0.00,12.30,0,293.96,298.47,0.0,0.0,0.000,222305.4,222305.4,12169,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440495113,447064.00
08/25/2015 05:30,2,0.000,ALERT,211.03,294.56,59.981,1440495004,"201051344000417","174011321042388",0.00,12.30,0,293.06,297.26,0.0,0.0,0.000,225749.9,225749.9,12186,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440495115,447065.00
08/25/2015 05:30,2,0.000,ALERT,210.12,294.86,59.965,1440495004,"201051344000594","174011321042388",0.00,12.30,0,293.36,297.87,0.0,0.0,0.000,227759.7,227759.7,12212,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440495117,447066.00
08/25/2015 05:30,2,0.000,ALERT,211.93,295.76,59.965,1440495004,"274151322000083","174011321042388",0.00,12.70,0,293.96,298.17,0.0,0.0,0.000,507105.7,507105.7,13472,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440495119,447067.00
08/25/2015 05:30,2,0.000,ALERT,210.80,294.86,59.970,1440495004,"201051344000585","174011321042388",0.00,12.70,0,293.36,297.87,0.0,0.0,0.000,227317.3,227317.3,12191,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440495120,447068.00
08/25/2015 05:30,2,0.000,ALERT,211.70,295.76,59.965,1440495004,"274151322000054","174011321042388",0.00,13.70,0,293.66,298.17,0.0,0.0,0.000,501888.0,501888.0,13037,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440495122,447069.00
08/25/2015 05:30,2,0.000,ALERT,211.03,295.16,59.981,1440495004,"201051344001203","174011321042388",0.00,12.30,0,293.96,299.37,0.0,0.0,0.000,228068.3,228068.3,12204,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440495124,447070.00
08/25/2015 05:30,2,0.000,ALERT,210.57,295.16,59.949,1440495004,"201051344000646","174011321042388",0.00,12.30,0,293.36,297.57,0.0,0.0,0.000,224214.8,224214.8,12186,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440495126,447071.00
08/25/2015 05:30,2,0.000,ALERT,212.61,294.86,59.959,1440495004,"274151322000068","174011321042388",0.00,13.30,0,293.06,296.66,0.0,0.0,0.000,405465.3,405465.3,13240,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440495128,447072.00
08/25/2015 05:30,2,0.000,ALERT,212.61,294.86,59.970,1440495004,"274151322000076","174011321042388",0.00,12.70,0,293.66,298.17,0.0,0.0,0.000,536201.1,536201.1,13463,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440495130,447073.00
08/25/2015 05:30,2,0.000,ALERT,210.80,295.76,59.965,1440495004,"201051344000890","174011321042388",0.00,12.70,0,294.56,298.77,0.0,0.0,0.000,228980.6,228980.6,12199,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440495132,447074.00
08/25/2015 05:30,2,0.000,ALERT,210.57,295.16,59.965,1440495004,"201051344000900","174011321042388",0.00,12.00,0,293.36,297.26,0.0,0.0,0.000,230021.0,230021.0,12238,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440495134,447075.00
08/25/2015 05:30,2,0.000,ALERT,211.25,294.56,59.965,1440495004,"201051344000633","174011321042388",0.00,12.00,0,291.85,296.96,0.0,0.0,0.000,218744.2,218744.2,12230,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440495135,447076.00
08/25/2015 05:30,2,0.000,ALERT,210.80,295.46,59.965,1440495004,"201051344000983","174011321042388",0.00,12.30,0,293.96,298.17,0.0,0.0,0.000,226989.4,226989.4,12215,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440495137,447077.00
08/25/2015 05:30,2,0.000,ALERT,211.03,294.86,59.986,1440495004,"201051344000917","174011321042388",0.00,13.30,0,292.76,297.26,0.0,0.0,0.000,229408.6,229408.6,12228,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440495139,447078.00
08/25/2015 05:30,2,0.000,ALERT,211.70,295.46,59.991,1440495004,"201051344000648","174011321042388",0.00,11.70,0,293.36,297.87,0.0,0.0,0.000,224677.6,224677.6,12214,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440495141,447079.00
08/25/2015 05:30,2,0.000,ALERT,211.48,296.06,59.975,1440495004,"201051344001093","174011321042388",0.00,13.00,0,293.96,297.87,0.0,0.0,0.000,227639.6,227639.6,12214,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440495143,447080.00
08/25/2015 05:30,2,0.000,ALERT,211.93,295.76,59.970,1440495004,"201051344000645","174011321042388",0.00,12.70,0,293.66,297.87,0.0,0.0,0.000,225703.6,225703.6,12218,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440495145,447081.00
08/25/2015 05:30,2,0.000,ALERT,213.74,297.87,59.944,1440495004,"274151322000085","174011321042388",0.00,13.00,0,293.96,298.47,0.0,0.0,0.000,504550.7,504550.7,13452,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440495146,447082.00
08/25/2015 05:30,2,0.000,ALERT,212.61,296.66,59.975,1440495004,"201051344000651","174011321042388",0.00,11.70,0,293.36,298.77,0.0,0.0,0.000,224919.7,224919.7,12195,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440495148,447083.00
08/25/2015 05:30,2,0.000,ALERT,212.83,297.26,59.944,1440495004,"201051344000867","174011321042388",0.00,12.70,0,293.36,299.37,0.0,0.0,0.000,217699.9,217699.9,12219,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440495150,447084.00
08/25/2015 05:30,2,0.000,ALERT,212.61,297.87,59.975,1440495004,"201051344001230","174011321042388",0.00,12.30,0,294.26,299.37,0.0,0.0,0.000,228477.8,228477.8,12233,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440495152,447085.00
08/25/2015 05:30,2,0.000,ALERT,212.61,297.57,59.959,1440495004,"201051344000576","174011321042388",0.00,12.00,0,293.66,298.77,0.0,0.0,0.000,224817.3,224817.3,12240,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440495154,447086.00
08/25/2015 05:30,2,0.000,ALERT,212.38,297.87,59.996,1440495004,"201051344000579","174011321042388",0.00,12.70,0,294.26,299.67,0.0,0.0,0.000,231994.1,231994.1,12191,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440495156,447087.00
08/25/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1440495004,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440495884,447088.00
08/25/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1440495004,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440495884,447089.00
08/25/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1440495004,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440495884,447090.00
08/25/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1440495004,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440495884,447091.00
08/25/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1440495004,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440495884,447092.00
08/25/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1440495004,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440495884,447093.00
08/25/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1440495004,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440495884,447094.00
08/25/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1440495004,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440495884,447095.00
08/25/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1440495004,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440495884,447096.00
08/25/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1440495004,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440495884,447097.00
08/25/2015 05:45,2,0.000,ALERT,211.03,294.86,59.975,1440495903,"201051344000955","174011321042388",0.00,12.30,0,293.66,299.37,0.0,0.0,0.000,230333.6,230333.6,12205,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440495978,447098.00
