ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/25/2015 05:45,2,0.000,ALERT,212.61,295.46,59.975,1440495903,"274151322000095","174011321042388",0.00,12.30,0,294.56,300.27,0.0,0.0,0.000,529945.9,529945.9,13099,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440495980,447099.00
08/25/2015 05:45,2,0.000,ALERT,211.48,295.16,59.986,1440495903,"201051344000868","174011321042388",0.00,12.00,0,293.66,300.27,0.0,0.0,0.000,217187.3,217187.3,12220,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440495982,447100.00
08/25/2015 05:45,2,0.000,ALERT,212.16,294.86,59.986,1440495903,"201051344000853","174011321042388",0.00,12.00,0,293.36,299.37,0.0,0.0,0.000,223694.1,223694.1,12220,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440495984,447101.00
08/25/2015 05:45,2,0.000,ALERT,212.16,295.76,59.981,1440495903,"201051344000582","174011321042388",0.00,12.00,0,294.56,299.97,0.0,0.0,0.000,222586.6,222586.6,12190,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440495986,447102.00
08/25/2015 05:45,2,0.000,ALERT,211.70,294.86,59.991,1440495903,"201051344000469","174011321042388",0.00,11.70,0,292.46,298.47,0.0,0.0,0.000,218949.4,218949.4,12216,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440495988,447103.00
08/25/2015 05:45,2,0.000,ALERT,211.48,294.86,59.986,1440495903,"201051344000988","174011321042388",0.00,12.30,0,291.25,298.47,0.0,0.0,0.000,217959.3,217959.3,12200,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440495989,447104.00
08/25/2015 05:45,2,0.000,ALERT,211.70,294.86,59.981,1440495903,"201051344001158","174011321042388",0.00,11.70,0,293.06,298.47,0.0,0.0,0.000,223606.0,223606.0,12198,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440495991,447105.00
08/25/2015 05:45,2,0.000,ALERT,211.48,294.56,59.981,1440495903,"201051344001025","174011321042388",0.00,12.00,0,293.06,299.97,0.0,0.0,0.000,228192.1,228192.1,12197,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440495993,447106.00
08/25/2015 05:45,2,0.000,ALERT,211.70,295.76,59.986,1440495903,"201051344000569","174011321042388",0.00,12.30,0,293.96,299.97,0.0,0.0,0.000,231424.7,231424.7,12223,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440495995,447107.00
08/25/2015 05:45,2,0.000,ALERT,212.83,294.86,59.965,1440495903,"274151322000094","174011321042388",0.00,12.30,0,293.06,298.47,0.0,0.0,0.000,406095.1,406095.1,13632,0,0,0,L,1151911521,1,121.33,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440495997,447108.00
08/25/2015 05:45,2,0.000,ALERT,211.48,295.16,59.981,1440495903,"201051344000458","174011321042388",0.00,13.30,0,293.66,299.97,0.0,0.0,0.000,227100.5,227100.5,12212,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440495999,447109.00
08/25/2015 05:45,2,0.000,ALERT,213.06,294.86,59.975,1440495903,"274151322000087","174011321042388",0.00,13.70,0,292.76,298.77,0.0,0.0,0.000,478379.6,478379.6,13021,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440496000,447110.00
08/25/2015 05:45,2,0.000,ALERT,212.83,295.16,59.965,1440495903,"274151322000052","174011321042388",0.00,13.00,0,293.06,299.67,0.0,0.0,0.000,511347.8,511347.8,13445,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440496002,447111.00
08/25/2015 05:45,2,0.000,ALERT,211.93,295.46,59.975,1440495903,"201051344001145","174011321042388",0.00,12.00,0,293.66,300.27,0.0,0.0,0.000,232040.0,232040.0,12219,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440496004,447112.00
08/25/2015 05:45,2,0.000,ALERT,211.93,295.16,59.975,1440495903,"201051344000685","174011321042388",0.00,12.30,0,293.06,299.07,0.0,0.0,0.000,230730.0,230730.0,12222,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440496006,447113.00
08/25/2015 05:45,2,0.000,ALERT,212.83,295.76,60.007,1440495903,"274151322000088","174011321042388",0.00,13.30,0,293.06,299.37,0.0,0.0,0.000,490894.3,490894.3,13047,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440496008,447114.00
08/25/2015 05:45,2,0.000,ALERT,211.70,295.46,59.970,1440495903,"201051344000438","174011321042388",0.00,12.00,0,293.66,299.67,0.0,0.0,0.000,230757.8,230757.8,12193,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440496009,447115.00
08/25/2015 05:45,2,0.000,ALERT,211.48,295.46,59.970,1440495903,"201051344001135","174011321042388",0.00,12.30,0,293.36,299.97,0.0,0.0,0.000,222305.4,222305.4,12171,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440496011,447116.00
08/25/2015 05:45,2,0.000,ALERT,211.93,294.86,59.981,1440495903,"201051344000417","174011321042388",0.00,12.30,0,292.76,298.77,0.0,0.0,0.000,225749.9,225749.9,12188,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440496013,447117.00
08/25/2015 05:45,2,0.000,ALERT,211.25,295.46,59.975,1440495903,"201051344000594","174011321042388",0.00,12.30,0,292.76,299.07,0.0,0.0,0.000,227759.7,227759.7,12214,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440496015,447118.00
08/25/2015 05:45,2,0.000,ALERT,213.06,296.06,59.981,1440495903,"274151322000083","174011321042388",0.00,12.70,0,293.66,299.97,0.0,0.0,0.000,507105.7,507105.7,13474,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440496017,447119.00
08/25/2015 05:45,2,0.000,ALERT,211.93,295.46,59.986,1440495903,"201051344000585","174011321042388",0.00,12.70,0,292.76,299.07,0.0,0.0,0.000,227317.3,227317.3,12193,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440496018,447120.00
08/25/2015 05:45,2,0.000,ALERT,212.61,295.76,59.975,1440495903,"274151322000054","174011321042388",0.00,13.70,0,293.66,299.97,0.0,0.0,0.000,501888.0,501888.0,13039,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440496020,447121.00
08/25/2015 05:45,2,0.000,ALERT,211.70,294.86,59.986,1440495903,"201051344001203","174011321042388",0.00,12.30,0,293.06,301.17,0.0,0.0,0.000,228068.3,228068.3,12206,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440496022,447122.00
08/25/2015 05:45,2,0.000,ALERT,211.25,294.86,59.938,1440495903,"201051344000646","174011321042388",0.00,12.30,0,292.76,298.77,0.0,0.0,0.000,224214.8,224214.8,12188,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440496024,447123.00
08/25/2015 05:45,2,0.000,ALERT,213.29,294.26,59.944,1440495903,"274151322000068","174011321042388",0.00,13.70,0,292.76,298.47,0.0,0.0,0.000,405465.3,405465.3,13242,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440496026,447124.00
08/25/2015 05:45,2,0.000,ALERT,213.51,295.16,59.981,1440495903,"274151322000076","174011321042388",0.00,13.00,0,293.36,299.37,0.0,0.0,0.000,536201.1,536201.1,13465,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440496028,447125.00
08/25/2015 05:45,2,0.000,ALERT,211.48,295.46,59.965,1440495903,"201051344000890","174011321042388",0.00,12.70,0,293.96,300.57,0.0,0.0,0.000,228980.6,228980.6,12201,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440496029,447126.00
08/25/2015 05:45,2,0.000,ALERT,211.25,294.56,59.996,1440495903,"201051344000900","174011321042388",0.00,12.30,0,293.06,298.77,0.0,0.0,0.000,230021.0,230021.0,12240,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440496031,447127.00
08/25/2015 05:45,2,0.000,ALERT,211.93,294.26,59.938,1440495903,"201051344000633","174011321042388",0.00,12.00,0,291.55,298.17,0.0,0.0,0.000,218744.2,218744.2,12232,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440496033,447128.00
08/25/2015 05:45,2,0.000,ALERT,211.48,294.86,59.975,1440495903,"201051344000983","174011321042388",0.00,12.30,0,293.36,299.67,0.0,0.0,0.000,226989.4,226989.4,12217,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440496035,447129.00
08/25/2015 05:45,2,0.000,ALERT,211.70,294.56,59.975,1440495903,"201051344000917","174011321042388",0.00,13.00,0,292.46,298.47,0.0,0.0,0.000,229408.6,229408.6,12230,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440496037,447130.00
08/25/2015 05:45,2,0.000,ALERT,211.70,294.26,59.981,1440495903,"201051344000648","174011321042388",0.00,11.70,0,292.46,299.37,0.0,0.0,0.000,224677.6,224677.6,12216,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440496039,447131.00
08/25/2015 05:45,2,0.000,ALERT,211.48,294.86,59.975,1440495903,"201051344001093","174011321042388",0.00,13.00,0,293.66,299.07,0.0,0.0,0.000,227639.6,227639.6,12216,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440496040,447132.00
08/25/2015 05:45,2,0.000,ALERT,211.93,294.56,59.981,1440495903,"201051344000645","174011321042388",0.00,12.70,0,293.36,299.37,0.0,0.0,0.000,225703.6,225703.6,12220,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440496042,447133.00
08/25/2015 05:45,2,0.000,ALERT,212.83,294.86,59.986,1440495903,"274151322000085","174011321042388",0.00,13.00,0,293.36,299.07,0.0,0.0,0.000,504550.7,504550.7,13454,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440496044,447134.00
08/25/2015 05:45,2,0.000,ALERT,211.70,294.26,59.954,1440495903,"201051344000651","174011321042388",0.00,11.70,0,293.06,299.07,0.0,0.0,0.000,224919.7,224919.7,12197,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440496046,447135.00
08/25/2015 05:45,2,0.000,ALERT,211.70,294.56,59.965,1440495903,"201051344000867","174011321042388",0.00,12.70,0,293.36,299.67,0.0,0.0,0.000,217699.9,217699.9,12221,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440496048,447136.00
08/25/2015 05:45,2,0.000,ALERT,211.48,295.16,60.007,1440495903,"201051344001230","174011321042388",0.00,12.30,0,293.96,299.67,0.0,0.0,0.000,228477.8,228477.8,12235,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440496049,447137.00
08/25/2015 05:45,2,0.000,ALERT,211.93,295.46,59.981,1440495903,"201051344000576","174011321042388",0.00,12.00,0,293.66,299.67,0.0,0.0,0.000,224817.3,224817.3,12242,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440496051,447138.00
08/25/2015 05:45,2,0.000,ALERT,211.48,295.46,59.959,1440495903,"201051344000579","174011321042388",0.00,12.70,0,293.96,299.97,0.0,0.0,0.000,231994.1,231994.1,12193,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440496053,447139.00
08/25/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1440495903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440496783,447140.00
08/25/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1440495903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440496783,447141.00
08/25/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1440495903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440496783,447142.00
08/25/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1440495903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440496783,447143.00
08/25/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1440495903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440496783,447144.00
08/25/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1440495903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440496783,447145.00
08/25/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1440495903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440496783,447146.00
08/25/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1440495903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440496783,447147.00
08/25/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1440495903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440496783,447148.00
08/25/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1440495903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440496783,447149.00
08/25/2015 06:00,2,0.000,ALERT,210.35,293.36,59.954,1440496803,"201051344000955","174011321042388",0.00,12.30,0,281.03,296.96,0.0,0.0,0.000,230333.6,230333.6,12207,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440496879,447150.00
08/25/2015 06:00,2,0.000,ALERT,211.70,294.56,59.928,1440496803,"274151322000095","174011321042388",0.00,12.30,0,281.94,298.17,0.0,0.0,0.000,529945.9,529945.9,13101,0,0,0,L,1151911521,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440496881,447151.00
08/25/2015 06:00,2,0.000,ALERT,210.57,293.66,59.912,1440496803,"201051344000868","174011321042388",0.00,12.00,0,281.64,297.87,0.0,0.0,0.000,217187.3,217187.3,12222,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440496883,447152.00
08/25/2015 06:00,2,0.000,ALERT,211.03,292.76,59.938,1440496803,"201051344000853","174011321042388",0.00,11.70,0,281.03,297.26,0.0,0.0,0.000,223694.1,223694.1,12222,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440496884,447153.00
08/25/2015 06:00,2,0.000,ALERT,211.03,293.96,59.959,1440496803,"201051344000582","174011321042388",0.00,11.70,0,281.94,297.87,0.0,0.0,0.000,222586.6,222586.6,12192,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440496886,447154.00
08/25/2015 06:00,2,0.000,ALERT,210.57,292.76,59.933,1440496803,"201051344000469","174011321042388",0.00,11.30,0,280.13,296.66,0.0,0.0,0.000,218949.4,218949.4,12218,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440496888,447155.00
08/25/2015 06:00,2,0.000,ALERT,210.35,292.76,59.933,1440496803,"201051344000988","174011321042388",0.00,12.30,0,279.23,296.36,0.0,0.0,0.000,217959.3,217959.3,12202,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440496890,447156.00
08/25/2015 06:00,2,0.000,ALERT,210.57,293.06,59.944,1440496803,"201051344001158","174011321042388",0.00,11.70,0,280.73,296.66,0.0,0.0,0.000,223606.0,223606.0,12200,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440496892,447157.00
08/25/2015 06:00,2,0.000,ALERT,210.57,292.76,59.938,1440496803,"201051344001025","174011321042388",0.00,12.00,0,280.43,297.57,0.0,0.0,0.000,228192.1,228192.1,12199,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440496893,447158.00
08/25/2015 06:00,2,0.000,ALERT,210.57,293.36,59.944,1440496803,"201051344000569","174011321042388",0.00,12.00,0,281.33,297.87,0.0,0.0,0.000,231424.7,231424.7,12225,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440496895,447159.00
08/25/2015 06:00,2,0.000,ALERT,211.70,293.06,59.928,1440496803,"274151322000094","174011321042388",0.00,12.70,0,280.73,296.36,0.0,0.0,0.000,406095.1,406095.1,13634,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440496897,447160.00
08/25/2015 06:00,2,0.000,ALERT,210.57,293.36,59.938,1440496803,"201051344000458","174011321042388",0.00,13.00,0,281.03,297.87,0.0,0.0,0.000,227100.5,227100.5,12214,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440496899,447161.00
08/25/2015 06:00,2,0.000,ALERT,211.93,292.76,59.907,1440496803,"274151322000087","174011321042388",0.00,13.70,0,280.43,296.66,0.0,0.0,0.000,478379.6,478379.6,13023,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440496901,447162.00
08/25/2015 06:00,2,0.000,ALERT,211.48,293.96,59.917,1440496803,"274151322000052","174011321042388",0.00,13.00,0,281.03,297.57,0.0,0.0,0.000,511347.8,511347.8,13447,0,0,0,L,1151911521,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440496903,447163.00
08/25/2015 06:00,2,0.000,ALERT,210.80,293.66,59.928,1440496803,"201051344001145","174011321042388",0.00,12.00,0,281.64,298.17,0.0,0.0,0.000,232040.0,232040.0,12221,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440496904,447164.00
08/25/2015 06:00,2,0.000,ALERT,210.80,293.36,59.949,1440496803,"201051344000685","174011321042388",0.00,12.30,0,281.33,297.26,0.0,0.0,0.000,230730.0,230730.0,12224,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440496906,447165.00
08/25/2015 06:00,2,0.000,ALERT,211.25,293.36,59.901,1440496803,"274151322000088","174011321042388",0.00,13.30,0,281.03,296.96,0.0,0.0,0.000,490894.3,490894.3,13049,0,0,0,L,1151911521,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440496908,447166.00
08/25/2015 06:00,2,0.000,ALERT,210.57,293.36,59.949,1440496803,"201051344000438","174011321042388",0.00,12.00,0,281.33,297.57,0.0,0.0,0.000,230757.8,230757.8,12195,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440496910,447167.00
08/25/2015 06:00,2,0.000,ALERT,210.35,293.36,59.944,1440496803,"201051344001135","174011321042388",0.00,12.30,0,281.03,297.87,0.0,0.0,0.000,222305.4,222305.4,12173,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440496912,447168.00
08/25/2015 06:00,2,0.000,ALERT,210.80,292.76,59.917,1440496803,"201051344000417","174011321042388",0.00,12.30,0,281.03,296.66,0.0,0.0,0.000,225749.9,225749.9,12190,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440496913,447169.00
08/25/2015 06:00,2,0.000,ALERT,210.35,294.26,59.944,1440496803,"201051344000594","174011321042388",0.00,12.30,0,281.03,296.96,0.0,0.0,0.000,227759.7,227759.7,12216,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440496915,447170.00
08/25/2015 06:00,2,0.000,ALERT,211.70,294.56,59.933,1440496803,"274151322000083","174011321042388",0.00,12.70,0,281.33,297.57,0.0,0.0,0.000,507105.7,507105.7,13476,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440496917,447171.00
08/25/2015 06:00,2,0.000,ALERT,210.80,293.66,59.938,1440496803,"201051344000585","174011321042388",0.00,12.70,0,281.03,296.96,0.0,0.0,0.000,227317.3,227317.3,12195,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440496919,447172.00
08/25/2015 06:00,2,0.000,ALERT,211.70,293.36,59.896,1440496803,"274151322000054","174011321042388",0.00,13.30,0,281.03,297.87,0.0,0.0,0.000,501888.0,501888.0,13041,0,0,0,L,1151911521,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440496921,447173.00
08/25/2015 06:00,2,0.000,ALERT,210.80,293.06,59.949,1440496803,"201051344001203","174011321042388",0.00,12.30,0,281.03,299.07,0.0,0.0,0.000,228068.3,228068.3,12208,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440496922,447174.00
08/25/2015 06:00,2,0.000,ALERT,211.48,294.56,59.944,1440496803,"201051344000646","174011321042388",0.00,12.00,0,281.03,296.66,0.0,0.0,0.000,224214.8,224214.8,12190,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440496924,447175.00
08/25/2015 06:00,2,0.000,ALERT,213.51,293.96,59.933,1440496803,"274151322000068","174011321042388",0.00,13.70,0,280.43,296.36,0.0,0.0,0.000,405465.3,405465.3,13244,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440496926,447176.00
08/25/2015 06:00,2,0.000,ALERT,213.29,293.96,59.949,1440496803,"274151322000076","174011321042388",0.00,13.00,0,281.03,297.57,0.0,0.0,0.000,536201.1,536201.1,13467,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440496928,447177.00
08/25/2015 06:00,2,0.000,ALERT,211.48,294.86,59.944,1440496803,"201051344000890","174011321042388",0.00,12.70,0,281.64,298.17,0.0,0.0,0.000,228980.6,228980.6,12203,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440496930,447178.00
08/25/2015 06:00,2,0.000,ALERT,211.48,294.26,59.938,1440496803,"201051344000900","174011321042388",0.00,12.00,0,280.73,296.36,0.0,0.0,0.000,230021.0,230021.0,12242,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440496932,447179.00
08/25/2015 06:00,2,0.000,ALERT,212.16,293.66,59.944,1440496803,"201051344000633","174011321042388",0.00,12.00,0,279.53,296.06,0.0,0.0,0.000,218744.2,218744.2,12234,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440496933,447180.00
08/25/2015 06:00,2,0.000,ALERT,211.48,294.56,59.970,1440496803,"201051344000983","174011321042388",0.00,12.00,0,281.33,297.57,0.0,0.0,0.000,226989.4,226989.4,12219,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440496935,447181.00
08/25/2015 06:00,2,0.000,ALERT,211.70,293.96,59.938,1440496803,"201051344000917","174011321042388",0.00,13.00,0,280.13,296.36,0.0,0.0,0.000,229408.6,229408.6,12232,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440496937,447182.00
08/25/2015 06:00,2,0.000,ALERT,211.70,293.66,59.938,1440496803,"201051344000648","174011321042388",0.00,11.70,0,280.43,297.26,0.0,0.0,0.000,224677.6,224677.6,12218,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440496939,447183.00
08/25/2015 06:00,2,0.000,ALERT,211.48,294.56,59.949,1440496803,"201051344001093","174011321042388",0.00,13.00,0,281.33,296.96,0.0,0.0,0.000,227639.6,227639.6,12218,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440496941,447184.00
08/25/2015 06:00,2,0.000,ALERT,211.93,294.26,59.938,1440496803,"201051344000645","174011321042388",0.00,12.30,0,280.73,296.96,0.0,0.0,0.000,225703.6,225703.6,12222,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440496942,447185.00
08/25/2015 06:00,2,0.000,ALERT,212.83,294.86,59.928,1440496803,"274151322000085","174011321042388",0.00,13.00,0,281.33,297.26,0.0,0.0,0.000,504550.7,504550.7,13456,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440496944,447186.00
08/25/2015 06:00,2,0.000,ALERT,211.93,293.96,59.938,1440496803,"201051344000651","174011321042388",0.00,11.70,0,280.43,296.96,0.0,0.0,0.000,224919.7,224919.7,12199,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440496946,447187.00
08/25/2015 06:00,2,0.000,ALERT,211.70,293.96,59.928,1440496803,"201051344000867","174011321042388",0.00,12.70,0,280.73,297.26,0.0,0.0,0.000,217699.9,217699.9,12223,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440496948,447188.00
08/25/2015 06:00,2,0.000,ALERT,211.48,294.86,59.944,1440496803,"201051344001230","174011321042388",0.00,12.30,0,281.64,297.26,0.0,0.0,0.000,228477.8,228477.8,12237,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440496950,447189.00
08/25/2015 06:00,2,0.000,ALERT,212.16,294.86,59.938,1440496803,"201051344000576","174011321042388",0.00,12.00,0,281.33,297.26,0.0,0.0,0.000,224817.3,224817.3,12244,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440496951,447190.00
08/25/2015 06:00,2,0.000,ALERT,211.48,294.86,59.944,1440496803,"201051344000579","174011321042388",0.00,12.30,0,281.64,297.87,0.0,0.0,0.000,231994.1,231994.1,12195,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440496953,447191.00
08/25/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1440496803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440497683,447192.00
08/25/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1440496803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440497683,447193.00
08/25/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1440496803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440497683,447194.00
08/25/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1440496803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440497683,447195.00
08/25/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1440496803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440497683,447196.00
08/25/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1440496803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440497683,447197.00
08/25/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1440496803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440497683,447198.00
08/25/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1440496803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440497683,447199.00
08/25/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1440496803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440497683,447200.00
08/25/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1440496803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440497683,447201.00
08/25/2015 06:15,2,0.000,ALERT,210.80,296.06,59.981,1440497703,"201051344000955","174011321042388",0.00,12.30,0,291.25,297.87,0.0,0.0,0.000,230333.6,230333.6,12209,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440497781,447202.00
08/25/2015 06:15,2,0.000,ALERT,212.38,297.57,59.975,1440497703,"274151322000095","174011321042388",0.00,12.30,0,292.76,298.77,0.0,0.0,0.000,529945.9,529945.9,13103,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440497782,447203.00
08/25/2015 06:15,2,0.000,ALERT,211.03,296.96,59.991,1440497703,"201051344000868","174011321042388",0.00,12.00,0,291.55,298.77,0.0,0.0,0.000,217187.3,217187.3,12224,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440497784,447204.00
08/25/2015 06:15,2,0.000,ALERT,211.48,296.06,59.975,1440497703,"201051344000853","174011321042388",0.00,12.00,0,290.65,298.17,0.0,0.0,0.000,223694.1,223694.1,12224,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440497786,447205.00
08/25/2015 06:15,2,0.000,ALERT,211.48,296.96,59.986,1440497703,"201051344000582","174011321042388",0.00,11.70,0,292.16,298.47,0.0,0.0,0.000,222586.6,222586.6,12194,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440497788,447206.00
08/25/2015 06:15,2,0.000,ALERT,211.03,296.06,60.012,1440497703,"201051344000469","174011321042388",0.00,11.30,0,290.05,296.96,0.0,0.0,0.000,218949.4,218949.4,12220,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440497790,447207.00
08/25/2015 06:15,2,0.000,ALERT,210.80,296.06,59.986,1440497703,"201051344000988","174011321042388",0.00,12.30,0,288.55,297.26,0.0,0.0,0.000,217959.3,217959.3,12204,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440497792,447208.00
08/25/2015 06:15,2,0.000,ALERT,211.03,296.06,59.959,1440497703,"201051344001158","174011321042388",0.00,11.70,0,290.35,296.96,0.0,0.0,0.000,223606.0,223606.0,12202,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440497793,447209.00
08/25/2015 06:15,2,0.000,ALERT,210.80,295.76,59.991,1440497703,"201051344001025","174011321042388",0.00,11.70,0,290.95,298.47,0.0,0.0,0.000,228192.1,228192.1,12201,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440497795,447210.00
08/25/2015 06:15,2,0.000,ALERT,211.03,296.66,59.954,1440497703,"201051344000569","174011321042388",0.00,12.30,0,291.55,298.77,0.0,0.0,0.000,231424.7,231424.7,12227,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440497797,447211.00
08/25/2015 06:15,2,0.000,ALERT,212.16,295.76,59.949,1440497703,"274151322000094","174011321042388",0.00,12.30,0,291.55,297.26,0.0,0.0,0.000,406095.1,406095.1,13636,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440497799,447212.00
08/25/2015 06:15,2,0.000,ALERT,210.80,296.36,59.981,1440497703,"201051344000458","174011321042388",0.00,12.70,0,291.25,298.47,0.0,0.0,0.000,227100.5,227100.5,12216,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440497801,447213.00
08/25/2015 06:15,2,0.000,ALERT,212.38,296.06,59.970,1440497703,"274151322000087","174011321042388",0.00,13.70,0,290.95,297.26,0.0,0.0,0.000,478379.6,478379.6,13025,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440497803,447214.00
08/25/2015 06:15,2,0.000,ALERT,212.16,296.96,59.991,1440497703,"274151322000052","174011321042388",0.00,13.00,0,291.55,298.17,0.0,0.0,0.000,511347.8,511347.8,13449,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440497804,447215.00
08/25/2015 06:15,2,0.000,ALERT,211.25,296.66,59.949,1440497703,"201051344001145","174011321042388",0.00,12.00,0,291.55,298.77,0.0,0.0,0.000,232040.0,232040.0,12223,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440497806,447216.00
08/25/2015 06:15,2,0.000,ALERT,211.25,296.06,59.986,1440497703,"201051344000685","174011321042388",0.00,12.30,0,290.95,297.87,0.0,0.0,0.000,230730.0,230730.0,12226,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440497808,447217.00
08/25/2015 06:15,2,0.000,ALERT,211.70,295.76,59.991,1440497703,"274151322000088","174011321042388",0.00,13.30,0,291.85,297.57,0.0,0.0,0.000,490894.3,490894.3,13051,0,0,0,L,1151911521,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440497810,447218.00
08/25/2015 06:15,2,0.000,ALERT,211.03,296.06,59.981,1440497703,"201051344000438","174011321042388",0.00,12.00,0,291.55,298.47,0.0,0.0,0.000,230757.8,230757.8,12197,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440497812,447219.00
08/25/2015 06:15,2,0.000,ALERT,210.57,296.06,59.981,1440497703,"201051344001135","174011321042388",0.00,12.00,0,291.55,298.47,0.0,0.0,0.000,222305.4,222305.4,12175,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440497814,447220.00
08/25/2015 06:15,2,0.000,ALERT,211.03,295.46,59.981,1440497703,"201051344000417","174011321042388",0.00,12.30,0,290.95,297.26,0.0,0.0,0.000,225749.9,225749.9,12192,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440497816,447221.00
08/25/2015 06:15,2,0.000,ALERT,210.35,296.06,59.986,1440497703,"201051344000594","174011321042388",0.00,12.30,0,290.95,297.87,0.0,0.0,0.000,227759.7,227759.7,12218,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440497817,447222.00
08/25/2015 06:15,2,0.000,ALERT,211.93,296.36,59.970,1440497703,"274151322000083","174011321042388",0.00,12.70,0,292.16,298.17,0.0,0.0,0.000,507105.7,507105.7,13478,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440497819,447223.00
08/25/2015 06:15,2,0.000,ALERT,210.80,296.06,59.981,1440497703,"201051344000585","174011321042388",0.00,12.30,0,291.25,297.87,0.0,0.0,0.000,227317.3,227317.3,12197,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440497821,447224.00
08/25/2015 06:15,2,0.000,ALERT,211.93,296.66,59.975,1440497703,"274151322000054","174011321042388",0.00,13.30,0,291.85,298.47,0.0,0.0,0.000,501888.0,501888.0,13043,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440497823,447225.00
08/25/2015 06:15,2,0.000,ALERT,211.03,295.46,59.975,1440497703,"201051344001203","174011321042388",0.00,12.00,0,291.25,299.67,0.0,0.0,0.000,228068.3,228068.3,12210,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440497825,447226.00
08/25/2015 06:15,2,0.000,ALERT,210.57,295.76,60.002,1440497703,"201051344000646","174011321042388",0.00,12.00,0,292.16,297.26,0.0,0.0,0.000,224214.8,224214.8,12192,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440497826,447227.00
08/25/2015 06:15,2,0.000,ALERT,212.83,294.86,59.970,1440497703,"274151322000068","174011321042388",0.00,13.70,0,291.25,296.96,0.0,0.0,0.000,405465.3,405465.3,13246,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440497828,447228.00
08/25/2015 06:15,2,0.000,ALERT,212.61,296.36,59.944,1440497703,"274151322000076","174011321042388",0.00,13.00,0,292.46,298.17,0.0,0.0,0.000,536201.1,536201.1,13469,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440497830,447229.00
08/25/2015 06:15,2,0.000,ALERT,210.80,296.06,59.986,1440497703,"201051344000890","174011321042388",0.00,12.30,0,292.76,299.07,0.0,0.0,0.000,228980.6,228980.6,12205,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440497832,447230.00
08/25/2015 06:15,2,0.000,ALERT,210.57,295.46,59.965,1440497703,"201051344000900","174011321042388",0.00,12.00,0,292.16,297.26,0.0,0.0,0.000,230021.0,230021.0,12244,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440497834,447231.00
08/25/2015 06:15,2,0.000,ALERT,211.25,295.16,59.975,1440497703,"201051344000633","174011321042388",0.00,12.00,0,290.65,296.66,0.0,0.0,0.000,218744.2,218744.2,12236,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440497836,447232.00
08/25/2015 06:15,2,0.000,ALERT,210.57,295.46,59.975,1440497703,"201051344000983","174011321042388",0.00,12.30,0,292.16,298.17,0.0,0.0,0.000,226989.4,226989.4,12221,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440497838,447233.00
08/25/2015 06:15,2,0.000,ALERT,211.03,295.16,59.965,1440497703,"201051344000917","174011321042388",0.00,13.00,0,291.25,296.96,0.0,0.0,0.000,229408.6,229408.6,12234,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440497839,447234.00
08/25/2015 06:15,2,0.000,ALERT,210.80,294.86,59.975,1440497703,"201051344000648","174011321042388",0.00,11.70,0,291.55,297.87,0.0,0.0,0.000,224677.6,224677.6,12220,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440497841,447235.00
08/25/2015 06:15,2,0.000,ALERT,210.57,295.76,59.975,1440497703,"201051344001093","174011321042388",0.00,13.00,0,292.46,297.57,0.0,0.0,0.000,227639.6,227639.6,12220,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440497843,447236.00
08/25/2015 06:15,2,0.000,ALERT,211.03,295.16,59.986,1440497703,"201051344000645","174011321042388",0.00,12.70,0,292.16,297.87,0.0,0.0,0.000,225703.6,225703.6,12224,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440497845,447237.00
08/25/2015 06:15,2,0.000,ALERT,211.93,295.76,59.970,1440497703,"274151322000085","174011321042388",0.00,13.00,0,292.46,297.87,0.0,0.0,0.000,504550.7,504550.7,13458,0,0,0,L,1151911521,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440497847,447238.00
08/25/2015 06:15,2,0.000,ALERT,210.80,294.86,59.975,1440497703,"201051344000651","174011321042388",0.00,11.30,0,291.55,297.57,0.0,0.0,0.000,224919.7,224919.7,12201,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440497849,447239.00
08/25/2015 06:15,2,0.000,ALERT,210.80,295.16,59.975,1440497703,"201051344000867","174011321042388",0.00,12.70,0,291.85,298.17,0.0,0.0,0.000,217699.9,217699.9,12225,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440497851,447240.00
08/25/2015 06:15,2,0.000,ALERT,210.57,296.06,59.970,1440497703,"201051344001230","174011321042388",0.00,12.30,0,292.76,298.17,0.0,0.0,0.000,228477.8,228477.8,12239,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440497852,447241.00
08/25/2015 06:15,2,0.000,ALERT,211.03,296.06,59.959,1440497703,"201051344000576","174011321042388",0.00,12.00,0,292.46,297.87,0.0,0.0,0.000,224817.3,224817.3,12246,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440497854,447242.00
08/25/2015 06:15,2,0.000,ALERT,210.57,296.06,59.981,1440497703,"201051344000579","174011321042388",0.00,12.30,0,292.76,298.47,0.0,0.0,0.000,231994.1,231994.1,12197,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440497856,447243.00
08/25/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1440497703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440498583,447244.00
08/25/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1440497703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440498583,447245.00
08/25/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1440497703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440498583,447246.00
08/25/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1440497703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440498583,447247.00
