ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/25/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1440497703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440498583,447248.00
08/25/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1440497703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440498583,447249.00
08/25/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1440497703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440498583,447250.00
08/25/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1440497703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440498583,447251.00
08/25/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1440497703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440498583,447252.00
08/25/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1440497703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440498583,447253.00
08/25/2015 06:30,2,0.000,ALERT,210.80,295.76,59.981,1440498603,"201051344000955","174011321042388",0.00,12.30,0,292.46,297.87,0.0,0.0,0.000,230333.6,230333.6,12211,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440498679,447254.00
08/25/2015 06:30,2,0.000,ALERT,212.38,296.96,59.991,1440498603,"274151322000095","174011321042388",0.00,12.30,0,293.66,298.77,0.0,0.0,0.000,529945.9,529945.9,13105,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440498681,447255.00
08/25/2015 06:30,2,0.000,ALERT,211.03,296.36,59.996,1440498603,"201051344000868","174011321042388",0.00,12.00,0,293.06,298.77,0.0,0.0,0.000,217187.3,217187.3,12226,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440498682,447256.00
08/25/2015 06:30,2,0.000,ALERT,211.70,295.76,59.981,1440498603,"201051344000853","174011321042388",0.00,12.00,0,292.46,298.17,0.0,0.0,0.000,223694.1,223694.1,12226,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440498684,447257.00
08/25/2015 06:30,2,0.000,ALERT,211.70,296.66,59.965,1440498603,"201051344000582","174011321042388",0.00,11.70,0,293.36,298.77,0.0,0.0,0.000,222586.6,222586.6,12196,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440498686,447258.00
08/25/2015 06:30,2,0.000,ALERT,211.25,295.46,59.970,1440498603,"201051344000469","174011321042388",0.00,11.70,0,291.55,297.57,0.0,0.0,0.000,218949.4,218949.4,12222,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440498688,447259.00
08/25/2015 06:30,2,0.000,ALERT,211.03,295.46,59.975,1440498603,"201051344000988","174011321042388",0.00,12.30,0,290.05,297.57,0.0,0.0,0.000,217959.3,217959.3,12206,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440498690,447260.00
08/25/2015 06:30,2,0.000,ALERT,211.25,295.46,59.981,1440498603,"201051344001158","174011321042388",0.00,11.70,0,291.85,297.26,0.0,0.0,0.000,223606.0,223606.0,12204,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440498691,447261.00
08/25/2015 06:30,2,0.000,ALERT,211.03,295.16,59.965,1440498603,"201051344001025","174011321042388",0.00,11.70,0,291.85,298.77,0.0,0.0,0.000,228192.1,228192.1,12203,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440498693,447262.00
08/25/2015 06:30,2,0.000,ALERT,211.03,296.06,59.965,1440498603,"201051344000569","174011321042388",0.00,12.00,0,293.06,299.07,0.0,0.0,0.000,231424.7,231424.7,12229,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440498695,447263.00
08/25/2015 06:30,2,0.000,ALERT,212.61,295.46,59.996,1440498603,"274151322000094","174011321042388",0.00,12.30,0,292.16,297.57,0.0,0.0,0.000,406095.1,406095.1,13638,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440498697,447264.00
08/25/2015 06:30,2,0.000,ALERT,211.03,295.76,59.959,1440498603,"201051344000458","174011321042388",0.00,13.00,0,292.46,298.47,0.0,0.0,0.000,227100.5,227100.5,12218,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440498699,447265.00
08/25/2015 06:30,2,0.000,ALERT,212.38,295.16,59.986,1440498603,"274151322000087","174011321042388",0.00,13.70,0,291.55,297.57,0.0,0.0,0.000,478379.6,478379.6,13027,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440498701,447266.00
08/25/2015 06:30,2,0.000,ALERT,212.16,295.16,59.965,1440498603,"274151322000052","174011321042388",0.00,13.00,0,292.16,298.47,0.0,0.0,0.000,511347.8,511347.8,13451,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440498702,447267.00
08/25/2015 06:30,2,0.000,ALERT,211.48,296.06,59.938,1440498603,"201051344001145","174011321042388",0.00,12.00,0,293.06,298.77,0.0,0.0,0.000,232040.0,232040.0,12225,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440498704,447268.00
08/25/2015 06:30,2,0.000,ALERT,211.48,295.76,59.981,1440498603,"201051344000685","174011321042388",0.00,12.30,0,292.46,297.87,0.0,0.0,0.000,230730.0,230730.0,12228,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440498706,447269.00
08/25/2015 06:30,2,0.000,ALERT,212.16,295.76,59.959,1440498603,"274151322000088","174011321042388",0.00,13.00,0,292.16,297.87,0.0,0.0,0.000,490894.3,490894.3,13053,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440498708,447270.00
08/25/2015 06:30,2,0.000,ALERT,211.25,295.76,59.965,1440498603,"201051344000438","174011321042388",0.00,12.00,0,292.76,298.47,0.0,0.0,0.000,230757.8,230757.8,12199,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440498710,447271.00
08/25/2015 06:30,2,0.000,ALERT,210.80,295.76,59.959,1440498603,"201051344001135","174011321042388",0.00,12.00,0,292.46,298.47,0.0,0.0,0.000,222305.4,222305.4,12177,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440498712,447272.00
08/25/2015 06:30,2,0.000,ALERT,211.70,295.46,59.970,1440498603,"201051344000417","174011321042388",0.00,12.30,0,292.16,297.26,0.0,0.0,0.000,225749.9,225749.9,12194,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440498713,447273.00
08/25/2015 06:30,2,0.000,ALERT,210.57,296.06,59.986,1440498603,"201051344000594","174011321042388",0.00,12.30,0,292.16,297.87,0.0,0.0,0.000,227759.7,227759.7,12220,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440498715,447274.00
08/25/2015 06:30,2,0.000,ALERT,212.61,296.06,59.996,1440498603,"274151322000083","174011321042388",0.00,12.70,0,292.76,298.47,0.0,0.0,0.000,507105.7,507105.7,13480,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440498717,447275.00
08/25/2015 06:30,2,0.000,ALERT,211.48,296.06,59.970,1440498603,"201051344000585","174011321042388",0.00,12.30,0,292.16,297.57,0.0,0.0,0.000,227317.3,227317.3,12199,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440498719,447276.00
08/25/2015 06:30,2,0.000,ALERT,212.38,296.36,59.981,1440498603,"274151322000054","174011321042388",0.00,13.70,0,292.16,298.47,0.0,0.0,0.000,501888.0,501888.0,13045,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440498720,447277.00
08/25/2015 06:30,2,0.000,ALERT,211.25,295.76,59.959,1440498603,"201051344001203","174011321042388",0.00,12.00,0,292.46,299.67,0.0,0.0,0.000,228068.3,228068.3,12212,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440498722,447278.00
08/25/2015 06:30,2,0.000,ALERT,210.80,295.46,59.959,1440498603,"201051344000646","174011321042388",0.00,12.00,0,291.85,297.26,0.0,0.0,0.000,224214.8,224214.8,12194,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440498724,447279.00
08/25/2015 06:30,2,0.000,ALERT,213.06,294.86,59.959,1440498603,"274151322000068","174011321042388",0.00,13.70,0,291.85,296.96,0.0,0.0,0.000,405465.3,405465.3,13248,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440498726,447280.00
08/25/2015 06:30,2,0.000,ALERT,213.06,295.46,59.954,1440498603,"274151322000076","174011321042388",0.00,13.00,0,292.46,297.87,0.0,0.0,0.000,536201.1,536201.1,13471,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440498728,447281.00
08/25/2015 06:30,2,0.000,ALERT,211.03,296.06,59.965,1440498603,"201051344000890","174011321042388",0.00,12.70,0,293.06,299.07,0.0,0.0,0.000,228980.6,228980.6,12207,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440498730,447282.00
08/25/2015 06:30,2,0.000,ALERT,211.03,295.46,59.954,1440498603,"201051344000900","174011321042388",0.00,12.00,0,292.16,297.26,0.0,0.0,0.000,230021.0,230021.0,12246,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440498732,447283.00
08/25/2015 06:30,2,0.000,ALERT,211.70,294.86,59.954,1440498603,"201051344000633","174011321042388",0.00,12.00,0,290.65,296.66,0.0,0.0,0.000,218744.2,218744.2,12238,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440498734,447284.00
08/25/2015 06:30,2,0.000,ALERT,210.80,295.16,59.970,1440498603,"201051344000983","174011321042388",0.00,12.30,0,292.76,298.47,0.0,0.0,0.000,226989.4,226989.4,12223,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440498736,447285.00
08/25/2015 06:30,2,0.000,ALERT,211.25,295.46,59.954,1440498603,"201051344000917","174011321042388",0.00,13.00,0,291.25,296.96,0.0,0.0,0.000,229408.6,229408.6,12236,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440498738,447286.00
08/25/2015 06:30,2,0.000,ALERT,211.25,294.86,59.949,1440498603,"201051344000648","174011321042388",0.00,11.70,0,291.85,297.87,0.0,0.0,0.000,224677.6,224677.6,12222,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440498740,447287.00
08/25/2015 06:30,2,0.000,ALERT,211.25,295.76,59.933,1440498603,"201051344001093","174011321042388",0.00,13.00,0,292.46,297.87,0.0,0.0,0.000,227639.6,227639.6,12222,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440498742,447288.00
08/25/2015 06:30,2,0.000,ALERT,211.70,295.46,59.970,1440498603,"201051344000645","174011321042388",0.00,12.70,0,292.46,297.87,0.0,0.0,0.000,225703.6,225703.6,12226,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440498743,447289.00
08/25/2015 06:30,2,0.000,ALERT,212.61,295.46,59.954,1440498603,"274151322000085","174011321042388",0.00,13.00,0,292.76,297.87,0.0,0.0,0.000,504550.7,504550.7,13460,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440498745,447290.00
08/25/2015 06:30,2,0.000,ALERT,211.48,295.16,59.965,1440498603,"201051344000651","174011321042388",0.00,11.30,0,291.85,297.57,0.0,0.0,0.000,224919.7,224919.7,12203,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440498747,447291.00
08/25/2015 06:30,2,0.000,ALERT,211.48,295.16,59.970,1440498603,"201051344000867","174011321042388",0.00,12.70,0,292.16,298.17,0.0,0.0,0.000,217699.9,217699.9,12227,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440498749,447292.00
08/25/2015 06:30,2,0.000,ALERT,211.25,296.06,59.959,1440498603,"201051344001230","174011321042388",0.00,12.30,0,293.06,298.17,0.0,0.0,0.000,228477.8,228477.8,12241,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440498751,447293.00
08/25/2015 06:30,2,0.000,ALERT,211.48,296.06,59.954,1440498603,"201051344000576","174011321042388",0.00,12.00,0,292.46,297.57,0.0,0.0,0.000,224817.3,224817.3,12248,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440498752,447294.00
08/25/2015 06:30,2,0.000,ALERT,211.03,296.06,59.944,1440498603,"201051344000579","174011321042388",0.00,12.30,0,292.76,298.47,0.0,0.0,0.000,231994.1,231994.1,12199,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440498754,447295.00
08/25/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1440498603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440499483,447296.00
08/25/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1440498603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440499483,447297.00
08/25/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1440498603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440499483,447298.00
08/25/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1440498603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440499483,447299.00
08/25/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1440498603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440499483,447300.00
08/25/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1440498603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440499483,447301.00
08/25/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1440498603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440499483,447302.00
08/25/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1440498603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440499483,447303.00
08/25/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1440498603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440499483,447304.00
08/25/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1440498603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440499483,447305.00
08/25/2015 06:45,2,0.000,ALERT,211.48,296.06,60.039,1440499503,"201051344000955","174011321042388",0.00,12.30,0,293.66,297.87,0.0,0.0,0.000,230333.6,230333.6,12213,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440499579,447306.00
08/25/2015 06:45,2,0.000,ALERT,213.06,297.57,59.991,1440499503,"274151322000095","174011321042388",0.00,12.30,0,294.56,299.07,0.0,0.0,0.000,529945.9,529945.9,13107,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440499581,447307.00
08/25/2015 06:45,2,0.000,ALERT,211.70,296.96,59.991,1440499503,"201051344000868","174011321042388",0.00,12.00,0,294.26,299.07,0.0,0.0,0.000,217187.3,217187.3,12228,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440499583,447308.00
08/25/2015 06:45,2,0.000,ALERT,212.16,295.76,59.996,1440499503,"201051344000853","174011321042388",0.00,12.00,0,293.66,298.17,0.0,0.0,0.000,223694.1,223694.1,12228,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440499585,447309.00
08/25/2015 06:45,2,0.000,ALERT,212.16,296.96,59.965,1440499503,"201051344000582","174011321042388",0.00,11.70,0,294.56,298.77,0.0,0.0,0.000,222586.6,222586.6,12198,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440499587,447310.00
08/25/2015 06:45,2,0.000,ALERT,211.70,295.76,59.996,1440499503,"201051344000469","174011321042388",0.00,11.30,0,292.76,297.26,0.0,0.0,0.000,218949.4,218949.4,12224,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440499588,447311.00
08/25/2015 06:45,2,0.000,ALERT,211.48,296.06,59.991,1440499503,"201051344000988","174011321042388",0.00,12.30,0,291.25,297.57,0.0,0.0,0.000,217959.3,217959.3,12208,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440499590,447312.00
08/25/2015 06:45,2,0.000,ALERT,211.70,295.76,60.002,1440499503,"201051344001158","174011321042388",0.00,11.70,0,292.76,297.26,0.0,0.0,0.000,223606.0,223606.0,12206,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440499592,447313.00
08/25/2015 06:45,2,0.000,ALERT,211.48,295.46,59.991,1440499503,"201051344001025","174011321042388",0.00,11.70,0,293.36,298.77,0.0,0.0,0.000,228192.1,228192.1,12205,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440499594,447314.00
08/25/2015 06:45,2,0.000,ALERT,211.48,296.36,59.965,1440499503,"201051344000569","174011321042388",0.00,12.00,0,294.26,299.07,0.0,0.0,0.000,231424.7,231424.7,12231,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440499596,447315.00
08/25/2015 06:45,2,0.000,ALERT,213.06,295.76,60.007,1440499503,"274151322000094","174011321042388",0.00,12.30,0,293.36,297.57,0.0,0.0,0.000,406095.1,406095.1,13640,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440499598,447316.00
08/25/2015 06:45,2,0.000,ALERT,211.48,296.06,59.996,1440499503,"201051344000458","174011321042388",0.00,13.00,0,293.96,298.77,0.0,0.0,0.000,227100.5,227100.5,12220,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440499600,447317.00
08/25/2015 06:45,2,0.000,ALERT,212.61,295.46,60.012,1440499503,"274151322000087","174011321042388",0.00,13.70,0,293.06,297.57,0.0,0.0,0.000,478379.6,478379.6,13029,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440499601,447318.00
08/25/2015 06:45,2,0.000,ALERT,212.61,295.76,60.028,1440499503,"274151322000052","174011321042388",0.00,13.00,0,293.06,298.47,0.0,0.0,0.000,511347.8,511347.8,13453,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440499603,447319.00
08/25/2015 06:45,2,0.000,ALERT,211.93,296.06,59.996,1440499503,"201051344001145","174011321042388",0.00,12.30,0,294.26,299.07,0.0,0.0,0.000,232040.0,232040.0,12227,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440499605,447320.00
08/25/2015 06:45,2,0.000,ALERT,211.93,296.06,59.991,1440499503,"201051344000685","174011321042388",0.00,12.30,0,293.96,298.17,0.0,0.0,0.000,230730.0,230730.0,12230,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440499607,447321.00
08/25/2015 06:45,2,0.000,ALERT,212.61,296.36,59.991,1440499503,"274151322000088","174011321042388",0.00,13.30,0,293.66,298.17,0.0,0.0,0.000,490894.3,490894.3,13055,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440499609,447322.00
08/25/2015 06:45,2,0.000,ALERT,211.70,296.06,60.002,1440499503,"201051344000438","174011321042388",0.00,12.00,0,293.96,298.77,0.0,0.0,0.000,230757.8,230757.8,12201,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440499611,447323.00
08/25/2015 06:45,2,0.000,ALERT,211.25,296.06,59.991,1440499503,"201051344001135","174011321042388",0.00,12.30,0,293.66,298.77,0.0,0.0,0.000,222305.4,222305.4,12179,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440499613,447324.00
08/25/2015 06:45,2,0.000,ALERT,211.93,295.46,59.991,1440499503,"201051344000417","174011321042388",0.00,12.30,0,293.06,297.57,0.0,0.0,0.000,225749.9,225749.9,12196,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440499614,447325.00
08/25/2015 06:45,2,0.000,ALERT,211.25,296.36,59.991,1440499503,"201051344000594","174011321042388",0.00,12.30,0,293.06,298.17,0.0,0.0,0.000,227759.7,227759.7,12222,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440499616,447326.00
08/25/2015 06:45,2,0.000,ALERT,212.83,296.96,59.981,1440499503,"274151322000083","174011321042388",0.00,12.70,0,293.96,298.77,0.0,0.0,0.000,507105.7,507105.7,13482,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440499618,447327.00
08/25/2015 06:45,2,0.000,ALERT,211.93,296.36,59.991,1440499503,"201051344000585","174011321042388",0.00,12.30,0,293.36,297.87,0.0,0.0,0.000,227317.3,227317.3,12201,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440499620,447328.00
08/25/2015 06:45,2,0.000,ALERT,212.61,296.36,59.986,1440499503,"274151322000054","174011321042388",0.00,13.30,0,293.66,298.77,0.0,0.0,0.000,501888.0,501888.0,13047,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440499622,447329.00
08/25/2015 06:45,2,0.000,ALERT,211.70,296.06,59.991,1440499503,"201051344001203","174011321042388",0.00,12.30,0,293.66,299.97,0.0,0.0,0.000,228068.3,228068.3,12214,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440499624,447330.00
08/25/2015 06:45,2,0.000,ALERT,211.25,296.06,59.986,1440499503,"201051344000646","174011321042388",0.00,12.00,0,293.36,297.57,0.0,0.0,0.000,224214.8,224214.8,12196,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440499625,447331.00
08/25/2015 06:45,2,0.000,ALERT,213.51,295.46,59.991,1440499503,"274151322000068","174011321042388",0.00,13.70,0,293.06,297.26,0.0,0.0,0.000,405465.3,405465.3,13250,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440499627,447332.00
08/25/2015 06:45,2,0.000,ALERT,213.51,296.36,59.954,1440499503,"274151322000076","174011321042388",0.00,12.70,0,293.66,298.47,0.0,0.0,0.000,536201.1,536201.1,13473,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440499629,447333.00
08/25/2015 06:45,2,0.000,ALERT,211.48,296.66,59.965,1440499503,"201051344000890","174011321042388",0.00,12.70,0,294.26,299.37,0.0,0.0,0.000,228980.6,228980.6,12209,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440499631,447334.00
08/25/2015 06:45,2,0.000,ALERT,211.48,296.06,59.981,1440499503,"201051344000900","174011321042388",0.00,12.00,0,293.36,297.57,0.0,0.0,0.000,230021.0,230021.0,12248,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440499633,447335.00
08/25/2015 06:45,2,0.000,ALERT,212.16,295.46,59.996,1440499503,"201051344000633","174011321042388",0.00,12.00,0,291.85,296.96,0.0,0.0,0.000,218744.2,218744.2,12240,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440499635,447336.00
08/25/2015 06:45,2,0.000,ALERT,211.70,296.36,59.991,1440499503,"201051344000983","174011321042388",0.00,12.30,0,293.66,298.47,0.0,0.0,0.000,226989.4,226989.4,12225,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440499637,447337.00
08/25/2015 06:45,2,0.000,ALERT,211.93,295.76,59.981,1440499503,"201051344000917","174011321042388",0.00,13.00,0,292.46,297.26,0.0,0.0,0.000,229408.6,229408.6,12238,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440499638,447338.00
08/25/2015 06:45,2,0.000,ALERT,211.93,295.46,59.965,1440499503,"201051344000648","174011321042388",0.00,11.70,0,293.06,298.17,0.0,0.0,0.000,224677.6,224677.6,12224,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440499640,447339.00
08/25/2015 06:45,2,0.000,ALERT,211.48,296.06,60.018,1440499503,"201051344001093","174011321042388",0.00,13.00,0,293.96,298.17,0.0,0.0,0.000,227639.6,227639.6,12224,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440499642,447340.00
08/25/2015 06:45,2,0.000,ALERT,211.93,295.76,59.981,1440499503,"201051344000645","174011321042388",0.00,12.70,0,293.36,298.17,0.0,0.0,0.000,225703.6,225703.6,12228,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440499644,447341.00
08/25/2015 06:45,2,0.000,ALERT,212.38,296.06,59.986,1440499503,"274151322000085","174011321042388",0.00,13.00,0,293.66,298.17,0.0,0.0,0.000,504550.7,504550.7,13462,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440499646,447342.00
08/25/2015 06:45,2,0.000,ALERT,211.25,295.16,59.986,1440499503,"201051344000651","174011321042388",0.00,11.70,0,293.06,297.87,0.0,0.0,0.000,224919.7,224919.7,12205,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440499647,447343.00
08/25/2015 06:45,2,0.000,ALERT,211.25,295.46,59.959,1440499503,"201051344000867","174011321042388",0.00,12.70,0,293.36,298.47,0.0,0.0,0.000,217699.9,217699.9,12229,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440499649,447344.00
08/25/2015 06:45,2,0.000,ALERT,211.03,296.06,59.996,1440499503,"201051344001230","174011321042388",0.00,12.30,0,294.26,298.47,0.0,0.0,0.000,228477.8,228477.8,12243,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440499651,447345.00
08/25/2015 06:45,2,0.000,ALERT,211.48,296.06,59.991,1440499503,"201051344000576","174011321042388",0.00,12.00,0,293.66,297.87,0.0,0.0,0.000,224817.3,224817.3,12250,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440499653,447346.00
08/25/2015 06:45,2,0.000,ALERT,211.03,296.06,59.991,1440499503,"201051344000579","174011321042388",0.00,12.30,0,294.26,298.77,0.0,0.0,0.000,231994.1,231994.1,12201,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440499654,447347.00
08/25/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1440499503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440500383,447348.00
08/25/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1440499503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440500383,447349.00
08/25/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1440499503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440500383,447350.00
08/25/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1440499503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440500383,447351.00
08/25/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1440499503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440500383,447352.00
08/25/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1440499503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440500383,447353.00
08/25/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1440499503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440500383,447354.00
08/25/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1440499503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440500383,447355.00
08/25/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1440499503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440500383,447356.00
08/25/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1440499503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440500383,447357.00
08/25/2015 07:00,2,0.000,ALERT,210.80,295.76,60.018,1440500404,"201051344000955","174011321042388",0.00,12.30,0,293.66,298.17,0.0,0.0,0.000,230333.6,230333.6,12215,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440500481,447358.00
08/25/2015 07:00,2,0.000,ALERT,212.38,296.96,60.012,1440500404,"274151322000095","174011321042388",0.00,12.30,0,294.86,299.67,0.0,0.0,0.000,529945.9,529945.9,13109,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440500483,447359.00
08/25/2015 07:00,2,0.000,ALERT,211.03,296.06,59.986,1440500404,"201051344000868","174011321042388",0.00,12.00,0,294.56,298.77,0.0,0.0,0.000,217187.3,217187.3,12230,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440500485,447360.00
08/25/2015 07:00,2,0.000,ALERT,211.70,295.16,60.007,1440500404,"201051344000853","174011321042388",0.00,11.70,0,293.96,298.17,0.0,0.0,0.000,223694.1,223694.1,12230,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440500487,447361.00
08/25/2015 07:00,2,0.000,ALERT,211.70,296.66,59.991,1440500404,"201051344000582","174011321042388",0.00,11.70,0,294.56,299.07,0.0,0.0,0.000,222586.6,222586.6,12200,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440500488,447362.00
08/25/2015 07:00,2,0.000,ALERT,211.25,295.46,60.018,1440500404,"201051344000469","174011321042388",0.00,11.30,0,292.76,297.87,0.0,0.0,0.000,218949.4,218949.4,12226,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440500490,447363.00
08/25/2015 07:00,2,0.000,ALERT,211.03,295.16,60.012,1440500404,"201051344000988","174011321042388",0.00,12.30,0,291.55,297.87,0.0,0.0,0.000,217959.3,217959.3,12210,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440500492,447364.00
08/25/2015 07:00,2,0.000,ALERT,211.03,295.46,60.028,1440500404,"201051344001158","174011321042388",0.00,11.70,0,293.06,297.87,0.0,0.0,0.000,223606.0,223606.0,12208,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440500494,447365.00
08/25/2015 07:00,2,0.000,ALERT,211.03,294.56,60.007,1440500404,"201051344001025","174011321042388",0.00,11.70,0,293.36,298.47,0.0,0.0,0.000,228192.1,228192.1,12207,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440500496,447366.00
08/25/2015 07:00,2,0.000,ALERT,211.03,296.06,60.028,1440500404,"201051344000569","174011321042388",0.00,12.00,0,294.26,298.77,0.0,0.0,0.000,231424.7,231424.7,12233,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440500498,447367.00
08/25/2015 07:00,2,0.000,ALERT,212.38,295.16,60.023,1440500404,"274151322000094","174011321042388",0.00,12.30,0,293.36,298.47,0.0,0.0,0.000,406095.1,406095.1,13642,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440500499,447368.00
08/25/2015 07:00,2,0.000,ALERT,211.03,295.46,60.007,1440500404,"201051344000458","174011321042388",0.00,13.00,0,293.66,298.47,0.0,0.0,0.000,227100.5,227100.5,12222,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440500501,447369.00
08/25/2015 07:00,2,0.000,ALERT,212.61,294.56,60.007,1440500404,"274151322000087","174011321042388",0.00,13.30,0,293.06,297.87,0.0,0.0,0.000,478379.6,478379.6,13031,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440500503,447370.00
08/25/2015 07:00,2,0.000,ALERT,212.16,296.36,60.002,1440500404,"274151322000052","174011321042388",0.00,13.00,0,293.66,298.77,0.0,0.0,0.000,511347.8,511347.8,13455,0,0,0,L,1151911521,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440500505,447371.00
08/25/2015 07:00,2,0.000,ALERT,211.48,296.06,60.007,1440500404,"201051344001145","174011321042388",0.00,12.00,0,294.26,298.77,0.0,0.0,0.000,232040.0,232040.0,12229,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440500507,447372.00
08/25/2015 07:00,2,0.000,ALERT,211.70,295.76,60.007,1440500404,"201051344000685","174011321042388",0.00,12.30,0,293.96,298.47,0.0,0.0,0.000,230730.0,230730.0,12232,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440500509,447373.00
08/25/2015 07:00,2,0.000,ALERT,211.93,296.06,60.007,1440500404,"274151322000088","174011321042388",0.00,13.30,0,293.66,298.47,0.0,0.0,0.000,490894.3,490894.3,13057,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440500511,447374.00
08/25/2015 07:00,2,0.000,ALERT,211.25,295.46,60.002,1440500404,"201051344000438","174011321042388",0.00,12.00,0,293.96,298.17,0.0,0.0,0.000,230757.8,230757.8,12203,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440500512,447375.00
08/25/2015 07:00,2,0.000,ALERT,210.80,295.76,59.996,1440500404,"201051344001135","174011321042388",0.00,12.00,0,293.96,298.47,0.0,0.0,0.000,222305.4,222305.4,12181,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440500514,447376.00
08/25/2015 07:00,2,0.000,ALERT,211.48,294.86,59.996,1440500404,"201051344000417","174011321042388",0.00,12.30,0,293.36,297.87,0.0,0.0,0.000,225749.9,225749.9,12198,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440500516,447377.00
08/25/2015 07:00,2,0.000,ALERT,210.80,296.06,60.002,1440500404,"201051344000594","174011321042388",0.00,12.00,0,293.36,298.77,0.0,0.0,0.000,227759.7,227759.7,12224,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440500518,447378.00
08/25/2015 07:00,2,0.000,ALERT,212.16,296.36,59.996,1440500404,"274151322000083","174011321042388",0.00,12.70,0,294.26,298.77,0.0,0.0,0.000,507105.7,507105.7,13484,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440500520,447379.00
08/25/2015 07:00,2,0.000,ALERT,211.48,296.06,60.034,1440500404,"201051344000585","174011321042388",0.00,12.70,0,293.66,298.47,0.0,0.0,0.000,227317.3,227317.3,12203,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440500521,447380.00
08/25/2015 07:00,2,0.000,ALERT,212.16,295.46,59.991,1440500404,"274151322000054","174011321042388",0.00,13.30,0,293.66,298.77,0.0,0.0,0.000,501888.0,501888.0,13049,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440500523,447381.00
08/25/2015 07:00,2,0.000,ALERT,211.25,295.46,59.996,1440500404,"201051344001203","174011321042388",0.00,12.00,0,293.96,299.67,0.0,0.0,0.000,228068.3,228068.3,12216,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440500525,447382.00
08/25/2015 07:00,2,0.000,ALERT,210.80,295.46,60.018,1440500404,"201051344000646","174011321042388",0.00,12.00,0,293.36,298.17,0.0,0.0,0.000,224214.8,224214.8,12198,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440500527,447383.00
08/25/2015 07:00,2,0.000,ALERT,212.61,294.86,59.996,1440500404,"274151322000068","174011321042388",0.00,13.30,0,293.36,297.57,0.0,0.0,0.000,405465.3,405465.3,13252,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440500528,447384.00
08/25/2015 07:00,2,0.000,ALERT,213.06,296.06,59.991,1440500404,"274151322000076","174011321042388",0.00,12.70,0,293.66,299.07,0.0,0.0,0.000,536201.1,536201.1,13475,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440500530,447385.00
08/25/2015 07:00,2,0.000,ALERT,211.03,296.06,59.991,1440500404,"201051344000890","174011321042388",0.00,12.30,0,294.56,299.07,0.0,0.0,0.000,228980.6,228980.6,12211,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440500532,447386.00
08/25/2015 07:00,2,0.000,ALERT,210.80,295.16,60.012,1440500404,"201051344000900","174011321042388",0.00,12.00,0,293.36,298.17,0.0,0.0,0.000,230021.0,230021.0,12250,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440500534,447387.00
08/25/2015 07:00,2,0.000,ALERT,211.48,294.86,60.007,1440500404,"201051344000633","174011321042388",0.00,12.00,0,291.85,297.57,0.0,0.0,0.000,218744.2,218744.2,12242,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440500536,447388.00
08/25/2015 07:00,2,0.000,ALERT,211.03,295.46,59.965,1440500404,"201051344000983","174011321042388",0.00,12.30,0,293.96,298.17,0.0,0.0,0.000,226989.4,226989.4,12227,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440500538,447389.00
08/25/2015 07:00,2,0.000,ALERT,211.25,294.86,60.007,1440500404,"201051344000917","174011321042388",0.00,13.00,0,292.76,297.87,0.0,0.0,0.000,229408.6,229408.6,12240,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440500540,447390.00
08/25/2015 07:00,2,0.000,ALERT,211.25,294.56,60.002,1440500404,"201051344000648","174011321042388",0.00,11.70,0,293.36,297.87,0.0,0.0,0.000,224677.6,224677.6,12226,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440500542,447391.00
08/25/2015 07:00,2,0.000,ALERT,211.25,295.76,60.012,1440500404,"201051344001093","174011321042388",0.00,13.00,0,293.96,298.47,0.0,0.0,0.000,227639.6,227639.6,12226,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440500544,447392.00
08/25/2015 07:00,2,0.000,ALERT,211.48,294.86,60.007,1440500404,"201051344000645","174011321042388",0.00,12.30,0,293.66,297.87,0.0,0.0,0.000,225703.6,225703.6,12230,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440500546,447393.00
08/25/2015 07:00,2,0.000,ALERT,212.61,295.46,59.991,1440500404,"274151322000085","174011321042388",0.00,13.00,0,293.96,299.07,0.0,0.0,0.000,504550.7,504550.7,13464,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440500547,447394.00
08/25/2015 07:00,2,0.000,ALERT,211.25,294.56,60.018,1440500404,"201051344000651","174011321042388",0.00,11.30,0,293.36,297.57,0.0,0.0,0.000,224919.7,224919.7,12207,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440500549,447395.00
08/25/2015 07:00,2,0.000,ALERT,211.25,294.86,60.034,1440500404,"201051344000867","174011321042388",0.00,12.70,0,293.36,298.17,0.0,0.0,0.000,217699.9,217699.9,12231,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440500551,447396.00
