ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/25/2015 07:00,2,0.000,ALERT,211.03,295.76,59.991,1440500404,"201051344001230","174011321042388",0.00,12.30,0,293.96,298.77,0.0,0.0,0.000,228477.8,228477.8,12245,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440500553,447397.00
08/25/2015 07:00,2,0.000,ALERT,211.48,295.76,59.996,1440500404,"201051344000576","174011321042388",0.00,12.00,0,293.66,298.47,0.0,0.0,0.000,224817.3,224817.3,12252,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440500555,447398.00
08/25/2015 07:00,2,0.000,ALERT,211.03,295.76,59.996,1440500404,"201051344000579","174011321042388",0.00,12.30,0,294.26,298.77,0.0,0.0,0.000,231994.1,231994.1,12203,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440500556,447399.00
08/25/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1440500404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440501285,447400.00
08/25/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1440500404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440501285,447401.00
08/25/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1440500404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440501285,447402.00
08/25/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1440500404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440501285,447403.00
08/25/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1440500404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440501285,447404.00
08/25/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1440500404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440501285,447405.00
08/25/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1440500404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440501285,447406.00
08/25/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1440500404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440501285,447407.00
08/25/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1440500404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440501285,447408.00
08/25/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1440500404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440501285,447409.00
08/25/2015 07:15,2,0.000,ALERT,210.12,294.56,59.959,1440501304,"201051344000955","174011321042388",0.00,12.30,0,292.76,297.57,0.0,0.0,0.000,230333.6,230333.6,12217,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440501379,447410.00
08/25/2015 07:15,2,0.000,ALERT,211.93,296.06,59.981,1440501304,"274151322000095","174011321042388",0.00,12.30,0,293.66,298.47,0.0,0.0,0.000,529945.9,529945.9,13111,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440501381,447411.00
08/25/2015 07:15,2,0.000,ALERT,210.35,294.86,59.981,1440501304,"201051344000868","174011321042388",0.00,12.00,0,293.36,298.17,0.0,0.0,0.000,217187.3,217187.3,12232,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440501383,447412.00
08/25/2015 07:15,2,0.000,ALERT,211.03,294.26,59.975,1440501304,"201051344000853","174011321042388",0.00,12.00,0,292.76,297.57,0.0,0.0,0.000,223694.1,223694.1,12232,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440501384,447413.00
08/25/2015 07:15,2,0.000,ALERT,211.03,295.46,59.970,1440501304,"201051344000582","174011321042388",0.00,11.70,0,293.36,298.17,0.0,0.0,0.000,222586.6,222586.6,12202,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440501386,447414.00
08/25/2015 07:15,2,0.000,ALERT,210.35,294.26,59.928,1440501304,"201051344000469","174011321042388",0.00,11.70,0,291.55,296.96,0.0,0.0,0.000,218949.4,218949.4,12228,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440501388,447415.00
08/25/2015 07:15,2,0.000,ALERT,209.90,293.96,59.975,1440501304,"201051344000988","174011321042388",0.00,12.30,0,290.35,296.96,0.0,0.0,0.000,217959.3,217959.3,12212,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440501390,447416.00
08/25/2015 07:15,2,0.000,ALERT,210.35,293.96,59.954,1440501304,"201051344001158","174011321042388",0.00,11.70,0,292.16,296.96,0.0,0.0,0.000,223606.0,223606.0,12210,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440501391,447417.00
08/25/2015 07:15,2,0.000,ALERT,210.35,293.96,59.954,1440501304,"201051344001025","174011321042388",0.00,11.70,0,292.16,298.17,0.0,0.0,0.000,228192.1,228192.1,12209,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440501393,447418.00
08/25/2015 07:15,2,0.000,ALERT,210.12,294.86,59.959,1440501304,"201051344000569","174011321042388",0.00,12.30,0,293.36,298.17,0.0,0.0,0.000,231424.7,231424.7,12235,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440501395,447419.00
08/25/2015 07:15,2,0.000,ALERT,211.70,294.56,59.970,1440501304,"274151322000094","174011321042388",0.00,12.30,0,292.46,296.96,0.0,0.0,0.000,406095.1,406095.1,13644,0,0,0,L,1151911521,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440501397,447420.00
08/25/2015 07:15,2,0.000,ALERT,210.35,294.56,59.970,1440501304,"201051344000458","174011321042388",0.00,13.00,0,292.76,298.17,0.0,0.0,0.000,227100.5,227100.5,12224,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440501399,447421.00
08/25/2015 07:15,2,0.000,ALERT,211.25,293.36,59.959,1440501304,"274151322000087","174011321042388",0.00,13.70,0,292.16,296.96,0.0,0.0,0.000,478379.6,478379.6,13033,0,0,0,L,1151911521,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440501401,447422.00
08/25/2015 07:15,2,0.000,ALERT,211.48,295.46,59.938,1440501304,"274151322000052","174011321042388",0.00,13.00,0,292.46,297.87,0.0,0.0,0.000,511347.8,511347.8,13457,0,0,0,L,1151911521,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440501403,447423.00
08/25/2015 07:15,2,0.000,ALERT,210.57,294.86,59.965,1440501304,"201051344001145","174011321042388",0.00,12.00,0,293.36,298.17,0.0,0.0,0.000,232040.0,232040.0,12231,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440501405,447424.00
08/25/2015 07:15,2,0.000,ALERT,210.57,294.56,59.965,1440501304,"201051344000685","174011321042388",0.00,12.30,0,292.76,297.57,0.0,0.0,0.000,230730.0,230730.0,12234,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440501407,447425.00
08/25/2015 07:15,2,0.000,ALERT,211.03,294.86,59.986,1440501304,"274151322000088","174011321042388",0.00,13.30,0,292.46,297.57,0.0,0.0,0.000,490894.3,490894.3,13059,0,0,0,L,1151911521,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440501408,447426.00
08/25/2015 07:15,2,0.000,ALERT,210.57,294.56,59.970,1440501304,"201051344000438","174011321042388",0.00,12.00,0,293.06,297.87,0.0,0.0,0.000,230757.8,230757.8,12205,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440501410,447427.00
08/25/2015 07:15,2,0.000,ALERT,210.35,295.16,59.970,1440501304,"201051344001135","174011321042388",0.00,12.00,0,293.06,298.17,0.0,0.0,0.000,222305.4,222305.4,12183,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440501412,447428.00
08/25/2015 07:15,2,0.000,ALERT,210.57,294.26,59.970,1440501304,"201051344000417","174011321042388",0.00,12.30,0,292.16,296.96,0.0,0.0,0.000,225749.9,225749.9,12200,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440501414,447429.00
08/25/2015 07:15,2,0.000,ALERT,210.12,294.86,59.981,1440501304,"201051344000594","174011321042388",0.00,12.00,0,292.46,297.57,0.0,0.0,0.000,227759.7,227759.7,12226,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440501415,447430.00
08/25/2015 07:15,2,0.000,ALERT,211.70,294.86,59.949,1440501304,"274151322000083","174011321042388",0.00,12.70,0,293.06,298.17,0.0,0.0,0.000,507105.7,507105.7,13486,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440501417,447431.00
08/25/2015 07:15,2,0.000,ALERT,210.80,294.86,59.986,1440501304,"201051344000585","174011321042388",0.00,12.30,0,292.46,297.26,0.0,0.0,0.000,227317.3,227317.3,12205,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440501419,447432.00
08/25/2015 07:15,2,0.000,ALERT,211.70,295.16,59.970,1440501304,"274151322000054","174011321042388",0.00,13.30,0,292.76,297.87,0.0,0.0,0.000,501888.0,501888.0,13051,0,0,0,L,1151911521,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440501421,447433.00
08/25/2015 07:15,2,0.000,ALERT,210.57,294.56,59.981,1440501304,"201051344001203","174011321042388",0.00,12.00,0,292.76,299.37,0.0,0.0,0.000,228068.3,228068.3,12218,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440501423,447434.00
08/25/2015 07:15,2,0.000,ALERT,210.35,294.56,59.981,1440501304,"201051344000646","174011321042388",0.00,12.00,0,292.16,296.96,0.0,0.0,0.000,224214.8,224214.8,12200,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440501425,447435.00
08/25/2015 07:15,2,0.000,ALERT,212.38,293.96,59.938,1440501304,"274151322000068","174011321042388",0.00,13.70,0,292.16,296.66,0.0,0.0,0.000,405465.3,405465.3,13254,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440501427,447436.00
08/25/2015 07:15,2,0.000,ALERT,212.38,294.86,59.975,1440501304,"274151322000076","174011321042388",0.00,12.70,0,292.46,297.57,0.0,0.0,0.000,536201.1,536201.1,13477,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440501428,447437.00
08/25/2015 07:15,2,0.000,ALERT,210.35,295.16,59.949,1440501304,"201051344000890","174011321042388",0.00,12.30,0,293.36,298.77,0.0,0.0,0.000,228980.6,228980.6,12213,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440501430,447438.00
08/25/2015 07:15,2,0.000,ALERT,210.35,294.26,59.965,1440501304,"201051344000900","174011321042388",0.00,12.00,0,292.16,296.96,0.0,0.0,0.000,230021.0,230021.0,12252,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440501432,447439.00
08/25/2015 07:15,2,0.000,ALERT,210.80,293.36,59.965,1440501304,"201051344000633","174011321042388",0.00,12.00,0,290.65,296.36,0.0,0.0,0.000,218744.2,218744.2,12244,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440501434,447440.00
08/25/2015 07:15,2,0.000,ALERT,210.35,294.56,59.996,1440501304,"201051344000983","174011321042388",0.00,12.30,0,293.06,297.87,0.0,0.0,0.000,226989.4,226989.4,12229,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440501436,447441.00
08/25/2015 07:15,2,0.000,ALERT,210.80,294.26,59.975,1440501304,"201051344000917","174011321042388",0.00,13.00,0,291.55,296.66,0.0,0.0,0.000,229408.6,229408.6,12242,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440501438,447442.00
08/25/2015 07:15,2,0.000,ALERT,210.80,293.96,59.965,1440501304,"201051344000648","174011321042388",0.00,11.70,0,292.46,297.57,0.0,0.0,0.000,224677.6,224677.6,12228,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440501440,447443.00
08/25/2015 07:15,2,0.000,ALERT,210.57,294.56,59.933,1440501304,"201051344001093","174011321042388",0.00,12.70,0,292.76,297.26,0.0,0.0,0.000,227639.6,227639.6,12228,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440501441,447444.00
08/25/2015 07:15,2,0.000,ALERT,210.80,294.26,59.959,1440501304,"201051344000645","174011321042388",0.00,12.70,0,292.46,297.57,0.0,0.0,0.000,225703.6,225703.6,12232,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440501443,447445.00
08/25/2015 07:15,2,0.000,ALERT,211.93,295.16,59.965,1440501304,"274151322000085","174011321042388",0.00,13.00,0,292.76,297.26,0.0,0.0,0.000,504550.7,504550.7,13466,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440501445,447446.00
08/25/2015 07:15,2,0.000,ALERT,210.80,293.96,59.970,1440501304,"201051344000651","174011321042388",0.00,11.30,0,292.16,297.26,0.0,0.0,0.000,224919.7,224919.7,12209,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440501447,447447.00
08/25/2015 07:15,2,0.000,ALERT,210.80,294.26,59.959,1440501304,"201051344000867","174011321042388",0.00,12.70,0,292.46,297.87,0.0,0.0,0.000,217699.9,217699.9,12233,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440501448,447448.00
08/25/2015 07:15,2,0.000,ALERT,210.57,294.86,59.975,1440501304,"201051344001230","174011321042388",0.00,12.00,0,293.06,297.87,0.0,0.0,0.000,228477.8,228477.8,12247,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440501450,447449.00
08/25/2015 07:15,2,0.000,ALERT,210.80,294.86,59.981,1440501304,"201051344000576","174011321042388",0.00,12.00,0,292.76,297.57,0.0,0.0,0.000,224817.3,224817.3,12254,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440501452,447450.00
08/25/2015 07:15,2,0.000,ALERT,210.35,294.86,59.981,1440501304,"201051344000579","174011321042388",0.00,12.30,0,293.36,298.17,0.0,0.0,0.000,231994.1,231994.1,12205,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440501454,447451.00
08/25/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1440501304,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440502184,447452.00
08/25/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1440501304,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440502184,447453.00
08/25/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1440501304,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440502184,447454.00
08/25/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1440501304,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440502184,447455.00
08/25/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1440501304,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440502184,447456.00
08/25/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1440501304,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440502184,447457.00
08/25/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1440501304,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440502184,447458.00
08/25/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1440501304,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440502184,447459.00
08/25/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1440501304,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440502184,447460.00
08/25/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1440501304,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440502184,447461.00
08/25/2015 07:30,2,0.152,ALERT,210.35,294.86,59.959,1440502204,"201051344000955","174011321042388",18.13,12.30,0,291.25,296.36,2.8,0.8,0.000,230333.6,230333.6,12219,0,0,0,L,1122011218,1,121.10,122.23,0200,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440502281,447462.00
08/25/2015 07:30,2,0.053,ALERT,212.16,295.76,59.959,1440502204,"274151322000095","174011321042388",20.28,12.30,0,292.46,297.57,1.1,0.0,0.000,529945.9,529945.9,13113,0,0,0,L,1151911521,1,122.46,122.23,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1440502283,447463.00
08/25/2015 07:30,2,0.125,ALERT,210.80,295.46,59.996,1440502204,"201051344000868","174011321042388",18.23,12.00,0,291.85,297.26,2.3,0.3,0.000,217187.3,217187.3,12234,0,0,0,L,1122011218,1,121.33,122.46,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1440502285,447464.00
08/25/2015 07:30,2,0.119,ALERT,210.80,293.96,59.959,1440502204,"201051344000853","174011321042388",17.26,12.30,0,290.95,296.66,2.1,0.1,0.000,223694.1,223694.1,12234,0,0,0,L,1122011218,1,121.78,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1440502287,447465.00
08/25/2015 07:30,2,0.135,ALERT,211.25,295.46,59.965,1440502204,"201051344000582","174011321042388",18.92,12.00,0,292.16,296.96,2.6,0.6,0.000,222586.6,222586.6,12204,0,0,0,L,1122011218,1,121.55,122.68,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1440502289,447466.00
08/25/2015 07:30,2,0.152,ALERT,210.57,294.26,59.991,1440502204,"201051344000469","174011321042388",18.91,11.70,0,290.65,295.76,3.0,0.9,0.000,218949.4,218949.4,12230,0,0,0,L,1122011218,1,121.10,122.23,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1440502290,447467.00
08/25/2015 07:30,2,0.105,ALERT,210.35,293.96,59.965,1440502204,"201051344000988","174011321042388",19.04,12.70,0,289.45,295.76,2.0,0.1,0.000,217959.3,217959.3,12214,0,0,0,L,1122011218,1,121.10,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1440502292,447468.00
08/25/2015 07:30,2,0.117,ALERT,210.35,293.96,59.970,1440502204,"201051344001158","174011321042388",18.39,11.70,0,290.95,295.76,2.2,0.2,0.000,223606.0,223606.0,12212,0,0,0,L,1122011218,1,121.10,121.55,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1440502294,447469.00
08/25/2015 07:30,2,0.119,ALERT,210.57,293.66,59.954,1440502204,"201051344001025","174011321042388",19.00,12.00,0,290.65,296.96,2.3,0.3,0.000,228192.1,228192.1,12211,0,0,0,L,1122011218,1,121.33,122.23,0200,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440502296,447470.00
08/25/2015 07:30,2,0.135,ALERT,210.57,295.16,59.959,1440502204,"201051344000569","174011321042388",18.57,12.30,0,291.55,297.26,2.5,0.5,0.000,231424.7,231424.7,12237,0,0,0,L,1122011218,1,121.10,122.46,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1440502298,447471.00
08/25/2015 07:30,2,0.000,ALERT,211.93,294.56,59.981,1440502204,"274151322000094","174011321042388",39.32,12.30,0,290.65,374.81,0.0,0.0,0.000,406095.1,406095.1,13646,0,0,0,L,1151911521,1,121.78,122.91,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1440502300,447472.00
08/25/2015 07:30,2,0.131,ALERT,210.57,294.26,59.959,1440502204,"201051344000458","174011321042388",18.67,13.00,0,291.25,296.96,2.5,0.5,0.000,227100.5,227100.5,12226,0,0,0,L,1122011218,1,121.55,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1440502302,447473.00
08/25/2015 07:30,2,0.068,ALERT,211.93,293.96,59.954,1440502204,"274151322000087","174011321042388",18.43,13.70,0,290.35,296.06,1.3,0.0,0.000,478379.6,478379.6,13035,0,0,0,L,1151911521,1,122.01,122.68,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1440502304,447474.00
08/25/2015 07:30,2,0.082,ALERT,211.93,295.46,59.959,1440502204,"274151322000052","174011321042388",19.10,13.00,0,291.25,296.96,1.6,0.0,0.000,511347.8,511347.8,13459,0,0,0,L,1151911521,1,121.55,122.68,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1440502305,447475.00
08/25/2015 07:30,2,0.119,ALERT,211.03,294.86,59.959,1440502204,"201051344001145","174011321042388",18.05,12.30,0,291.85,297.26,2.2,0.2,0.000,232040.0,232040.0,12233,0,0,0,L,1122011218,1,121.55,122.46,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1440502307,447476.00
08/25/2015 07:30,2,0.115,ALERT,211.03,294.56,59.965,1440502204,"201051344000685","174011321042388",17.85,12.30,0,291.55,296.36,2.1,0.1,0.000,230730.0,230730.0,12236,0,0,0,L,1122011218,1,122.23,122.23,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1440502309,447477.00
08/25/2015 07:30,2,0.043,ALERT,211.93,294.26,59.959,1440502204,"274151322000088","174011321042388",19.10,13.30,0,291.25,296.66,0.8,0.0,0.000,490894.3,490894.3,13061,0,0,0,L,1151911521,1,122.46,122.23,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1440502311,447478.00
08/25/2015 07:30,2,0.145,ALERT,211.03,294.56,59.965,1440502204,"201051344000438","174011321042388",17.63,12.00,0,291.25,296.96,2.6,0.6,0.000,230757.8,230757.8,12207,0,0,0,L,1122011218,1,122.01,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1440502313,447479.00
08/25/2015 07:30,2,0.127,ALERT,210.57,294.56,59.965,1440502204,"201051344001135","174011321042388",18.49,12.00,0,291.25,296.96,2.4,0.4,0.000,222305.4,222305.4,12185,0,0,0,L,1122011218,1,121.55,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1440502315,447480.00
08/25/2015 07:30,2,0.178,ALERT,211.03,293.96,59.970,1440502204,"201051344000417","174011321042388",17.75,12.30,0,290.65,295.76,3.2,1.2,0.000,225749.9,225749.9,12202,0,0,0,L,1122011218,1,121.33,122.23,0200,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440502316,447481.00
08/25/2015 07:30,2,0.135,ALERT,210.35,294.86,59.959,1440502204,"201051344000594","174011321042388",18.59,12.30,0,291.55,296.66,2.5,0.5,0.000,227759.7,227759.7,12228,0,0,0,L,1122011218,1,121.33,121.78,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1440502318,447482.00
08/25/2015 07:30,2,0.057,ALERT,212.16,294.86,59.965,1440502204,"274151322000083","174011321042388",19.00,12.70,0,291.55,296.96,1.1,0.0,0.000,507105.7,507105.7,13488,0,0,0,L,1151911521,1,121.55,122.68,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1440502320,447483.00
08/25/2015 07:30,2,0.137,ALERT,211.03,294.86,59.949,1440502204,"201051344000585","174011321042388",17.69,12.70,0,291.55,296.36,2.5,0.4,0.000,227317.3,227317.3,12207,0,0,0,L,1122011218,1,121.33,122.68,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1440502322,447484.00
08/25/2015 07:30,2,0.053,ALERT,212.16,295.46,59.938,1440502204,"274151322000054","174011321042388",19.58,13.30,0,291.25,297.26,1.1,0.0,0.000,501888.0,501888.0,13053,0,0,0,L,1151911521,1,122.23,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1440502324,447485.00
08/25/2015 07:30,2,0.129,ALERT,211.03,294.26,59.965,1440502204,"201051344001203","174011321042388",17.47,12.30,0,291.25,298.17,2.3,0.3,0.000,228068.3,228068.3,12220,0,0,0,L,1122011218,1,122.23,122.01,0200,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440502325,447486.00
08/25/2015 07:30,2,0.127,ALERT,210.57,294.56,59.928,1440502204,"201051344000646","174011321042388",17.63,12.00,0,291.25,296.06,2.3,0.3,0.000,224214.8,224214.8,12202,0,0,0,L,1122011218,1,121.78,122.01,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1440502327,447487.00
08/25/2015 07:30,2,0.008,ALERT,213.06,344.76,59.949,1440502204,"274151322000068","174011321042388",39.58,13.70,0,290.65,380.82,0.0,0.0,0.000,405465.3,405465.3,13256,0,0,0,L,1151911521,1,122.46,123.14,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1440502329,447488.00
08/25/2015 07:30,2,0.059,ALERT,212.38,294.86,59.954,1440502204,"274151322000076","174011321042388",20.10,13.00,0,291.55,296.66,1.2,0.0,0.000,536201.1,536201.1,13479,0,0,0,L,1151911521,1,122.23,122.91,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1440502331,447489.00
08/25/2015 07:30,2,0.145,ALERT,210.80,294.86,59.959,1440502204,"201051344000890","174011321042388",18.77,12.70,0,291.55,297.57,2.8,0.8,0.000,228980.6,228980.6,12215,0,0,0,L,1122011218,1,121.78,121.78,0600,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440502333,447490.00
08/25/2015 07:30,2,0.076,ALERT,210.80,294.56,59.975,1440502204,"201051344000900","174011321042388",17.41,12.30,0,290.95,295.76,1.4,0.0,0.000,230021.0,230021.0,12254,0,0,0,L,1122011218,1,121.78,122.01,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1440502335,447491.00
08/25/2015 07:30,2,0.127,ALERT,211.48,294.26,59.949,1440502204,"201051344000633","174011321042388",17.87,12.00,0,290.05,295.46,2.3,0.3,0.000,218744.2,218744.2,12246,0,0,0,L,1122011218,1,122.23,122.68,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1440502337,447492.00
08/25/2015 07:30,2,0.133,ALERT,210.80,294.56,59.970,1440502204,"201051344000983","174011321042388",18.19,12.30,0,291.55,296.96,2.5,0.5,0.000,226989.4,226989.4,12231,0,0,0,L,1122011218,1,121.55,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1440502338,447493.00
08/25/2015 07:30,2,0.125,ALERT,211.03,294.26,59.975,1440502204,"201051344000917","174011321042388",17.33,13.30,0,290.65,295.76,2.2,0.2,0.000,229408.6,229408.6,12244,0,0,0,L,1122011218,1,121.55,122.68,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1440502340,447494.00
08/25/2015 07:30,2,0.139,ALERT,211.25,293.96,59.986,1440502204,"201051344000648","174011321042388",18.59,11.70,0,290.65,296.66,2.6,0.6,0.000,224677.6,224677.6,12230,0,0,0,L,1122011218,1,121.33,122.68,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1440502342,447495.00
08/25/2015 07:30,2,0.166,ALERT,210.80,294.86,59.959,1440502204,"201051344001093","174011321042388",17.65,13.00,0,291.55,296.36,3.0,1.0,0.000,227639.6,227639.6,12230,0,0,0,L,1122011218,1,121.55,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1440502344,447496.00
08/25/2015 07:30,2,0.113,ALERT,211.25,294.56,59.970,1440502204,"201051344000645","174011321042388",19.52,12.70,0,290.95,296.36,2.3,0.3,0.000,225703.6,225703.6,12234,0,0,0,L,1122011218,1,122.01,122.46,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1440502346,447497.00
08/25/2015 07:30,2,0.059,ALERT,212.16,295.16,59.944,1440502204,"274151322000085","174011321042388",20.52,13.00,0,291.55,296.66,1.2,0.0,0.000,504550.7,504550.7,13468,0,0,0,L,1151911521,1,122.68,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1440502348,447498.00
08/25/2015 07:30,2,0.145,ALERT,211.03,294.26,59.986,1440502204,"201051344000651","174011321042388",18.65,11.70,0,290.65,296.06,2.8,0.7,0.000,224919.7,224919.7,12211,0,0,0,L,1122011218,1,122.23,122.01,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1440502349,447499.00
08/25/2015 07:30,2,0.121,ALERT,211.03,294.26,59.986,1440502204,"201051344000867","174011321042388",18.75,12.70,0,290.95,296.96,2.3,0.3,0.000,217699.9,217699.9,12235,0,0,0,L,1122011218,1,122.01,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1440502351,447500.00
08/25/2015 07:30,2,0.133,ALERT,211.03,295.46,59.949,1440502204,"201051344001230","174011321042388",16.60,12.30,0,291.85,296.66,2.2,0.2,0.000,228477.8,228477.8,12249,0,0,0,L,1122011218,1,121.78,122.01,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1440502353,447501.00
08/25/2015 07:30,2,0.137,ALERT,211.48,295.16,59.917,1440502204,"201051344000576","174011321042388",18.03,12.00,0,291.55,296.66,2.5,0.5,0.000,224817.3,224817.3,12256,0,0,0,L,1122011218,1,122.01,122.23,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1440502355,447502.00
08/25/2015 07:30,2,0.162,ALERT,210.80,295.16,59.949,1440502204,"201051344000579","174011321042388",18.81,12.30,0,291.85,297.26,3.1,1.1,0.000,231994.1,231994.1,12207,0,0,0,L,1122011218,1,121.55,122.01,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1440502357,447503.00
08/25/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1440502204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440503084,447504.00
08/25/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1440502204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440503084,447505.00
08/25/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1440502204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440503084,447506.00
08/25/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1440502204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440503084,447507.00
08/25/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1440502204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440503084,447508.00
08/25/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1440502204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440503084,447509.00
08/25/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1440502204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440503084,447510.00
08/25/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1440502204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440503084,447511.00
08/25/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1440502204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440503084,447512.00
08/25/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1440502204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440503084,447513.00
08/25/2015 07:45,2,0.199,ACTIVE,210.12,293.36,59.944,1440503103,"201051344000955","174011321042388",20.89,12.70,0,291.85,299.67,4.2,2.1,0.000,230333.9,230333.9,12221,0,0,0,L,1122011218,1,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440503178,447514.00
08/25/2015 07:45,2,0.076,ACTIVE_NO_POWER,211.93,294.56,59.975,1440503103,"274151322000095","174011321042388",23.97,12.70,0,292.76,301.77,1.8,0.0,0.000,529945.9,529945.9,13115,0,0,0,L,1151911521,1,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440503179,447515.00
08/25/2015 07:45,2,0.154,ACTIVE,210.35,294.26,59.986,1440503103,"201051344000868","174011321042388",22.76,12.30,0,292.46,300.27,3.6,1.5,0.000,217187.5,217187.5,12236,0,0,0,L,1122011218,1,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440503180,447516.00
08/25/2015 07:45,2,0.150,ACTIVE,211.03,293.36,59.975,1440503103,"201051344000853","174011321042388",22.07,12.30,0,291.85,299.37,3.4,1.3,0.000,223694.3,223694.3,12236,0,0,0,L,1122011218,1,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440503180,447517.00
08/25/2015 07:45,2,0.158,ACTIVE,211.25,294.56,59.981,1440503103,"201051344000582","174011321042388",23.48,12.30,0,292.76,300.57,3.8,1.7,0.000,222586.8,222586.8,12206,0,0,0,L,1122011218,1,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440503181,447518.00
08/25/2015 07:45,2,0.180,ACTIVE,210.57,293.36,59.981,1440503103,"201051344000469","174011321042388",23.36,12.00,0,290.95,299.07,4.3,2.2,0.000,218949.8,218949.8,12232,0,0,0,L,1122011218,1,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440503182,447519.00
08/25/2015 07:45,2,0.133,ACTIVE,210.35,300.27,59.996,1440503103,"201051344000988","174011321042388",23.74,12.70,0,289.75,301.17,3.2,1.2,0.000,217959.4,217959.4,12216,0,0,0,L,1122011218,1,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440503183,447520.00
08/25/2015 07:45,2,0.141,ACTIVE,210.57,293.06,59.981,1440503103,"201051344001158","174011321042388",22.96,12.30,0,291.25,299.07,3.3,1.2,0.000,223606.1,223606.1,12214,0,0,0,L,1122011218,1,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440503184,447521.00
08/25/2015 07:45,2,0.146,ACTIVE,210.57,293.06,59.986,1440503103,"201051344001025","174011321042388",23.48,12.30,0,291.55,300.27,3.5,1.5,0.000,228192.3,228192.3,12213,0,0,0,L,1122011218,1,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440503185,447522.00
08/25/2015 07:45,2,0.172,ACTIVE,210.57,294.26,59.986,1440503103,"201051344000569","174011321042388",20.99,12.70,0,292.46,299.97,3.7,1.6,0.000,231425.0,231425.0,12239,0,0,0,L,1122011218,1,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440503186,447523.00
08/25/2015 07:45,2,0.000,ALERT,211.70,292.76,59.970,1440503103,"274151322000094","174011321042388",40.53,12.70,0,291.25,385.63,0.0,0.0,0.000,406095.1,406095.1,13648,0,0,0,L,1151911521,1,121.10,122.91,0002,10,0,0,0,0,0,0,227,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1440503188,447524.00
08/25/2015 07:45,2,0.168,ACTIVE,210.35,293.66,59.981,1440503103,"201051344000458","174011321042388",21.97,13.30,0,292.16,299.97,3.8,1.7,0.000,227100.8,227100.8,12228,0,0,0,L,1122011218,1,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440503189,447525.00
08/25/2015 07:45,2,0.088,ACTIVE_NO_POWER,211.93,293.36,59.975,1440503103,"274151322000087","174011321042388",22.28,14.00,0,290.95,299.97,2.0,0.0,0.000,478379.6,478379.6,13037,0,0,0,L,1151911521,1,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440503190,447526.00
08/25/2015 07:45,2,0.102,ACTIVE,211.25,293.96,59.965,1440503103,"274151322000052","174011321042388",23.06,13.30,0,291.55,301.17,2.4,0.4,0.000,511347.8,511347.8,13461,0,0,0,L,1151911521,1,120.88,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440503191,447527.00
08/25/2015 07:45,2,0.139,ACTIVE,210.80,293.96,59.986,1440503103,"201051344001145","174011321042388",22.88,12.70,0,292.46,300.57,3.2,1.2,0.000,232040.2,232040.2,12235,0,0,0,L,1122011218,1,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440503192,447528.00
08/25/2015 07:45,2,0.164,ACTIVE,210.80,293.36,59.981,1440503103,"201051344000685","174011321042388",19.88,13.00,0,291.85,299.97,3.3,1.3,0.000,230730.2,230730.2,12238,0,0,0,L,1122011218,1,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440503193,447529.00
08/25/2015 07:45,2,0.062,ACTIVE_NO_POWER,211.25,293.36,60.018,1440503103,"274151322000088","174011321042388",23.24,13.70,0,291.55,300.27,1.5,0.0,0.000,490894.3,490894.3,13063,0,0,0,L,1151911521,1,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440503194,447530.00
08/25/2015 07:45,2,0.172,ACTIVE,210.57,293.36,59.975,1440503103,"201051344000438","174011321042388",22.64,12.30,0,292.16,299.97,4.0,1.9,0.000,230758.1,230758.1,12209,0,0,0,L,1122011218,1,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440503195,447531.00
08/25/2015 07:45,2,0.152,ACTIVE,210.35,293.66,59.981,1440503103,"201051344001135","174011321042388",23.24,12.70,0,292.16,300.27,3.6,1.6,0.000,222305.6,222305.6,12187,0,0,0,L,1122011218,1,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440503197,447532.00
08/25/2015 07:45,2,0.205,ACTIVE,210.80,293.06,59.981,1440503103,"201051344000417","174011321042388",22.15,13.00,0,291.25,299.07,4.6,2.5,0.000,225750.4,225750.4,12204,0,0,0,L,1122011218,1,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440503198,447533.00
08/25/2015 07:45,2,0.162,ACTIVE,210.12,293.96,60.023,1440503103,"201051344000594","174011321042388",23.14,12.70,0,291.55,299.97,3.8,1.8,0.000,227760.0,227760.0,12230,0,0,0,L,1122011218,1,121.33,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440503199,447534.00
08/25/2015 07:45,2,0.078,ACTIVE_NO_POWER,211.93,293.96,59.986,1440503103,"274151322000083","174011321042388",23.28,13.00,0,292.16,301.17,1.9,0.0,0.000,507105.7,507105.7,13490,0,0,0,L,1151911521,1,121.33,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440503200,447535.00
08/25/2015 07:45,2,0.168,ACTIVE,210.80,293.96,59.991,1440503103,"201051344000585","174011321042388",22.74,13.00,0,291.55,299.97,3.9,1.8,0.000,227317.6,227317.6,12209,0,0,0,L,1122011218,1,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440503200,447536.00
08/25/2015 07:45,2,0.074,ACTIVE_NO_POWER,211.70,293.36,59.981,1440503103,"274151322000054","174011321042388",23.42,14.00,0,291.85,300.87,1.8,0.0,0.000,501888.0,501888.0,13055,0,0,0,L,1151911521,1,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440503201,447537.00
08/25/2015 07:45,2,0.162,ACTIVE,210.57,293.36,59.970,1440503103,"201051344001203","174011321042388",21.59,12.70,0,291.85,301.17,3.6,1.5,0.000,228068.6,228068.6,12222,0,0,0,L,1122011218,1,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440503202,447538.00
08/25/2015 07:45,2,0.156,ACTIVE,210.35,293.36,59.986,1440503103,"201051344000646","174011321042388",22.86,12.70,0,291.25,299.67,3.6,1.6,0.000,224215.0,224215.0,12204,0,0,0,L,1122011218,1,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440503203,447539.00
08/25/2015 07:45,2,0.008,ALERT,212.38,292.46,59.981,1440503103,"274151322000068","174011321042388",40.59,14.00,0,290.95,390.74,0.0,0.0,0.000,405465.3,405465.3,13258,0,0,0,L,1151911521,1,121.78,122.91,0002,13,0,0,0,0,0,0,235,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1440503205,447540.00
08/25/2015 07:45,2,0.080,ACTIVE_NO_POWER,212.38,293.06,59.965,1440503103,"274151322000076","174011321042388",23.97,13.30,0,291.85,300.87,2.0,0.0,0.000,536201.1,536201.1,13481,0,0,0,L,1151911521,1,121.55,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440503206,447541.00
08/25/2015 07:45,2,0.172,ACTIVE,210.12,293.66,59.986,1440503103,"201051344000890","174011321042388",23.10,13.00,0,292.46,300.87,4.0,2.0,0.000,228980.9,228980.9,12217,0,0,0,L,1122011218,1,121.55,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440503207,447542.00
08/25/2015 07:45,2,0.100,ACTIVE,209.90,292.76,59.991,1440503103,"201051344000900","174011321042388",22.42,12.30,0,291.25,299.37,2.3,0.3,0.000,230021.0,230021.0,12256,0,0,0,L,1122011218,1,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440503208,447543.00
08/25/2015 07:45,2,0.172,ACTIVE,210.57,291.85,59.991,1440503103,"201051344000633","174011321042388",20.06,12.30,0,290.05,299.07,3.5,1.5,0.000,218744.4,218744.4,12248,0,0,0,L,1122011218,1,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440503209,447544.00
08/25/2015 07:45,2,0.156,ACTIVE,210.12,293.06,59.991,1440503103,"201051344000983","174011321042388",22.70,13.00,0,292.16,299.67,3.6,1.6,0.000,226989.7,226989.7,12233,0,0,0,L,1122011218,1,121.55,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440503210,447545.00
