ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/25/2015 07:45,2,0.148,ACTIVE,210.35,292.46,59.986,1440503103,"201051344000917","174011321042388",21.95,13.30,0,290.65,299.07,3.3,1.3,0.000,229408.8,229408.8,12246,0,0,0,L,1122011218,1,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440503210,447546.00
08/25/2015 07:45,2,0.164,ACTIVE,210.35,292.16,59.991,1440503103,"201051344000648","174011321042388",22.94,12.00,0,291.25,299.67,3.8,1.8,0.000,224677.9,224677.9,12232,0,0,0,L,1122011218,1,121.10,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440503211,447547.00
08/25/2015 07:45,2,0.188,ACTIVE,210.35,293.36,59.996,1440503103,"201051344001093","174011321042388",22.19,13.30,0,291.85,299.67,4.2,2.1,0.000,227640.0,227640.0,12232,0,0,0,L,1122011218,1,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440503212,447548.00
08/25/2015 07:45,2,0.137,ACTIVE,210.80,292.76,59.991,1440503103,"201051344000645","174011321042388",23.72,13.00,0,291.85,299.37,3.3,1.3,0.000,225703.8,225703.8,12236,0,0,0,L,1122011218,1,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440503213,447549.00
08/25/2015 07:45,2,0.076,ACTIVE_NO_POWER,211.48,293.06,59.991,1440503103,"274151322000085","174011321042388",23.89,13.30,0,291.85,300.57,1.9,0.0,0.000,504550.7,504550.7,13470,0,0,0,L,1151911521,1,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440503214,447550.00
08/25/2015 07:45,2,0.180,ACTIVE,210.35,292.46,59.991,1440503103,"201051344000651","174011321042388",20.99,12.00,0,291.25,299.07,3.9,1.8,0.000,224920.0,224920.0,12213,0,0,0,L,1122011218,1,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440503215,447551.00
08/25/2015 07:45,2,0.148,ACTIVE,210.57,292.76,59.986,1440503103,"201051344000867","174011321042388",22.76,13.00,0,291.55,299.97,3.5,1.4,0.000,217700.1,217700.1,12237,0,0,0,L,1122011218,1,121.78,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440503216,447552.00
08/25/2015 07:45,2,0.156,ACTIVE,210.12,293.36,59.991,1440503103,"201051344001230","174011321042388",21.15,12.70,0,292.16,300.27,3.4,1.3,0.000,228478.0,228478.0,12251,0,0,0,L,1122011218,1,121.33,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440503217,447553.00
08/25/2015 07:45,2,0.160,ACTIVE,210.57,293.36,59.959,1440503103,"201051344000576","174011321042388",22.17,12.30,0,291.85,299.67,3.6,1.6,0.000,224817.6,224817.6,12258,0,0,0,L,1122011218,1,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440503218,447554.00
08/25/2015 07:45,2,0.188,ACTIVE,210.35,293.66,59.981,1440503103,"201051344000579","174011321042388",22.90,12.70,0,292.46,299.97,4.4,2.3,0.000,231994.6,231994.6,12209,0,0,0,L,1122011218,1,121.33,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440503219,447555.00
08/25/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1440503103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440503983,447556.00
08/25/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1440503103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440503983,447557.00
08/25/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1440503103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440503983,447558.00
08/25/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1440503103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440503983,447559.00
08/25/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1440503103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440503983,447560.00
08/25/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1440503103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440503983,447561.00
08/25/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1440503103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440503983,447562.00
08/25/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1440503103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440503983,447563.00
08/25/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1440503103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440503983,447564.00
08/25/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1440503103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440503983,447565.00
08/25/2015 08:00,2,0.172,ACTIVE,209.90,293.96,59.975,1440504003,"201051344000955","174011321042388",21.59,13.00,0,291.55,316.80,3.8,1.7,0.000,230334.5,230334.5,12222,0,0,0,L,1122011218,1,120.88,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440504077,447566.00
08/25/2015 08:00,2,0.064,ALERT,211.48,295.16,59.981,1440504003,"274151322000095","174011321042388",23.14,13.30,0,292.76,333.33,1.6,0.0,0.000,529945.9,529945.9,13116,0,0,0,L,1151911521,1,121.78,122.23,0002,11,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440504079,447567.00
08/25/2015 08:00,2,0.143,ALERT,210.12,294.26,59.959,1440504003,"201051344000868","174011321042388",21.57,12.70,0,292.16,332.13,3.1,1.1,0.000,217187.8,217187.8,12237,0,0,0,L,1122011218,1,121.10,121.78,0002,11,0,0,0,0,0,0,1,996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440504081,447568.00
08/25/2015 08:00,2,0.139,ALERT,210.80,293.66,59.965,1440504003,"201051344000853","174011321042388",20.95,12.70,0,291.85,332.73,3.0,0.9,0.000,223694.6,223694.6,12237,0,0,0,L,1122011218,1,122.01,122.01,0002,13,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440504083,447569.00
08/25/2015 08:00,2,0.154,ACTIVE,210.80,294.86,59.954,1440504003,"201051344000582","174011321042388",22.03,12.70,0,292.76,319.21,3.5,1.4,0.000,222587.3,222587.3,12207,0,0,0,L,1122011218,1,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440504084,447570.00
08/25/2015 08:00,2,0.170,ALERT,210.35,293.96,59.965,1440504003,"201051344000469","174011321042388",22.36,12.30,0,290.65,332.13,3.8,1.8,0.000,218950.3,218950.3,12233,0,0,0,L,1122011218,1,121.10,122.01,0002,10,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440504086,447571.00
08/25/2015 08:00,2,0.123,ALERT,210.12,293.66,59.970,1440504003,"201051344000988","174011321042388",22.22,13.30,0,289.45,334.54,2.8,0.8,0.000,217959.7,217959.7,12217,0,0,0,L,1122011218,1,121.10,121.78,0002,11,0,0,0,0,0,0,1,997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440504088,447572.00
08/25/2015 08:00,2,0.146,ALERT,210.35,293.66,59.965,1440504003,"201051344001158","174011321042388",19.52,12.70,0,290.95,331.53,2.9,0.9,0.000,223606.4,223606.4,12215,0,0,0,L,1122011218,1,121.10,121.55,0002,12,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440504089,447573.00
08/25/2015 08:00,2,0.139,ALERT,209.90,293.36,59.959,1440504003,"201051344001025","174011321042388",22.46,12.70,0,291.55,332.13,3.2,1.1,0.000,228192.7,228192.7,12214,0,0,0,L,1122011218,1,120.88,121.78,0002,10,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440504091,447574.00
08/25/2015 08:00,2,0.150,ALERT,210.35,294.56,59.944,1440504003,"201051344000569","174011321042388",22.19,13.00,0,292.46,332.43,3.4,1.4,0.000,231425.5,231425.5,12240,0,0,0,L,1122011218,1,120.88,122.01,0002,11,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440504093,447575.00
08/25/2015 08:00,2,0.000,ALERT,211.70,293.36,59.954,1440504003,"274151322000094","174011321042388",40.10,13.00,0,290.95,391.64,0.0,0.0,0.000,406095.1,406095.1,13650,0,0,0,L,1151911521,1,121.33,122.68,0002,10,0,0,0,0,0,0,255,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440504095,447576.00
08/25/2015 08:00,2,0.154,ACTIVE,210.12,293.96,59.959,1440504003,"201051344000458","174011321042388",22.15,13.70,0,291.55,322.51,3.5,1.4,0.000,227101.3,227101.3,12229,0,0,0,L,1122011218,1,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440504096,447577.00
08/25/2015 08:00,2,0.082,ACTIVE_NO_POWER,211.25,293.96,59.959,1440504003,"274151322000087","174011321042388",21.63,14.30,0,290.95,296.96,1.8,0.0,0.000,478379.6,478379.6,13038,0,0,0,L,1151911521,1,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440504097,447578.00
08/25/2015 08:00,2,0.094,ACTIVE,211.25,294.86,59.949,1440504003,"274151322000052","174011321042388",22.28,14.00,0,291.25,326.72,2.1,0.1,0.000,511347.9,511347.9,13462,0,0,0,L,1151911521,1,121.10,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440504098,447579.00
08/25/2015 08:00,2,0.131,ACTIVE,210.35,294.26,59.922,1440504003,"201051344001145","174011321042388",21.81,12.70,0,292.16,322.21,2.9,0.9,0.000,232040.5,232040.5,12236,0,0,0,L,1122011218,1,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440504099,447580.00
08/25/2015 08:00,2,0.150,ACTIVE,210.57,293.96,59.944,1440504003,"201051344000685","174011321042388",18.53,13.00,0,291.55,296.96,2.8,0.8,0.000,230730.5,230730.5,12239,0,0,0,L,1122011218,1,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440504100,447581.00
08/25/2015 08:00,2,0.055,ACTIVE_NO_POWER,211.03,293.96,59.970,1440504003,"274151322000088","174011321042388",22.44,14.00,0,291.25,297.26,1.3,0.0,0.000,490894.3,490894.3,13064,0,0,0,L,1151911521,1,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440504101,447582.00
08/25/2015 08:00,2,0.162,ACTIVE,209.67,293.36,59.991,1440504003,"201051344000438","174011321042388",21.79,12.70,0,292.16,325.22,3.6,1.6,0.000,230758.6,230758.6,12210,0,0,0,L,1122011218,1,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440504102,447583.00
08/25/2015 08:00,2,0.146,ALERT,209.22,293.36,59.954,1440504003,"201051344001135","174011321042388",22.22,13.00,0,292.16,331.83,3.3,1.3,0.000,222306.1,222306.1,12188,0,0,0,L,1122011218,1,120.88,121.10,0002,13,0,0,0,0,0,0,1,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440504104,447584.00
08/25/2015 08:00,2,0.191,ALERT,210.12,293.06,59.959,1440504003,"201051344000417","174011321042388",21.63,13.00,0,290.95,332.73,4.2,2.1,0.000,225751.0,225751.0,12205,0,0,0,L,1122011218,1,121.10,121.78,0002,11,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440504106,447585.00
08/25/2015 08:00,2,0.154,ALERT,209.67,294.26,59.959,1440504003,"201051344000594","174011321042388",22.24,13.30,0,291.55,331.83,3.5,1.4,0.000,227760.5,227760.5,12231,0,0,0,L,1122011218,1,121.10,121.33,0002,11,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440504108,447586.00
08/25/2015 08:00,2,0.070,ACTIVE_NO_POWER,211.48,294.26,59.975,1440504003,"274151322000083","174011321042388",22.48,13.70,0,292.16,310.49,1.6,0.0,0.000,507105.7,507105.7,13491,0,0,0,L,1151911521,1,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440504108,447587.00
08/25/2015 08:00,2,0.158,ALERT,210.35,294.26,59.959,1440504003,"201051344000585","174011321042388",21.85,13.30,0,291.55,334.84,3.5,1.5,0.000,227318.1,227318.1,12210,0,0,0,L,1122011218,1,121.10,122.23,0002,11,0,0,0,0,0,0,1,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440504110,447588.00
08/25/2015 08:00,2,0.066,ALERT,211.25,295.16,59.954,1440504003,"274151322000054","174011321042388",22.68,14.70,0,291.55,331.53,1.6,0.0,0.000,501888.0,501888.0,13056,0,0,0,L,1151911521,1,121.55,122.01,0002,13,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440504112,447589.00
08/25/2015 08:00,2,0.150,ALERT,210.12,293.66,59.959,1440504003,"201051344001203","174011321042388",20.89,13.00,0,291.85,331.23,3.2,1.2,0.000,228068.9,228068.9,12223,0,0,0,L,1122011218,1,121.78,121.33,0002,11,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440504114,447590.00
08/25/2015 08:00,2,0.158,ALERT,209.90,293.96,59.959,1440504003,"201051344000646","174011321042388",20.91,13.00,0,291.25,329.73,3.4,1.3,0.000,224215.5,224215.5,12205,0,0,0,L,1122011218,1,121.55,121.55,0002,11,0,0,0,0,0,0,1,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440504116,447591.00
08/25/2015 08:00,2,0.008,ALERT,211.93,293.36,59.922,1440504003,"274151322000068","174011321042388",40.28,14.00,0,290.65,392.25,0.0,0.0,0.000,405465.3,405465.3,13260,0,0,0,L,1151911521,1,122.01,122.46,0002,13,0,0,0,0,0,0,255,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440504118,447592.00
08/25/2015 08:00,2,0.074,ALERT,212.16,293.96,59.954,1440504003,"274151322000076","174011321042388",23.50,14.00,0,291.85,332.43,1.8,0.0,0.000,536201.1,536201.1,13482,0,0,0,L,1151911521,1,121.55,122.68,0002,13,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440504119,447593.00
08/25/2015 08:00,2,0.162,ALERT,209.90,294.26,59.965,1440504003,"201051344000890","174011321042388",22.32,13.30,0,292.16,333.93,3.7,1.6,0.000,228981.5,228981.5,12218,0,0,0,L,1122011218,1,121.33,121.10,0002,13,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440504121,447594.00
08/25/2015 08:00,2,0.096,ALERT,209.67,293.36,59.959,1440504003,"201051344000900","174011321042388",21.67,12.70,0,290.95,330.63,2.1,0.1,0.000,230021.1,230021.1,12257,0,0,0,L,1122011218,1,121.33,121.33,0002,10,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440504123,447595.00
08/25/2015 08:00,2,0.152,ACTIVE,210.35,292.76,59.981,1440504003,"201051344000633","174011321042388",20.91,12.70,0,288.85,318.61,3.2,1.2,0.000,218744.8,218744.8,12249,0,0,0,L,1122011218,1,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440504124,447596.00
08/25/2015 08:00,2,0.150,ALERT,209.90,293.66,59.954,1440504003,"201051344000983","174011321042388",22.03,13.00,0,291.85,328.82,3.4,1.3,0.000,226990.1,226990.1,12234,0,0,0,L,1122011218,1,121.33,121.33,0002,12,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440504126,447597.00
08/25/2015 08:00,2,0.143,ALERT,210.35,293.66,59.959,1440504003,"201051344000917","174011321042388",21.21,14.00,0,290.35,330.33,3.1,1.1,0.000,229409.2,229409.2,12247,0,0,0,L,1122011218,1,121.33,122.23,0002,11,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440504128,447598.00
08/25/2015 08:00,2,0.158,ALERT,210.35,293.36,59.954,1440504003,"201051344000648","174011321042388",22.28,12.30,0,290.65,331.83,3.6,1.6,0.000,224678.4,224678.4,12233,0,0,0,L,1122011218,1,121.10,122.01,0002,10,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440504130,447599.00
08/25/2015 08:00,2,0.178,ACTIVE,210.12,293.96,59.933,1440504003,"201051344001093","174011321042388",21.49,13.30,0,291.55,319.21,3.9,1.9,0.000,227640.6,227640.6,12233,0,0,0,L,1122011218,1,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440504131,447600.00
08/25/2015 08:00,2,0.135,ALERT,210.57,293.66,59.965,1440504003,"201051344000645","174011321042388",22.58,13.30,0,291.25,331.53,3.1,1.1,0.000,225704.1,225704.1,12237,0,0,0,L,1122011218,1,121.78,121.78,0002,11,0,0,0,0,0,0,1,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440504132,447601.00
08/25/2015 08:00,2,0.072,ACTIVE_NO_POWER,211.70,293.96,59.938,1440504003,"274151322000085","174011321042388",22.80,13.70,0,291.55,316.50,1.7,0.0,0.000,504550.7,504550.7,13471,0,0,0,L,1151911521,1,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440504133,447602.00
08/25/2015 08:00,2,0.170,ACTIVE,210.57,293.66,59.949,1440504003,"201051344000651","174011321042388",20.91,12.30,0,290.65,316.20,3.6,1.5,0.000,224920.5,224920.5,12214,0,0,0,L,1122011218,1,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440504134,447603.00
08/25/2015 08:00,2,0.143,ACTIVE,210.57,293.66,59.954,1440504003,"201051344000867","174011321042388",22.24,13.30,0,290.65,326.12,3.2,1.2,0.000,217700.5,217700.5,12238,0,0,0,L,1122011218,1,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440504135,447604.00
08/25/2015 08:00,2,0.150,ACTIVE,210.57,294.86,59.949,1440504003,"201051344001230","174011321042388",20.56,13.00,0,291.85,324.32,3.1,1.1,0.000,228478.4,228478.4,12252,0,0,0,L,1122011218,1,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440504136,447605.00
08/25/2015 08:00,2,0.160,ACTIVE,210.80,294.56,59.959,1440504003,"201051344000576","174011321042388",21.25,12.70,0,291.55,297.26,3.5,1.4,0.000,224818.0,224818.0,12259,0,0,0,L,1122011218,1,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440504137,447606.00
08/25/2015 08:00,2,0.182,ALERT,210.35,294.56,59.959,1440504003,"201051344000579","174011321042388",22.34,13.30,0,292.16,329.13,4.1,2.0,0.000,231995.2,231995.2,12210,0,0,0,L,1122011218,1,121.55,121.55,0002,10,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440504139,447607.00
08/25/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1440504003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440504883,447608.00
08/25/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1440504003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440504883,447609.00
08/25/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1440504003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440504883,447610.00
08/25/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1440504003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440504883,447611.00
08/25/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1440504003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440504883,447612.00
08/25/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1440504003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440504883,447613.00
08/25/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1440504003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440504883,447614.00
08/25/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1440504003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440504883,447615.00
08/25/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1440504003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440504883,447616.00
08/25/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1440504003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440504883,447617.00
08/25/2015 08:15,2,0.219,ACTIVE,209.22,329.73,59.949,1440504904,"201051344000955","174011321042388",28.13,14.00,0,292.16,333.63,6.3,4.1,0.009,230335.3,230335.3,12223,0,0,0,L,1122011218,1,120.20,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440504979,447618.00
08/25/2015 08:15,2,0.135,ACTIVE,211.25,333.63,59.949,1440504904,"274151322000095","174011321042388",25.96,14.70,0,292.76,343.55,3.5,1.5,0.013,529946.1,529946.1,13118,0,0,0,L,1151911521,1,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440504979,447619.00
08/25/2015 08:15,2,0.209,ACTIVE,209.44,330.33,59.949,1440504904,"201051344000868","174011321042388",26.42,13.00,0,292.76,334.54,5.6,3.5,0.009,217188.5,217188.5,12239,0,0,0,L,1122011218,1,120.42,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440504980,447620.00
08/25/2015 08:15,2,0.223,ACTIVE,210.12,330.93,59.949,1440504904,"201051344000853","174011321042388",24.15,13.30,0,292.16,336.04,5.5,3.4,0.004,223695.2,223695.2,12239,0,0,0,L,1122011218,1,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440504981,447621.00
08/25/2015 08:15,2,0.223,ACTIVE,210.12,330.63,59.954,1440504904,"201051344000582","174011321042388",26.40,13.30,0,293.06,335.74,6.0,3.9,0.013,222588.0,222588.0,12208,0,0,0,L,1122011218,1,120.88,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440504982,447622.00
08/25/2015 08:15,2,0.234,ACTIVE,209.67,330.03,59.944,1440504904,"201051344000469","174011321042388",26.80,12.70,0,290.95,335.14,6.4,4.3,0.009,218951.1,218951.1,12235,0,0,0,L,1122011218,1,120.20,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440504983,447623.00
08/25/2015 08:15,2,0.186,ACTIVE,209.44,330.93,59.949,1440504904,"201051344000988","174011321042388",27.31,13.70,0,289.75,336.94,5.2,3.1,0.018,217960.3,217960.3,12219,0,0,0,L,1122011218,1,120.42,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440504984,447624.00
08/25/2015 08:15,2,0.199,ACTIVE,209.67,330.03,59.944,1440504904,"201051344001158","174011321042388",26.42,13.00,0,291.55,334.24,5.3,3.2,0.013,223607.0,223607.0,12217,0,0,0,L,1122011218,1,120.65,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440504985,447625.00
08/25/2015 08:15,2,0.209,ACTIVE,209.44,329.43,59.949,1440504904,"201051344001025","174011321042388",27.12,13.30,0,291.55,335.44,5.8,3.6,0.009,228193.4,228193.4,12216,0,0,0,L,1122011218,1,120.42,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440504986,447626.00
08/25/2015 08:15,2,0.213,ACTIVE,209.67,330.33,59.949,1440504904,"201051344000569","174011321042388",27.49,13.70,0,292.76,335.74,6.0,3.8,0.013,231426.2,231426.2,12242,0,0,0,L,1122011218,1,120.42,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440504987,447627.00
08/25/2015 08:15,2,0.074,ALERT,211.25,333.63,59.944,1440504904,"274151322000094","174011321042388",28.98,14.00,0,291.25,396.75,2.2,0.2,0.004,406095.1,406095.1,13652,0,0,0,L,1151911521,1,121.10,122.23,0002,11,0,0,0,0,0,0,123,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440504989,447628.00
08/25/2015 08:15,2,0.225,ACTIVE,210.12,330.33,59.944,1440504904,"201051344000458","174011321042388",26.88,14.30,0,292.16,334.54,6.1,4.0,0.013,227102.0,227102.0,12230,0,0,0,L,1122011218,1,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440504990,447629.00
08/25/2015 08:15,2,0.145,ACTIVE,211.48,332.73,59.949,1440504904,"274151322000087","174011321042388",25.56,15.50,0,291.25,342.35,3.7,1.7,0.004,478379.8,478379.8,13039,0,0,0,L,1151911521,1,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440504991,447630.00
08/25/2015 08:15,2,0.158,ACTIVE,211.25,332.73,59.944,1440504904,"274151322000052","174011321042388",26.50,15.30,0,291.25,342.05,4.2,2.2,0.009,511348.3,511348.3,13463,0,0,0,L,1151911521,1,121.10,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440504991,447631.00
08/25/2015 08:15,2,0.201,ACTIVE,210.57,331.53,59.944,1440504904,"201051344001145","174011321042388",26.40,13.30,0,292.46,338.14,5.4,3.3,0.009,232041.1,232041.1,12237,0,0,0,L,1122011218,1,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440504992,447632.00
08/25/2015 08:15,2,0.209,ACTIVE,210.12,331.53,59.944,1440504904,"201051344000685","174011321042388",26.12,14.00,0,291.85,334.84,5.5,3.4,0.013,230731.1,230731.1,12240,0,0,0,L,1122011218,1,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440504993,447633.00
08/25/2015 08:15,2,0.082,ACTIVE,210.35,332.73,59.949,1440504904,"274151322000088","174011321042388",28.61,15.30,0,291.55,337.84,2.4,0.4,0.000,490894.4,490894.4,13065,0,0,0,L,1151911521,1,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440504994,447634.00
08/25/2015 08:15,2,0.230,ACTIVE,210.12,330.93,59.959,1440504904,"201051344000438","174011321042388",26.70,13.70,0,291.85,334.54,6.2,4.1,0.013,230759.4,230759.4,12211,0,0,0,L,1122011218,1,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440504995,447635.00
08/25/2015 08:15,2,0.213,ACTIVE,209.44,329.73,59.954,1440504904,"201051344001135","174011321042388",26.72,13.70,0,291.85,333.63,5.8,3.7,0.013,222306.8,222306.8,12190,0,0,0,L,1122011218,1,120.65,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440504996,447636.00
08/25/2015 08:15,2,0.262,ACTIVE,209.90,331.23,59.954,1440504904,"201051344000417","174011321042388",26.64,14.00,0,291.55,335.14,7.1,4.9,0.009,225752.0,225752.0,12207,0,0,0,L,1122011218,1,120.65,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440504997,447637.00
08/25/2015 08:15,2,0.229,ACTIVE,209.22,330.33,59.949,1440504904,"201051344000594","174011321042388",26.34,14.00,0,291.85,334.24,6.1,4.0,0.009,227761.3,227761.3,12233,0,0,0,L,1122011218,1,120.42,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440504998,447638.00
08/25/2015 08:15,2,0.104,ACTIVE,211.03,333.03,59.954,1440504904,"274151322000083","174011321042388",28.92,15.00,0,292.16,339.04,3.0,1.0,0.009,507105.8,507105.8,13492,0,0,0,L,1151911521,1,120.88,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440504999,447639.00
08/25/2015 08:15,2,0.221,ACTIVE,209.90,330.93,59.954,1440504904,"201051344000585","174011321042388",27.37,14.00,0,291.85,335.44,6.2,4.0,0.013,227318.8,227318.8,12212,0,0,0,L,1122011218,1,120.42,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440505000,447640.00
08/25/2015 08:15,2,0.133,ACTIVE,210.57,333.03,59.949,1440504904,"274151322000054","174011321042388",26.32,15.50,0,291.85,349.86,3.5,1.5,0.009,501888.2,501888.2,13058,0,0,0,L,1151911521,1,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440505001,447641.00
08/25/2015 08:15,2,0.219,ACTIVE,209.67,330.03,59.954,1440504904,"201051344001203","174011321042388",26.24,13.70,0,292.16,335.74,5.8,3.7,0.004,228069.6,228069.6,12225,0,0,0,L,1122011218,1,121.10,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440505002,447642.00
08/25/2015 08:15,2,0.221,ACTIVE,209.44,330.03,59.959,1440504904,"201051344000646","174011321042388",26.94,13.70,0,291.55,333.93,6.0,3.9,0.009,224216.2,224216.2,12207,0,0,0,L,1122011218,1,120.65,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440505003,447643.00
08/25/2015 08:15,2,0.096,ALERT,211.48,333.63,59.949,1440504904,"274151322000068","174011321042388",29.18,15.30,0,290.95,397.05,2.8,0.8,0.009,405465.3,405465.3,13262,0,0,0,L,1151911521,1,121.33,122.01,0002,13,0,0,0,0,0,0,114,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440505005,447644.00
08/25/2015 08:15,2,0.145,ACTIVE,212.16,334.24,59.965,1440504904,"274151322000076","174011321042388",26.80,15.30,0,291.55,358.88,4.0,1.9,0.013,536201.4,536201.4,13484,0,0,0,L,1151911521,1,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440505005,447645.00
08/25/2015 08:15,2,0.232,ACTIVE,209.90,330.03,59.965,1440504904,"201051344000890","174011321042388",26.84,14.00,0,292.76,334.84,6.4,4.2,0.009,228982.3,228982.3,12220,0,0,0,L,1122011218,1,121.10,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440505006,447646.00
08/25/2015 08:15,2,0.145,ACTIVE,209.90,330.93,59.959,1440504904,"201051344000900","174011321042388",28.09,13.30,0,291.55,333.63,4.2,2.1,0.013,230021.4,230021.4,12259,0,0,0,L,1122011218,1,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440505007,447647.00
08/25/2015 08:15,2,0.225,ACTIVE,210.57,332.73,59.965,1440504904,"201051344000633","174011321042388",26.18,13.30,0,290.05,336.64,6.0,3.8,0.009,218745.5,218745.5,12250,0,0,0,L,1122011218,1,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440505008,447648.00
08/25/2015 08:15,2,0.217,ACTIVE,210.12,330.03,59.970,1440504904,"201051344000983","174011321042388",26.72,13.70,0,292.16,334.84,5.9,3.8,0.013,226990.8,226990.8,12236,0,0,0,L,1122011218,1,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440505009,447649.00
08/25/2015 08:15,2,0.217,ACTIVE,210.35,331.53,59.970,1440504904,"201051344000917","174011321042388",25.68,14.70,0,290.95,334.84,5.7,3.6,0.013,229409.8,229409.8,12249,0,0,0,L,1122011218,1,120.88,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440505010,447650.00
08/25/2015 08:15,2,0.205,ACTIVE,210.35,330.93,59.970,1440504904,"201051344000648","174011321042388",28.67,12.70,0,291.55,334.84,6.0,3.8,0.009,224679.1,224679.1,12235,0,0,0,L,1122011218,1,120.65,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440505011,447651.00
08/25/2015 08:15,2,0.221,ACTIVE,210.12,330.93,59.965,1440504904,"201051344001093","174011321042388",28.03,14.30,0,292.16,334.54,6.3,4.2,0.009,227641.4,227641.4,12234,0,0,0,L,1122011218,1,120.88,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440505012,447652.00
08/25/2015 08:15,2,0.195,ACTIVE,210.35,330.63,59.965,1440504904,"201051344000645","174011321042388",27.73,14.00,0,291.85,335.14,5.5,3.4,0.009,225704.8,225704.8,12239,0,0,0,L,1122011218,1,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440505013,447653.00
08/25/2015 08:15,2,0.137,ACTIVE,211.48,333.93,59.959,1440504904,"274151322000085","174011321042388",26.26,15.00,0,291.85,343.55,3.6,1.6,0.013,504550.9,504550.9,13472,0,0,0,L,1151911521,1,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440505014,447654.00
08/25/2015 08:15,2,0.234,ACTIVE,210.12,330.93,59.965,1440504904,"201051344000651","174011321042388",26.44,13.00,0,291.55,335.14,6.3,4.1,0.004,224921.2,224921.2,12215,0,0,0,L,1122011218,1,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440505014,447655.00
08/25/2015 08:15,2,0.213,ACTIVE,210.35,330.33,59.959,1440504904,"201051344000867","174011321042388",26.26,14.00,0,291.85,334.24,5.7,3.6,0.013,217701.2,217701.2,12239,0,0,0,L,1122011218,1,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440505015,447656.00
08/25/2015 08:15,2,0.227,ACTIVE,209.90,330.03,59.959,1440504904,"201051344001230","174011321042388",24.69,13.70,0,292.46,333.33,5.7,3.6,0.009,228479.0,228479.0,12253,0,0,0,L,1122011218,1,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440505016,447657.00
08/25/2015 08:15,2,0.234,ACTIVE,210.57,332.13,59.970,1440504904,"201051344000576","174011321042388",25.96,13.00,0,291.85,335.44,6.2,4.0,0.009,224818.7,224818.7,12260,0,0,0,L,1122011218,1,121.10,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440505017,447658.00
08/25/2015 08:15,2,0.225,ACTIVE,209.90,330.33,59.970,1440504904,"201051344000579","174011321042388",28.75,14.00,0,292.76,334.24,6.6,4.4,0.009,231996.0,231996.0,12212,0,0,0,L,1122011218,1,120.88,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440505018,447659.00
08/25/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1440504904,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440505785,447660.00
08/25/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1440504904,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440505785,447661.00
08/25/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1440504904,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440505785,447662.00
08/25/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1440504904,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440505785,447663.00
08/25/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1440504904,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440505785,447664.00
08/25/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1440504904,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440505785,447665.00
08/25/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1440504904,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440505785,447666.00
08/25/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1440504904,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440505785,447667.00
08/25/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1440504904,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440505785,447668.00
08/25/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1440504904,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440505785,447669.00
08/25/2015 08:30,2,0.248,ACTIVE,209.44,334.24,60.012,1440505803,"201051344000955","174011321042388",30.83,14.30,0,305.38,348.66,7.8,5.6,0.018,230336.5,230336.5,12224,0,0,0,L,1122011218,1,120.20,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440505877,447670.00
08/25/2015 08:30,2,0.232,ACTIVE,210.57,332.13,60.002,1440505803,"274151322000095","174011321042388",27.29,15.50,0,329.43,338.44,6.4,4.2,0.027,529946.9,529946.9,13119,0,0,0,L,1151911521,1,121.55,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440505878,447671.00
08/25/2015 08:30,2,0.289,ACTIVE,209.44,330.03,60.012,1440505803,"201051344000868","174011321042388",27.87,13.30,0,300.57,354.07,8.2,6.0,0.031,217189.8,217189.8,12240,0,0,0,L,1122011218,1,120.65,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440505879,447672.00
08/25/2015 08:30,2,0.281,ALERT,209.90,330.33,60.007,1440505803,"201051344000853","174011321042388",28.71,13.70,0,293.96,336.94,8.2,6.0,0.031,223696.5,223696.5,12240,0,0,0,L,1122011218,1,121.33,121.55,0002,13,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440505881,447673.00
08/25/2015 08:30,2,0.295,ACTIVE,210.12,330.63,60.007,1440505803,"201051344000582","174011321042388",27.51,13.70,0,313.20,344.76,8.2,6.0,0.031,222589.3,222589.3,12209,0,0,0,L,1122011218,1,120.88,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440505882,447674.00
08/25/2015 08:30,2,0.309,ALERT,209.44,330.03,60.007,1440505803,"201051344000469","174011321042388",27.83,13.00,0,292.76,335.74,8.8,6.5,0.035,218952.5,218952.5,12236,0,0,0,L,1122011218,1,120.20,121.55,0002,10,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440505883,447675.00
08/25/2015 08:30,2,0.270,ACTIVE,209.22,331.23,60.002,1440505803,"201051344000988","174011321042388",27.67,14.00,0,306.28,350.17,7.6,5.4,0.035,217961.4,217961.4,12220,0,0,0,L,1122011218,1,120.42,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440505884,447676.00
08/25/2015 08:30,2,0.281,ACTIVE,209.44,329.73,59.965,1440505803,"201051344001158","174011321042388",27.55,13.30,0,302.37,351.97,7.9,5.7,0.035,223608.2,223608.2,12218,0,0,0,L,1122011218,1,120.65,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440505885,447677.00
08/25/2015 08:30,2,0.289,ACTIVE,209.44,328.82,60.007,1440505803,"201051344001025","174011321042388",28.25,14.00,0,313.20,345.66,8.3,6.1,0.031,228194.7,228194.7,12217,0,0,0,L,1122011218,1,120.42,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440505886,447678.00
08/25/2015 08:30,2,0.297,ACTIVE,209.44,329.43,60.039,1440505803,"201051344000569","174011321042388",28.17,14.00,0,310.49,347.46,8.5,6.2,0.040,231427.5,231427.5,12243,0,0,0,L,1122011218,1,120.20,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440505887,447679.00
08/25/2015 08:30,2,0.143,ALERT,210.80,333.63,60.002,1440505803,"274151322000094","174011321042388",30.75,15.00,0,293.66,402.77,4.5,2.4,0.022,406095.5,406095.5,13654,0,0,0,L,1151911521,1,120.65,122.01,0002,11,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440505889,447680.00
08/25/2015 08:30,2,0.303,ACTIVE,209.44,329.43,60.002,1440505803,"201051344000458","174011321042388",27.91,14.70,0,305.08,351.67,8.6,6.4,0.035,227103.4,227103.4,12231,0,0,0,L,1122011218,1,120.88,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440505890,447681.00
08/25/2015 08:30,2,0.232,ACTIVE,211.03,332.73,60.007,1440505803,"274151322000087","174011321042388",26.62,16.30,0,328.22,338.44,6.2,4.1,0.031,478380.6,478380.6,13040,0,0,0,L,1151911521,1,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440505891,447682.00
08/25/2015 08:30,2,0.248,ACTIVE,210.57,330.93,59.996,1440505803,"274151322000052","174011321042388",27.12,15.80,0,328.22,338.74,6.8,4.7,0.018,511349.2,511349.2,13464,0,0,0,L,1151911521,1,120.88,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440505892,447683.00
08/25/2015 08:30,2,0.281,ACTIVE,209.90,330.33,60.007,1440505803,"201051344001145","174011321042388",27.33,14.00,0,302.37,355.28,7.8,5.6,0.035,232042.3,232042.3,12238,0,0,0,L,1122011218,1,120.65,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440505893,447684.00
08/25/2015 08:30,2,0.287,ALERT,209.90,331.23,60.007,1440505803,"201051344000685","174011321042388",27.06,14.30,0,292.76,336.04,7.9,5.7,0.035,230732.3,230732.3,12241,0,0,0,L,1122011218,1,121.55,121.33,0002,11,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440505895,447685.00
08/25/2015 08:30,2,0.135,ACTIVE,210.57,331.83,60.007,1440505803,"274151322000088","174011321042388",30.00,15.80,0,314.40,342.65,4.2,2.1,0.013,490894.7,490894.7,13066,0,0,0,L,1151911521,1,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440505896,447686.00
08/25/2015 08:30,2,0.303,ACTIVE,209.67,330.03,60.002,1440505803,"201051344000438","174011321042388",28.43,14.00,0,308.39,349.26,8.8,6.5,0.035,230760.8,230760.8,12212,0,0,0,L,1122011218,1,120.88,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440505897,447687.00
08/25/2015 08:30,2,0.289,ACTIVE,209.44,328.52,60.002,1440505803,"201051344001135","174011321042388",28.25,14.00,0,314.70,342.65,8.3,6.1,0.035,222308.1,222308.1,12191,0,0,0,L,1122011218,1,120.65,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440505898,447688.00
08/25/2015 08:30,2,0.332,ACTIVE,209.90,330.63,60.012,1440505803,"201051344000417","174011321042388",27.93,14.30,0,302.98,353.47,9.4,7.2,0.031,225753.6,225753.6,12208,0,0,0,L,1122011218,1,120.65,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440505899,447689.00
08/25/2015 08:30,2,0.305,ACTIVE,209.22,329.43,60.007,1440505803,"201051344000594","174011321042388",28.17,14.30,0,308.39,347.76,8.7,6.5,0.035,227762.7,227762.7,12234,0,0,0,L,1122011218,1,120.42,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440505899,447690.00
08/25/2015 08:30,2,0.221,ACTIVE,210.80,332.43,60.023,1440505803,"274151322000083","174011321042388",27.39,15.80,0,313.20,346.26,6.2,4.0,0.027,507106.6,507106.6,13493,0,0,0,L,1151911521,1,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440505900,447691.00
08/25/2015 08:30,2,0.309,ACTIVE,209.90,331.23,60.007,1440505803,"201051344000585","174011321042388",28.11,14.30,0,312.29,346.26,8.8,6.6,0.040,227320.3,227320.3,12213,0,0,0,L,1122011218,1,120.42,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440505901,447692.00
08/25/2015 08:30,2,0.223,ACTIVE,210.80,332.73,59.991,1440505803,"274151322000054","174011321042388",27.21,16.00,0,328.82,338.74,6.1,4.0,0.031,501889.0,501889.0,13059,0,0,0,L,1151911521,1,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440505902,447693.00
08/25/2015 08:30,2,0.297,ACTIVE,209.90,329.43,60.002,1440505803,"201051344001203","174011321042388",26.66,14.00,0,313.80,345.36,8.1,5.8,0.031,228070.9,228070.9,12226,0,0,0,L,1122011218,1,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440505903,447694.00
