ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/25/2015 08:30,2,0.297,ACTIVE,209.22,329.13,59.996,1440505803,"201051344000646","174011321042388",27.73,14.00,0,303.58,349.86,8.3,6.1,0.031,224217.6,224217.6,12208,0,0,0,L,1122011218,1,120.65,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440505904,447695.00
08/25/2015 08:30,2,0.158,ACTIVE,211.48,340.55,60.023,1440505803,"274151322000068","174011321042388",31.65,16.00,0,310.49,364.59,5.1,3.0,0.013,405465.9,405465.9,13264,0,0,0,L,1151911521,1,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440505905,447696.00
08/25/2015 08:30,2,0.240,ACTIVE,211.25,331.83,60.012,1440505803,"274151322000076","174011321042388",27.43,15.80,0,330.33,338.44,6.7,4.6,0.031,536202.3,536202.3,13485,0,0,0,L,1151911521,1,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440505906,447697.00
08/25/2015 08:30,2,0.311,ACTIVE,209.67,329.13,60.002,1440505803,"201051344000890","174011321042388",28.03,14.70,0,303.88,352.57,8.9,6.6,0.040,228983.7,228983.7,12221,0,0,0,L,1122011218,1,120.88,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440505907,447698.00
08/25/2015 08:30,2,0.178,ACTIVE,209.67,333.03,60.002,1440505803,"201051344000900","174011321042388",30.69,13.70,0,303.58,351.37,5.6,3.5,0.022,230022.2,230022.2,12260,0,0,0,L,1122011218,1,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440505908,447699.00
08/25/2015 08:30,2,0.289,ALERT,210.12,331.23,60.023,1440505803,"201051344000633","174011321042388",28.55,13.70,0,290.95,336.64,8.4,6.2,0.031,218746.9,218746.9,12251,0,0,0,L,1122011218,1,121.33,121.78,0002,13,0,0,0,0,0,0,1,997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440505910,447700.00
08/25/2015 08:30,2,0.293,ACTIVE,209.44,329.73,59.986,1440505803,"201051344000983","174011321042388",28.27,14.00,0,307.18,347.76,8.4,6.2,0.040,226992.2,226992.2,12237,0,0,0,L,1122011218,1,120.88,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440505911,447701.00
08/25/2015 08:30,2,0.281,ACTIVE,209.90,331.23,60.002,1440505803,"201051344000917","174011321042388",27.99,15.00,0,305.08,350.77,8.0,5.8,0.040,229411.1,229411.1,12250,0,0,0,L,1122011218,1,120.88,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440505912,447702.00
08/25/2015 08:30,2,0.230,ACTIVE,209.90,334.54,60.034,1440505803,"201051344000648","174011321042388",30.91,13.30,0,306.88,350.77,7.2,5.1,0.018,224680.3,224680.3,12236,0,0,0,L,1122011218,1,120.42,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440505912,447703.00
08/25/2015 08:30,2,0.254,ACTIVE,209.67,332.43,60.039,1440505803,"201051344001093","174011321042388",30.57,14.70,0,307.48,349.26,7.9,5.7,0.018,227642.7,227642.7,12235,0,0,0,L,1122011218,1,120.65,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440505913,447704.00
08/25/2015 08:30,2,0.285,ACTIVE,209.90,330.03,60.002,1440505803,"201051344000645","174011321042388",27.57,14.00,0,304.78,351.67,8.0,5.8,0.035,225706.0,225706.0,12240,0,0,0,L,1122011218,1,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440505914,447705.00
08/25/2015 08:30,2,0.223,ACTIVE,211.03,332.73,60.018,1440505803,"274151322000085","174011321042388",27.23,15.50,0,330.03,338.44,6.2,4.0,0.027,504551.8,504551.8,13473,0,0,0,L,1151911521,1,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440505915,447706.00
08/25/2015 08:30,2,0.309,ACTIVE,209.90,330.03,59.996,1440505803,"201051344000651","174011321042388",26.92,13.30,0,310.79,347.76,8.4,6.2,0.035,224922.6,224922.6,12216,0,0,0,L,1122011218,1,121.10,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440505916,447707.00
08/25/2015 08:30,2,0.281,ALERT,209.90,329.13,60.002,1440505803,"201051344000867","174011321042388",28.35,14.30,0,293.06,335.14,8.2,5.9,0.035,217702.5,217702.5,12240,0,0,0,L,1122011218,1,121.10,121.33,0002,11,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440505918,447708.00
08/25/2015 08:30,2,0.271,ALERT,209.67,329.43,59.996,1440505803,"201051344001230","174011321042388",28.84,14.00,0,293.36,334.54,8.0,5.8,0.031,228480.3,228480.3,12254,0,0,0,L,1122011218,1,121.10,121.33,0002,11,0,0,0,0,0,0,1,997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440505920,447709.00
08/25/2015 08:30,2,0.297,ACTIVE,210.12,331.53,60.012,1440505803,"201051344000576","174011321042388",28.13,13.30,0,300.87,355.58,8.5,6.3,0.027,224820.2,224820.2,12261,0,0,0,L,1122011218,1,120.88,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440505921,447710.00
08/25/2015 08:30,2,0.320,ACTIVE,209.44,330.03,59.991,1440505803,"201051344000579","174011321042388",28.07,14.30,0,310.19,346.56,9.2,6.9,0.035,231997.5,231997.5,12213,0,0,0,L,1122011218,1,120.65,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440505922,447711.00
08/25/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1440505803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440506684,447712.00
08/25/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1440505803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440506684,447713.00
08/25/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1440505803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440506684,447714.00
08/25/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1440505803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440506684,447715.00
08/25/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1440505803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440506684,447716.00
08/25/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1440505803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440506684,447717.00
08/25/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1440505803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440506684,447718.00
08/25/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1440505803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440506684,447719.00
08/25/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1440505803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440506684,447720.00
08/25/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1440505803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440506684,447721.00
08/25/2015 08:45,2,0.236,ACTIVE,209.90,330.63,59.959,1440506703,"201051344000955","174011321042388",29.52,14.70,0,326.12,338.74,7.1,4.9,0.018,230337.9,230337.9,12225,0,0,0,L,1122011218,1,120.65,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440506778,447722.00
08/25/2015 08:45,2,0.172,ACTIVE,211.48,333.63,59.981,1440506703,"274151322000095","174011321042388",26.68,15.80,0,329.13,338.14,4.7,2.6,0.018,529947.8,529947.8,13120,0,0,0,L,1151911521,1,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440506779,447723.00
08/25/2015 08:45,2,0.236,ACTIVE,210.12,330.93,59.970,1440506703,"201051344000868","174011321042388",27.77,13.70,0,323.72,335.44,6.7,4.5,0.022,217191.1,217191.1,12241,0,0,0,L,1122011218,1,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440506780,447724.00
08/25/2015 08:45,2,0.246,ACTIVE,210.57,331.83,60.018,1440506703,"201051344000853","174011321042388",26.86,14.00,0,325.52,337.54,6.7,4.6,0.022,223697.8,223697.8,12242,0,0,0,L,1122011218,1,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440506780,447725.00
08/25/2015 08:45,2,0.246,ACTIVE,211.03,331.23,59.986,1440506703,"201051344000582","174011321042388",27.65,14.00,0,325.22,335.44,6.9,4.7,0.022,222590.6,222590.6,12210,0,0,0,L,1122011218,1,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440506781,447726.00
08/25/2015 08:45,2,0.229,ACTIVE,209.90,330.63,59.965,1440506703,"201051344000469","174011321042388",29.70,13.00,0,323.11,336.34,6.9,4.7,0.013,218954.0,218954.0,12238,0,0,0,L,1122011218,1,120.65,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440506783,447727.00
08/25/2015 08:45,2,0.215,ACTIVE,209.67,331.83,59.981,1440506703,"201051344000988","174011321042388",27.97,14.30,0,322.21,337.24,6.1,4.0,0.018,217962.6,217962.6,12221,0,0,0,L,1122011218,1,120.88,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440506784,447728.00
08/25/2015 08:45,2,0.229,ACTIVE,209.90,330.63,59.975,1440506703,"201051344001158","174011321042388",27.63,13.70,0,323.72,336.04,6.4,4.3,0.022,223609.5,223609.5,12219,0,0,0,L,1122011218,1,120.88,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440506785,447729.00
08/25/2015 08:45,2,0.232,ACTIVE,209.90,330.03,59.991,1440506703,"201051344001025","174011321042388",28.17,14.00,0,324.32,335.74,6.7,4.5,0.018,228196.0,228196.0,12218,0,0,0,L,1122011218,1,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440506786,447730.00
08/25/2015 08:45,2,0.242,ACTIVE,210.12,330.03,59.970,1440506703,"201051344000569","174011321042388",27.85,14.30,0,323.72,335.44,6.9,4.7,0.022,231428.8,231428.8,12244,0,0,0,L,1122011218,1,120.88,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440506787,447731.00
08/25/2015 08:45,2,0.102,ACTIVE,211.03,332.43,59.975,1440506703,"274151322000094","174011321042388",29.66,15.50,0,329.73,337.84,3.0,1.0,0.013,406095.9,406095.9,13656,0,0,0,L,1151911521,1,121.10,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440506788,447732.00
08/25/2015 08:45,2,0.252,ACTIVE,209.90,329.73,59.975,1440506703,"201051344000458","174011321042388",27.53,15.00,0,323.72,335.44,7.1,4.9,0.018,227104.8,227104.8,12232,0,0,0,L,1122011218,1,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440506788,447733.00
08/25/2015 08:45,2,0.178,ACTIVE,211.03,332.43,59.959,1440506703,"274151322000087","174011321042388",25.96,16.70,0,329.13,338.74,4.8,2.7,0.018,478381.4,478381.4,13041,0,0,0,L,1151911521,1,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440506789,447734.00
08/25/2015 08:45,2,0.195,ACTIVE,211.03,333.33,59.991,1440506703,"274151322000052","174011321042388",26.66,16.30,0,328.22,339.04,5.3,3.2,0.022,511350.1,511350.1,13465,0,0,0,L,1151911521,1,120.88,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440506790,447735.00
08/25/2015 08:45,2,0.227,ACTIVE,210.35,331.23,59.981,1440506703,"201051344001145","174011321042388",27.63,14.00,0,324.92,336.94,6.4,4.2,0.022,232043.5,232043.5,12239,0,0,0,L,1122011218,1,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440506791,447736.00
08/25/2015 08:45,2,0.229,ACTIVE,210.57,331.53,59.981,1440506703,"201051344000685","174011321042388",28.01,14.70,0,324.32,336.64,6.5,4.3,0.027,230733.6,230733.6,12243,0,0,0,L,1122011218,1,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440506792,447737.00
08/25/2015 08:45,2,0.102,ACTIVE,211.03,333.63,59.975,1440506703,"274151322000088","174011321042388",29.34,16.00,0,328.22,337.24,3.0,1.0,0.000,490895.0,490895.0,13067,0,0,0,L,1151911521,1,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440506793,447738.00
08/25/2015 08:45,2,0.260,ACTIVE,210.35,330.93,59.981,1440506703,"201051344000438","174011321042388",27.67,14.30,0,324.02,336.04,7.3,5.1,0.022,230762.2,230762.2,12213,0,0,0,L,1122011218,1,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440506794,447739.00
08/25/2015 08:45,2,0.246,ACTIVE,209.90,329.73,59.975,1440506703,"201051344001135","174011321042388",27.67,14.30,0,324.02,334.84,6.9,4.8,0.018,222309.4,222309.4,12192,0,0,0,L,1122011218,1,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440506795,447740.00
08/25/2015 08:45,2,0.283,ACTIVE,210.35,330.93,59.996,1440506703,"201051344000417","174011321042388",27.87,14.70,0,324.32,336.04,8.1,5.9,0.013,225755.2,225755.2,12209,0,0,0,L,1122011218,1,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440506796,447741.00
08/25/2015 08:45,2,0.258,ACTIVE,208.99,329.43,59.975,1440506703,"201051344000594","174011321042388",27.87,14.70,0,322.21,335.14,7.3,5.1,0.022,227764.1,227764.1,12235,0,0,0,L,1122011218,1,120.65,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440506797,447742.00
08/25/2015 08:45,2,0.170,ACTIVE,210.57,333.33,59.975,1440506703,"274151322000083","174011321042388",26.80,16.00,0,329.13,339.04,4.6,2.5,0.022,507107.4,507107.4,13494,0,0,0,L,1151911521,1,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440506798,447743.00
08/25/2015 08:45,2,0.258,ACTIVE,209.90,330.93,59.996,1440506703,"201051344000585","174011321042388",27.99,14.70,0,324.32,336.34,7.3,5.2,0.022,227321.7,227321.7,12214,0,0,0,L,1122011218,1,120.88,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440506799,447744.00
08/25/2015 08:45,2,0.168,ACTIVE,210.57,331.83,59.986,1440506703,"274151322000054","174011321042388",27.06,16.70,0,328.52,338.74,4.7,2.6,0.018,501889.7,501889.7,13060,0,0,0,L,1151911521,1,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440506800,447745.00
08/25/2015 08:45,2,0.242,ACTIVE,210.12,330.03,59.975,1440506703,"201051344001203","174011321042388",27.85,14.30,0,324.92,336.64,6.8,4.7,0.027,228072.2,228072.2,12227,0,0,0,L,1122011218,1,121.78,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440506801,447746.00
08/25/2015 08:45,2,0.250,ACTIVE,209.90,330.63,59.981,1440506703,"201051344000646","174011321042388",27.43,14.70,0,323.41,334.84,7.0,4.8,0.027,224218.9,224218.9,12209,0,0,0,L,1122011218,1,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440506802,447747.00
08/25/2015 08:45,2,0.123,ACTIVE,211.70,333.63,59.970,1440506703,"274151322000068","174011321042388",29.88,16.70,0,331.23,346.26,3.7,1.7,0.000,405466.4,405466.4,13265,0,0,0,L,1151911521,1,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440506803,447748.00
08/25/2015 08:45,2,0.182,ACTIVE,212.16,334.24,59.975,1440506703,"274151322000076","174011321042388",27.69,16.00,0,330.03,338.44,5.1,3.0,0.027,536203.2,536203.2,13486,0,0,0,L,1151911521,1,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440506803,447749.00
08/25/2015 08:45,2,0.266,ACTIVE,210.12,329.73,60.018,1440506703,"201051344000890","174011321042388",27.57,15.00,0,324.32,335.44,7.5,5.3,0.022,228985.2,228985.2,12222,0,0,0,L,1122011218,1,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440506804,447750.00
08/25/2015 08:45,2,0.191,ACTIVE,209.90,330.03,59.981,1440506703,"201051344000900","174011321042388",27.43,13.70,0,326.42,337.54,5.3,3.2,0.022,230023.1,230023.1,12261,0,0,0,L,1122011218,1,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440506805,447751.00
08/25/2015 08:45,2,0.254,ACTIVE,210.57,331.83,59.986,1440506703,"201051344000633","174011321042388",27.65,14.00,0,323.11,338.14,7.1,4.9,0.018,218748.2,218748.2,12253,0,0,0,L,1122011218,1,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440506806,447752.00
08/25/2015 08:45,2,0.236,ACTIVE,209.90,329.73,59.970,1440506703,"201051344000983","174011321042388",28.88,14.30,0,323.11,335.44,6.9,4.8,0.018,226993.5,226993.5,12238,0,0,0,L,1122011218,1,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440506807,447753.00
08/25/2015 08:45,2,0.244,ACTIVE,210.12,330.93,59.970,1440506703,"201051344000917","174011321042388",27.14,15.00,0,324.02,335.44,6.8,4.6,0.022,229412.3,229412.3,12251,0,0,0,L,1122011218,1,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440506808,447754.00
08/25/2015 08:45,2,0.219,ACTIVE,210.12,330.03,59.959,1440506703,"201051344000648","174011321042388",29.90,13.30,0,327.62,340.55,6.7,4.5,0.018,224681.5,224681.5,12237,0,0,0,L,1122011218,1,120.88,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440506809,447755.00
08/25/2015 08:45,2,0.273,ACTIVE,210.12,330.33,59.981,1440506703,"201051344001093","174011321042388",27.29,15.00,0,325.52,336.04,7.6,5.4,0.022,227644.0,227644.0,12236,0,0,0,L,1122011218,1,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440506810,447756.00
08/25/2015 08:45,2,0.236,ACTIVE,210.57,330.93,59.970,1440506703,"201051344000645","174011321042388",27.65,14.30,0,324.92,335.44,6.6,4.5,0.022,225707.2,225707.2,12241,0,0,0,L,1122011218,1,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440506811,447757.00
08/25/2015 08:45,2,0.180,ACTIVE,211.03,333.33,59.975,1440506703,"274151322000085","174011321042388",26.36,15.80,0,330.03,338.14,4.8,2.7,0.018,504552.6,504552.6,13474,0,0,0,L,1151911521,1,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440506812,447758.00
08/25/2015 08:45,2,0.258,ACTIVE,210.12,330.63,59.981,1440506703,"201051344000651","174011321042388",27.47,13.70,0,324.62,335.74,7.2,5.0,0.022,224924.0,224924.0,12217,0,0,0,L,1122011218,1,121.78,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440506813,447759.00
08/25/2015 08:45,2,0.242,ACTIVE,210.35,329.73,59.970,1440506703,"201051344000867","174011321042388",27.71,14.70,0,323.72,337.24,6.8,4.7,0.022,217703.7,217703.7,12242,0,0,0,L,1122011218,1,121.78,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440506814,447760.00
08/25/2015 08:45,2,0.246,ACTIVE,210.12,330.33,59.965,1440506703,"201051344001230","174011321042388",27.14,14.30,0,323.11,335.14,6.8,4.6,0.018,228481.6,228481.6,12256,0,0,0,L,1122011218,1,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440506815,447761.00
08/25/2015 08:45,2,0.264,ACTIVE,210.57,331.53,59.965,1440506703,"201051344000576","174011321042388",27.33,13.70,0,324.92,336.64,7.3,5.2,0.022,224821.5,224821.5,12262,0,0,0,L,1122011218,1,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440506815,447762.00
08/25/2015 08:45,2,0.273,ACTIVE,209.90,330.03,59.991,1440506703,"201051344000579","174011321042388",28.35,14.30,0,324.32,335.44,7.9,5.7,0.022,231999.1,231999.1,12214,0,0,0,L,1122011218,1,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440506816,447763.00
08/25/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1440506703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440507583,447764.00
08/25/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1440506703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440507583,447765.00
08/25/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1440506703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440507583,447766.00
08/25/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1440506703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440507583,447767.00
08/25/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1440506703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440507583,447768.00
08/25/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1440506703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440507583,447769.00
08/25/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1440506703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440507583,447770.00
08/25/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1440506703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440507583,447771.00
08/25/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1440506703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440507583,447772.00
08/25/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1440506703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440507583,447773.00
08/25/2015 09:00,2,0.258,ACTIVE,209.90,348.66,59.975,1440507603,"201051344000955","174011321042388",32.30,15.00,0,325.52,349.86,8.4,6.2,0.022,230339.2,230339.2,12226,0,0,0,L,1122011218,1,120.88,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440507678,447774.00
08/25/2015 09:00,2,0.371,ACTIVE,211.25,335.74,59.944,1440507603,"274151322000095","174011321042388",27.73,16.00,0,329.43,338.74,10.4,8.1,0.062,529948.6,529948.6,13121,0,0,0,L,1151911521,1,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440507679,447775.00
08/25/2015 09:00,2,0.404,ACTIVE,209.90,330.93,59.949,1440507603,"201051344000868","174011321042388",28.47,13.70,0,325.22,335.74,11.7,9.4,0.062,217192.4,217192.4,12242,0,0,0,L,1122011218,1,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440507680,447776.00
08/25/2015 09:00,2,0.400,ACTIVE,210.80,332.43,59.959,1440507603,"201051344000853","174011321042388",28.23,14.00,0,326.42,337.24,11.5,9.2,0.071,223699.1,223699.1,12243,0,0,0,L,1122011218,1,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440507681,447777.00
08/25/2015 09:00,2,0.412,ACTIVE,210.57,331.83,59.944,1440507603,"201051344000582","174011321042388",27.99,14.00,0,325.82,336.64,11.7,9.4,0.066,222592.0,222592.0,12211,0,0,0,L,1122011218,1,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440507682,447778.00
08/25/2015 09:00,2,0.428,ACTIVE,210.35,330.63,59.933,1440507603,"201051344000469","174011321042388",28.07,13.30,0,322.81,337.54,12.2,9.8,0.075,218955.5,218955.5,12239,0,0,0,L,1122011218,1,120.88,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440507683,447779.00
08/25/2015 09:00,2,0.396,ACTIVE,210.12,332.13,59.944,1440507603,"201051344000988","174011321042388",27.71,14.30,0,323.11,337.54,11.1,8.8,0.075,217963.8,217963.8,12222,0,0,0,L,1122011218,1,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440507683,447780.00
08/25/2015 09:00,2,0.402,ACTIVE,210.12,330.93,59.954,1440507603,"201051344001158","174011321042388",27.61,13.70,0,323.72,336.64,11.3,8.9,0.075,223610.7,223610.7,12220,0,0,0,L,1122011218,1,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440507684,447781.00
08/25/2015 09:00,2,0.406,ACTIVE,209.90,330.93,59.981,1440507603,"201051344001025","174011321042388",28.59,14.30,0,325.52,336.34,11.8,9.5,0.066,228197.3,228197.3,12219,0,0,0,L,1122011218,1,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440507685,447782.00
08/25/2015 09:00,2,0.418,ACTIVE,210.12,331.23,59.954,1440507603,"201051344000569","174011321042388",28.25,14.30,0,325.22,336.34,11.9,9.6,0.071,231430.2,231430.2,12245,0,0,0,L,1122011218,1,121.10,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440507686,447783.00
08/25/2015 09:00,2,0.213,ACTIVE,211.48,418.09,59.938,1440507603,"274151322000094","174011321042388",39.56,16.00,0,329.43,421.10,8.5,6.3,0.044,406096.4,406096.4,13657,0,0,0,L,1151911521,1,121.10,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440507687,447784.00
08/25/2015 09:00,2,0.426,ACTIVE,210.12,330.93,59.954,1440507603,"201051344000458","174011321042388",27.93,15.00,0,324.92,336.64,12.1,9.8,0.066,227106.2,227106.2,12233,0,0,0,L,1122011218,1,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440507688,447785.00
08/25/2015 09:00,2,0.363,ACTIVE,211.25,335.44,59.938,1440507603,"274151322000087","174011321042388",27.59,17.30,0,329.13,339.65,10.2,7.9,0.049,478382.3,478382.3,13042,0,0,0,L,1151911521,1,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440507689,447786.00
08/25/2015 09:00,2,0.387,ACTIVE,211.03,334.24,59.954,1440507603,"274151322000052","174011321042388",27.85,16.70,0,328.22,339.65,10.9,8.6,0.062,511351.2,511351.2,13466,0,0,0,L,1151911521,1,120.65,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440507690,447787.00
08/25/2015 09:00,2,0.395,ACTIVE,210.57,332.13,59.949,1440507603,"201051344001145","174011321042388",28.82,14.30,0,326.42,337.24,11.6,9.2,0.062,232044.7,232044.7,12240,0,0,0,L,1122011218,1,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440507691,447788.00
08/25/2015 09:00,2,0.396,ACTIVE,210.57,332.43,59.949,1440507603,"201051344000685","174011321042388",28.86,14.70,0,324.32,337.24,11.6,9.3,0.066,230734.9,230734.9,12244,0,0,0,L,1122011218,1,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440507692,447789.00
08/25/2015 09:00,2,0.170,ACTIVE,210.80,341.45,59.933,1440507603,"274151322000088","174011321042388",31.63,16.70,0,328.82,343.85,5.5,3.4,0.022,490895.4,490895.4,13068,0,0,0,L,1151911521,1,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440507693,447790.00
08/25/2015 09:00,2,0.420,ACTIVE,210.35,331.53,59.949,1440507603,"201051344000438","174011321042388",29.16,14.70,0,326.42,336.64,12.4,10.1,0.066,230763.7,230763.7,12214,0,0,0,L,1122011218,1,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440507694,447791.00
08/25/2015 09:00,2,0.416,ACTIVE,209.90,330.33,59.938,1440507603,"201051344001135","174011321042388",28.55,14.30,0,325.82,336.34,12.1,9.7,0.071,222310.8,222310.8,12193,0,0,0,L,1122011218,1,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440507694,447792.00
08/25/2015 09:00,2,0.467,ACTIVE,210.57,332.13,59.944,1440507603,"201051344000417","174011321042388",27.73,15.00,0,325.52,336.64,13.1,10.7,0.071,225756.8,225756.8,12210,0,0,0,L,1122011218,1,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440507695,447793.00
08/25/2015 09:00,2,0.432,ACTIVE,209.90,331.53,59.949,1440507603,"201051344000594","174011321042388",28.59,14.70,0,322.51,337.24,12.5,10.2,0.080,227765.5,227765.5,12236,0,0,0,L,1122011218,1,121.10,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440507696,447794.00
08/25/2015 09:00,2,0.369,ACTIVE,211.48,334.54,59.944,1440507603,"274151322000083","174011321042388",27.81,16.30,0,328.82,339.34,10.4,8.1,0.062,507108.3,507108.3,13495,0,0,0,L,1151911521,1,121.10,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440507698,447795.00
08/25/2015 09:00,2,0.439,ACTIVE,210.35,331.23,59.954,1440507603,"201051344000585","174011321042388",27.95,14.70,0,324.32,338.74,12.5,10.2,0.062,227323.2,227323.2,12215,0,0,0,L,1122011218,1,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440507699,447796.00
08/25/2015 09:00,2,0.369,ACTIVE,211.48,333.63,59.959,1440507603,"274151322000054","174011321042388",27.91,17.00,0,328.52,339.04,10.5,8.2,0.062,501890.6,501890.6,13061,0,0,0,L,1151911521,1,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440507700,447797.00
08/25/2015 09:00,2,0.418,ACTIVE,210.35,331.23,59.944,1440507603,"201051344001203","174011321042388",28.19,14.70,0,324.62,337.54,12.0,9.6,0.075,228073.6,228073.6,12228,0,0,0,L,1122011218,1,121.78,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440507700,447798.00
08/25/2015 09:00,2,0.457,ACTIVE,209.90,332.43,59.949,1440507603,"201051344000646","174011321042388",25.07,14.70,0,324.62,336.34,11.6,9.3,0.049,224220.3,224220.3,12210,0,0,0,L,1122011218,1,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440507701,447799.00
08/25/2015 09:00,2,0.256,ACTIVE,212.16,399.16,59.938,1440507603,"274151322000068","174011321042388",37.61,17.30,0,330.03,412.98,9.8,7.5,0.049,405467.1,405467.1,13266,0,0,0,L,1151911521,1,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440507702,447800.00
08/25/2015 09:00,2,0.391,ACTIVE,211.70,335.14,59.949,1440507603,"274151322000076","174011321042388",28.78,16.30,0,330.33,340.55,11.4,9.1,0.071,536204.2,536204.2,13487,0,0,0,L,1151911521,1,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440507703,447801.00
08/25/2015 09:00,2,0.459,ACTIVE,210.12,330.63,59.975,1440507603,"201051344000890","174011321042388",27.47,15.00,0,324.32,336.94,12.8,10.4,0.071,228986.7,228986.7,12223,0,0,0,L,1122011218,1,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440507704,447802.00
08/25/2015 09:00,2,0.375,ACTIVE,209.90,332.13,59.949,1440507603,"201051344000900","174011321042388",28.03,13.70,0,324.02,336.34,10.7,8.4,0.071,230024.1,230024.1,12262,0,0,0,L,1122011218,1,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440507705,447803.00
08/25/2015 09:00,2,0.445,ACTIVE,210.80,333.03,59.949,1440507603,"201051344000633","174011321042388",26.66,14.00,0,324.02,339.34,12.0,9.7,0.075,218749.6,218749.6,12254,0,0,0,L,1122011218,1,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440507706,447804.00
08/25/2015 09:00,2,0.430,ACTIVE,210.12,331.23,59.944,1440507603,"201051344000983","174011321042388",28.21,14.30,0,324.32,336.94,12.3,10.0,0.075,226994.9,226994.9,12239,0,0,0,L,1122011218,1,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440507707,447805.00
08/25/2015 09:00,2,0.416,ACTIVE,210.57,332.13,59.944,1440507603,"201051344000917","174011321042388",28.45,15.30,0,324.62,337.54,12.1,9.7,0.066,229413.7,229413.7,12252,0,0,0,L,1122011218,1,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440507708,447806.00
08/25/2015 09:00,2,0.418,ACTIVE,210.57,329.43,59.954,1440507603,"201051344000648","174011321042388",29.36,13.30,0,323.41,357.08,12.4,10.1,0.009,224682.7,224682.7,12238,0,0,0,L,1122011218,1,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440507709,447807.00
08/25/2015 09:00,2,0.457,ACTIVE,210.35,331.83,59.944,1440507603,"201051344001093","174011321042388",27.67,15.00,0,325.22,338.74,12.8,10.5,0.071,227645.6,227645.6,12237,0,0,0,L,1122011218,1,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440507710,447808.00
08/25/2015 09:00,2,0.426,ACTIVE,210.80,332.13,59.938,1440507603,"201051344000645","174011321042388",28.07,14.30,0,325.52,337.54,12.2,9.8,0.066,225708.5,225708.5,12242,0,0,0,L,1122011218,1,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440507711,447809.00
08/25/2015 09:00,2,0.385,ACTIVE,211.48,336.04,59.981,1440507603,"274151322000085","174011321042388",27.85,16.00,0,330.03,339.65,10.9,8.6,0.066,504553.5,504553.5,13475,0,0,0,L,1151911521,1,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440507712,447810.00
08/25/2015 09:00,2,0.455,ACTIVE,210.57,333.03,59.949,1440507603,"201051344000651","174011321042388",27.19,14.00,0,325.52,337.84,12.5,10.2,0.075,224925.5,224925.5,12218,0,0,0,L,1122011218,1,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440507713,447811.00
08/25/2015 09:00,2,0.426,ACTIVE,210.57,331.23,59.954,1440507603,"201051344000867","174011321042388",28.59,14.70,0,324.62,337.54,12.4,10.0,0.071,217705.1,217705.1,12243,0,0,0,L,1122011218,1,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440507714,447812.00
08/25/2015 09:00,2,0.422,ACTIVE,210.35,331.23,59.922,1440507603,"201051344001230","174011321042388",28.39,14.70,0,323.72,336.04,12.2,9.8,0.071,228483.0,228483.0,12257,0,0,0,L,1122011218,1,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440507715,447813.00
08/25/2015 09:00,2,0.441,ACTIVE,210.80,333.33,59.970,1440507603,"201051344000576","174011321042388",28.23,13.70,0,326.12,338.44,12.7,10.3,0.075,224823.0,224823.0,12263,0,0,0,L,1122011218,1,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440507716,447814.00
08/25/2015 09:00,2,0.463,ACTIVE,210.57,332.43,59.986,1440507603,"201051344000579","174011321042388",28.82,14.70,0,325.22,338.14,13.6,11.2,0.071,232000.7,232000.7,12215,0,0,0,L,1122011218,1,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440507717,447815.00
08/25/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1440507603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440508484,447816.00
08/25/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1440507603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440508484,447817.00
08/25/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1440507603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440508484,447818.00
08/25/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1440507603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440508484,447819.00
08/25/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1440507603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440508484,447820.00
08/25/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1440507603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440508484,447821.00
08/25/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1440507603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440508484,447822.00
08/25/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1440507603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440508484,447823.00
08/25/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1440507603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440508484,447824.00
08/25/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1440507603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440508484,447825.00
08/25/2015 09:15,2,0.258,ACTIVE,210.12,351.07,59.970,1440508504,"201051344000955","174011321042388",32.54,15.00,0,324.62,357.38,8.5,6.3,0.022,230340.7,230340.7,12227,0,0,0,L,1122011218,1,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440508578,447826.00
08/25/2015 09:15,2,0.385,ACTIVE,211.70,336.64,59.944,1440508504,"274151322000095","174011321042388",27.81,16.30,0,329.13,340.85,10.9,8.6,0.062,529950.5,529950.5,13122,0,0,0,L,1151911521,1,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440508579,447827.00
08/25/2015 09:15,2,0.441,ACTIVE,210.35,333.63,59.970,1440508504,"201051344000868","174011321042388",28.31,13.70,0,323.72,339.65,12.7,10.3,0.075,217194.6,217194.6,12243,0,0,0,L,1122011218,1,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440508581,447828.00
08/25/2015 09:15,2,0.436,ACTIVE,210.80,335.44,59.965,1440508504,"201051344000853","174011321042388",28.51,14.00,0,325.22,341.45,12.6,10.2,0.075,223701.3,223701.3,12244,0,0,0,L,1122011218,1,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440508582,447829.00
08/25/2015 09:15,2,0.441,ACTIVE,211.03,334.54,59.975,1440508504,"201051344000582","174011321042388",28.47,14.30,0,324.62,340.55,12.7,10.4,0.075,222594.2,222594.2,12212,0,0,0,L,1122011218,1,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440508583,447830.00
08/25/2015 09:15,2,0.459,ACTIVE,210.57,334.24,59.970,1440508504,"201051344000469","174011321042388",28.27,13.30,0,324.02,340.55,13.2,10.8,0.080,218957.8,218957.8,12240,0,0,0,L,1122011218,1,120.88,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440508584,447831.00
08/25/2015 09:15,2,0.426,ACTIVE,210.35,335.14,59.965,1440508504,"201051344000988","174011321042388",28.33,14.30,0,323.11,342.05,12.2,9.9,0.075,217965.9,217965.9,12223,0,0,0,L,1122011218,1,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440508584,447832.00
08/25/2015 09:15,2,0.424,ACTIVE,210.80,334.24,59.970,1440508504,"201051344001158","174011321042388",28.63,13.70,0,324.32,341.15,12.3,9.9,0.071,223612.8,223612.8,12221,0,0,0,L,1122011218,1,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440508585,447833.00
08/25/2015 09:15,2,0.439,ACTIVE,210.57,333.33,59.975,1440508504,"201051344001025","174011321042388",28.31,14.30,0,324.62,339.95,12.6,10.3,0.071,228199.6,228199.6,12220,0,0,0,L,1122011218,1,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440508586,447834.00
08/25/2015 09:15,2,0.439,ACTIVE,210.80,333.93,59.991,1440508504,"201051344000569","174011321042388",28.90,14.70,0,324.92,340.25,12.9,10.5,0.071,231432.5,231432.5,12246,0,0,0,L,1122011218,1,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440508587,447835.00
08/25/2015 09:15,2,0.232,ACTIVE,212.38,399.76,59.938,1440508504,"274151322000094","174011321042388",37.53,17.00,0,330.63,430.72,8.8,6.6,0.049,406097.8,406097.8,13658,0,0,0,L,1151911521,1,121.55,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440508588,447836.00
08/25/2015 09:15,2,0.445,ACTIVE,211.03,333.93,59.986,1440508504,"201051344000458","174011321042388",28.90,15.00,0,324.62,339.04,13.0,10.7,0.071,227108.5,227108.5,12234,0,0,0,L,1122011218,1,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440508589,447837.00
08/25/2015 09:15,2,0.365,ACTIVE,212.38,337.84,59.933,1440508504,"274151322000087","174011321042388",27.55,17.30,0,328.82,341.15,10.2,7.9,0.057,478384.0,478384.0,13043,0,0,0,L,1151911521,1,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440508590,447838.00
08/25/2015 09:15,2,0.387,ACTIVE,212.38,337.54,59.965,1440508504,"274151322000052","174011321042388",27.69,17.00,0,328.22,341.45,10.9,8.6,0.053,511353.0,511353.0,13467,0,0,0,L,1151911521,1,121.33,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440508591,447839.00
08/25/2015 09:15,2,0.426,ACTIVE,211.48,334.84,59.965,1440508504,"201051344001145","174011321042388",28.11,14.30,0,325.82,340.85,12.2,9.8,0.062,232046.9,232046.9,12241,0,0,0,L,1122011218,1,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440508592,447840.00
08/25/2015 09:15,2,0.432,ACTIVE,211.70,335.44,59.975,1440508504,"201051344000685","174011321042388",27.95,14.70,0,323.72,340.25,12.3,9.9,0.080,230737.0,230737.0,12245,0,0,0,L,1122011218,1,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440508593,447841.00
08/25/2015 09:15,2,0.170,ACTIVE,211.48,340.55,59.975,1440508504,"274151322000088","174011321042388",31.53,16.70,0,328.22,346.86,5.6,3.4,0.022,490896.2,490896.2,13069,0,0,0,L,1151911521,1,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440508594,447842.00
08/25/2015 09:15,2,0.449,ACTIVE,210.80,334.24,59.970,1440508504,"201051344000438","174011321042388",28.57,14.70,0,325.52,340.85,13.0,10.6,0.071,230766.0,230766.0,12215,0,0,0,L,1122011218,1,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440508594,447843.00
