ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/25/2015 09:15,2,0.436,ACTIVE,210.12,332.73,59.986,1440508504,"201051344001135","174011321042388",28.39,14.70,0,324.02,339.04,12.6,10.2,0.071,222313.0,222313.0,12194,0,0,0,L,1122011218,1,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440508595,447844.00
08/25/2015 09:15,2,0.461,ACTIVE,210.80,335.14,59.981,1440508504,"201051344000417","174011321042388",29.14,15.00,0,324.92,340.55,13.7,11.3,0.071,225759.3,225759.3,12211,0,0,0,L,1122011218,1,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440508597,447845.00
08/25/2015 09:15,2,0.443,ACTIVE,210.35,333.93,59.970,1440508504,"201051344000594","174011321042388",28.94,15.00,0,324.02,339.34,13.0,10.7,0.066,227767.9,227767.9,12237,0,0,0,L,1122011218,1,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440508598,447846.00
08/25/2015 09:15,2,0.355,ACTIVE,211.93,335.44,59.970,1440508504,"274151322000083","174011321042388",27.85,16.70,0,329.13,341.45,10.1,7.8,0.057,507110.0,507110.0,13496,0,0,0,L,1151911521,1,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440508599,447847.00
08/25/2015 09:15,2,0.451,ACTIVE,210.80,334.84,59.996,1440508504,"201051344000585","174011321042388",28.49,14.70,0,324.02,340.85,13.0,10.7,0.071,227325.5,227325.5,12216,0,0,0,L,1122011218,1,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440508600,447848.00
08/25/2015 09:15,2,0.357,ACTIVE,211.70,336.04,59.981,1440508504,"274151322000054","174011321042388",27.85,17.00,0,328.52,340.85,10.1,7.8,0.053,501892.3,501892.3,13062,0,0,0,L,1151911521,1,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440508601,447849.00
08/25/2015 09:15,2,0.443,ACTIVE,211.03,333.63,59.975,1440508504,"201051344001203","174011321042388",26.90,14.70,0,324.02,340.85,12.1,9.7,0.071,228075.8,228075.8,12229,0,0,0,L,1122011218,1,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440508601,447850.00
08/25/2015 09:15,2,0.439,ACTIVE,210.12,333.33,59.970,1440508504,"201051344000646","174011321042388",28.41,14.70,0,324.62,339.04,12.7,10.3,0.066,224222.6,224222.6,12211,0,0,0,L,1122011218,1,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440508602,447851.00
08/25/2015 09:15,2,0.240,ACTIVE,212.38,402.77,59.975,1440508504,"274151322000068","174011321042388",38.09,18.30,0,331.23,419.90,9.3,7.0,0.040,405468.7,405468.7,13267,0,0,0,L,1151911521,1,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440508603,447852.00
08/25/2015 09:15,2,0.375,ACTIVE,212.61,336.34,59.975,1440508504,"274151322000076","174011321042388",28.31,16.70,0,330.33,342.05,10.8,8.5,0.062,536206.1,536206.1,13488,0,0,0,L,1151911521,1,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440508604,447853.00
08/25/2015 09:15,2,0.453,ACTIVE,210.80,333.63,59.986,1440508504,"201051344000890","174011321042388",28.61,15.00,0,324.62,339.95,13.2,10.8,0.071,228989.1,228989.1,12224,0,0,0,L,1122011218,1,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440508605,447854.00
08/25/2015 09:15,2,0.391,ACTIVE,211.25,334.84,59.986,1440508504,"201051344000900","174011321042388",27.37,14.00,0,324.32,339.95,10.8,8.5,0.075,230026.0,230026.0,12263,0,0,0,L,1122011218,1,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440508606,447855.00
08/25/2015 09:15,2,0.441,ACTIVE,211.70,336.34,59.986,1440508504,"201051344000633","174011321042388",27.95,14.00,0,324.62,341.75,12.6,10.2,0.066,218751.9,218751.9,12255,0,0,0,L,1122011218,1,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440508607,447856.00
08/25/2015 09:15,2,0.420,ACTIVE,211.25,333.63,59.991,1440508504,"201051344000983","174011321042388",29.36,14.30,0,324.02,339.34,12.5,10.2,0.080,226997.2,226997.2,12240,0,0,0,L,1122011218,1,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440508608,447857.00
08/25/2015 09:15,2,0.426,ACTIVE,211.70,335.14,59.991,1440508504,"201051344000917","174011321042388",27.15,15.30,0,324.32,340.55,11.7,9.4,0.071,229415.8,229415.8,12253,0,0,0,L,1122011218,1,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440508609,447858.00
08/25/2015 09:15,2,0.238,ACTIVE,211.03,348.36,59.981,1440508504,"201051344000648","174011321042388",32.40,13.70,0,326.12,358.58,7.8,5.7,0.018,224684.0,224684.0,12239,0,0,0,L,1122011218,1,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440508610,447859.00
08/25/2015 09:15,2,0.455,ACTIVE,210.80,334.84,59.986,1440508504,"201051344001093","174011321042388",27.51,15.00,0,324.02,340.55,12.7,10.3,0.066,227647.9,227647.9,12238,0,0,0,L,1122011218,1,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440508611,447860.00
08/25/2015 09:15,2,0.424,ACTIVE,211.03,333.93,59.991,1440508504,"201051344000645","174011321042388",28.13,14.70,0,325.82,340.55,12.1,9.7,0.071,225710.7,225710.7,12243,0,0,0,L,1122011218,1,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440508612,447861.00
08/25/2015 09:15,2,0.355,ACTIVE,211.93,336.34,59.986,1440508504,"274151322000085","174011321042388",27.45,16.30,0,330.03,341.45,9.9,7.6,0.057,504555.2,504555.2,13476,0,0,0,L,1151911521,1,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440508613,447862.00
08/25/2015 09:15,2,0.436,ACTIVE,211.03,334.54,59.991,1440508504,"201051344000651","174011321042388",28.29,14.00,0,324.62,340.55,12.5,10.2,0.071,224927.7,224927.7,12219,0,0,0,L,1122011218,1,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440508613,447863.00
08/25/2015 09:15,2,0.426,ACTIVE,211.25,333.93,59.996,1440508504,"201051344000867","174011321042388",28.17,14.70,0,324.92,339.65,12.2,9.8,0.066,217707.3,217707.3,12244,0,0,0,L,1122011218,1,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440508614,447864.00
08/25/2015 09:15,2,0.408,ACTIVE,211.03,333.33,60.012,1440508504,"201051344001230","174011321042388",28.47,14.70,0,324.32,338.44,11.8,9.5,0.066,228485.1,228485.1,12258,0,0,0,L,1122011218,1,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440508616,447865.00
08/25/2015 09:15,2,0.422,ACTIVE,211.25,335.44,60.012,1440508504,"201051344000576","174011321042388",29.10,13.70,0,325.52,341.15,12.4,10.1,0.071,224825.3,224825.3,12264,0,0,0,L,1122011218,1,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440508617,447866.00
08/25/2015 09:15,2,0.455,ACTIVE,210.80,333.63,59.996,1440508504,"201051344000579","174011321042388",28.71,15.00,0,325.52,340.55,13.3,10.9,0.071,232003.2,232003.2,12216,0,0,0,L,1122011218,1,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440508618,447867.00
08/25/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1440508504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440509384,447868.00
08/25/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1440508504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440509384,447869.00
08/25/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1440508504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440509384,447870.00
08/25/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1440508504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440509384,447871.00
08/25/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1440508504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440509384,447872.00
08/25/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1440508504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440509384,447873.00
08/25/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1440508504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440509384,447874.00
08/25/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1440508504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440509384,447875.00
08/25/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1440508504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440509384,447876.00
08/25/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1440508504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440509384,447877.00
08/25/2015 09:30,2,0.262,ACTIVE,210.35,358.58,59.970,1440509403,"201051344000955","174011321042388",33.36,15.30,0,326.42,360.38,8.9,6.6,0.027,230342.2,230342.2,12228,0,0,0,L,1122011218,1,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440509479,447878.00
08/25/2015 09:30,2,0.555,ACTIVE,211.93,338.44,59.970,1440509403,"274151322000095","174011321042388",28.92,16.30,0,330.03,343.55,16.2,13.8,0.102,529952.5,529952.5,13123,0,0,0,L,1151911521,1,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440509480,447879.00
08/25/2015 09:30,2,0.588,ACTIVE,210.35,335.44,59.965,1440509403,"201051344000868","174011321042388",29.04,14.00,0,326.72,343.55,17.3,14.8,0.115,217197.1,217197.1,12244,0,0,0,L,1122011218,1,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440509481,447880.00
08/25/2015 09:30,2,0.590,ACTIVE,211.25,336.94,59.981,1440509403,"201051344000853","174011321042388",28.98,14.30,0,327.32,345.06,17.3,14.8,0.124,223703.8,223703.8,12245,0,0,0,L,1122011218,1,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440509482,447881.00
08/25/2015 09:30,2,0.584,ACTIVE,211.25,336.94,59.981,1440509403,"201051344000582","174011321042388",29.12,14.30,0,327.92,344.45,17.3,14.8,0.119,222596.7,222596.7,12213,0,0,0,L,1122011218,1,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440509482,447882.00
08/25/2015 09:30,2,0.611,ACTIVE,210.80,336.64,59.965,1440509403,"201051344000469","174011321042388",28.55,13.30,0,326.42,345.06,17.7,15.1,0.119,218960.4,218960.4,12241,0,0,0,L,1122011218,1,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440509483,447883.00
08/25/2015 09:30,2,0.574,ACTIVE,210.80,337.54,59.959,1440509403,"201051344000988","174011321042388",29.30,14.70,0,326.42,345.06,17.1,14.6,0.128,217968.3,217968.3,12224,0,0,0,L,1122011218,1,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440509484,447884.00
08/25/2015 09:30,2,0.574,ACTIVE,210.80,336.04,59.965,1440509403,"201051344001158","174011321042388",29.16,14.00,0,327.02,344.45,17.0,14.5,0.124,223615.2,223615.2,12222,0,0,0,L,1122011218,1,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440509485,447885.00
08/25/2015 09:30,2,0.594,ACTIVE,210.57,335.74,59.970,1440509403,"201051344001025","174011321042388",29.02,14.70,0,327.32,343.85,17.5,14.9,0.128,228202.0,228202.0,12221,0,0,0,L,1122011218,1,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440509486,447886.00
08/25/2015 09:30,2,0.598,ACTIVE,210.80,336.94,60.002,1440509403,"201051344000569","174011321042388",29.14,14.70,0,326.72,343.85,17.7,15.1,0.106,231435.0,231435.0,12247,0,0,0,L,1122011218,1,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440509487,447887.00
08/25/2015 09:30,2,0.352,ACTIVE,211.70,411.48,59.970,1440509403,"274151322000094","174011321042388",38.88,17.50,0,332.13,422.30,13.8,11.4,0.088,406099.4,406099.4,13659,0,0,0,L,1151911521,1,121.33,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440509488,447888.00
08/25/2015 09:30,2,0.600,ACTIVE,210.57,334.84,60.007,1440509403,"201051344000458","174011321042388",29.10,15.30,0,327.32,343.85,17.7,15.2,0.124,227111.1,227111.1,12235,0,0,0,L,1122011218,1,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440509489,447889.00
08/25/2015 09:30,2,0.533,ACTIVE,212.16,336.94,59.959,1440509403,"274151322000087","174011321042388",28.55,17.50,0,330.33,343.85,15.4,13.0,0.097,478385.9,478385.9,13044,0,0,0,L,1151911521,1,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440509490,447890.00
08/25/2015 09:30,2,0.562,ACTIVE,211.93,336.04,59.959,1440509403,"274151322000052","174011321042388",28.55,17.30,0,329.43,344.15,16.3,13.8,0.093,511355.2,511355.2,13468,0,0,0,L,1151911521,1,121.10,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440509491,447891.00
08/25/2015 09:30,2,0.576,ACTIVE,211.03,336.64,59.965,1440509403,"201051344001145","174011321042388",29.16,14.70,0,327.92,344.15,17.1,14.5,0.119,232049.2,232049.2,12242,0,0,0,L,1122011218,1,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440509491,447892.00
08/25/2015 09:30,2,0.582,ACTIVE,211.03,336.34,59.949,1440509403,"201051344000685","174011321042388",29.00,15.00,0,327.02,343.85,17.1,14.6,0.119,230739.4,230739.4,12246,0,0,0,L,1122011218,1,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440509492,447893.00
08/25/2015 09:30,2,0.527,ACTIVE,211.25,335.74,59.959,1440509403,"274151322000088","174011321042388",27.89,17.00,0,329.73,343.85,14.9,12.5,0.097,490897.8,490897.8,13070,0,0,0,L,1151911521,1,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440509493,447894.00
08/25/2015 09:30,2,0.592,ACTIVE,211.03,336.34,59.959,1440509403,"201051344000438","174011321042388",29.86,14.70,0,326.42,343.85,17.9,15.4,0.115,230768.6,230768.6,12216,0,0,0,L,1122011218,1,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440509494,447895.00
08/25/2015 09:30,2,0.584,ACTIVE,210.57,334.84,59.954,1440509403,"201051344001135","174011321042388",29.68,14.70,0,326.72,343.25,17.6,15.1,0.119,222315.5,222315.5,12195,0,0,0,L,1122011218,1,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440509495,447896.00
08/25/2015 09:30,2,0.617,ACTIVE,210.80,336.34,59.954,1440509403,"201051344000417","174011321042388",29.72,15.30,0,327.32,344.45,18.6,16.0,0.119,225762.1,225762.1,12212,0,0,0,L,1122011218,1,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440509496,447897.00
08/25/2015 09:30,2,0.617,ACTIVE,210.35,335.44,59.991,1440509403,"201051344000594","174011321042388",29.02,15.00,0,325.52,342.95,18.2,15.6,0.124,227770.5,227770.5,12238,0,0,0,L,1122011218,1,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440509497,447898.00
08/25/2015 09:30,2,0.547,ACTIVE,211.93,338.44,59.954,1440509403,"274151322000083","174011321042388",28.53,17.00,0,330.03,344.15,15.8,13.3,0.106,507111.9,507111.9,13497,0,0,0,L,1151911521,1,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440509498,447899.00
08/25/2015 09:30,2,0.613,ACTIVE,211.03,336.34,59.965,1440509403,"201051344000585","174011321042388",29.38,15.00,0,327.32,344.76,18.2,15.7,0.119,227328.2,227328.2,12217,0,0,0,L,1122011218,1,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440509499,447900.00
08/25/2015 09:30,2,0.551,ACTIVE,211.70,338.14,59.959,1440509403,"274151322000054","174011321042388",28.53,17.30,0,330.03,344.45,15.9,13.4,0.097,501894.3,501894.3,13063,0,0,0,L,1151911521,1,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440509500,447901.00
08/25/2015 09:30,2,0.598,ACTIVE,210.80,334.54,59.965,1440509403,"201051344001203","174011321042388",29.08,15.00,0,327.92,344.45,17.6,15.1,0.133,228078.3,228078.3,12230,0,0,0,L,1122011218,1,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440509501,447902.00
08/25/2015 09:30,2,0.600,ACTIVE,210.57,335.74,59.981,1440509403,"201051344000646","174011321042388",29.34,15.00,0,326.12,343.25,17.8,15.3,0.124,224225.1,224225.1,12212,0,0,0,L,1122011218,1,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440509502,447903.00
08/25/2015 09:30,2,0.373,ACTIVE,212.83,417.79,59.965,1440509403,"274151322000068","174011321042388",39.30,19.00,0,333.63,422.90,14.9,12.5,0.080,405470.5,405470.5,13268,0,0,0,L,1151911521,1,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440509503,447904.00
08/25/2015 09:30,2,0.592,ACTIVE,212.16,337.24,59.965,1440509403,"274151322000076","174011321042388",29.06,17.00,0,331.23,345.06,17.4,14.8,0.106,536208.3,536208.3,13489,0,0,0,L,1151911521,1,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440509504,447905.00
08/25/2015 09:30,2,0.623,ACTIVE,210.57,335.14,59.965,1440509403,"201051344000890","174011321042388",29.42,15.30,0,326.42,343.85,18.6,16.0,0.128,228991.8,228991.8,12225,0,0,0,L,1122011218,1,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440509505,447906.00
08/25/2015 09:30,2,0.559,ACTIVE,210.80,336.04,59.959,1440509403,"201051344000900","174011321042388",28.96,14.00,0,327.02,344.45,16.4,14.0,0.124,230028.1,230028.1,12264,0,0,0,L,1122011218,1,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440509506,447907.00
08/25/2015 09:30,2,0.604,ACTIVE,211.25,337.24,59.959,1440509403,"201051344000633","174011321042388",29.30,14.30,0,326.42,345.36,17.9,15.4,0.124,218754.4,218754.4,12256,0,0,0,L,1122011218,1,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440509507,447908.00
08/25/2015 09:30,2,0.600,ACTIVE,210.80,334.54,59.965,1440509403,"201051344000983","174011321042388",29.50,14.30,0,327.02,344.15,18.0,15.4,0.133,226999.7,226999.7,12241,0,0,0,L,1122011218,1,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440509508,447909.00
08/25/2015 09:30,2,0.590,ACTIVE,211.03,335.44,59.965,1440509403,"201051344000917","174011321042388",29.32,15.50,0,326.42,344.45,17.6,15.0,0.115,229418.3,229418.3,12254,0,0,0,L,1122011218,1,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440509508,447910.00
08/25/2015 09:30,2,0.242,ACTIVE,211.03,358.28,59.959,1440509403,"201051344000648","174011321042388",33.40,13.70,0,327.92,360.99,8.2,6.0,0.022,224685.4,224685.4,12240,0,0,0,L,1122011218,1,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440509509,447911.00
08/25/2015 09:30,2,0.615,ACTIVE,211.03,336.94,59.965,1440509403,"201051344001093","174011321042388",29.60,15.30,0,326.42,344.15,18.4,15.9,0.110,227650.6,227650.6,12239,0,0,0,L,1122011218,1,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440509511,447912.00
08/25/2015 09:30,2,0.600,ACTIVE,211.25,336.94,59.986,1440509403,"201051344000645","174011321042388",29.34,14.70,0,327.62,345.06,17.8,15.3,0.128,225713.2,225713.2,12244,0,0,0,L,1122011218,1,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440509512,447913.00
08/25/2015 09:30,2,0.564,ACTIVE,212.16,337.84,59.954,1440509403,"274151322000085","174011321042388",28.61,16.70,0,330.33,344.45,16.4,13.9,0.106,504557.2,504557.2,13477,0,0,0,L,1151911521,1,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440509513,447914.00
08/25/2015 09:30,2,0.641,ACTIVE,211.03,335.44,59.965,1440509403,"201051344000651","174011321042388",26.64,14.30,0,328.22,344.76,17.5,15.0,0.124,224930.3,224930.3,12220,0,0,0,L,1122011218,1,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440509514,447915.00
08/25/2015 09:30,2,0.604,ACTIVE,211.03,335.14,59.959,1440509403,"201051344000867","174011321042388",29.54,14.70,0,327.02,343.85,18.1,15.6,0.124,217709.9,217709.9,12245,0,0,0,L,1122011218,1,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440509514,447916.00
08/25/2015 09:30,2,0.598,ACTIVE,210.80,335.44,59.970,1440509403,"201051344001230","174011321042388",29.20,15.00,0,326.12,342.05,17.7,15.2,0.119,228487.5,228487.5,12259,0,0,0,L,1122011218,1,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440509515,447917.00
08/25/2015 09:30,2,0.613,ACTIVE,211.48,337.54,59.970,1440509403,"201051344000576","174011321042388",29.46,14.00,0,327.32,345.36,18.3,15.8,0.115,224827.8,224827.8,12265,0,0,0,L,1122011218,1,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440509516,447918.00
08/25/2015 09:30,2,0.637,ACTIVE,210.80,336.04,59.959,1440509403,"201051344000579","174011321042388",29.68,15.00,0,327.32,344.45,19.2,16.6,0.119,232005.9,232005.9,12217,0,0,0,L,1122011218,1,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440509517,447919.00
08/25/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1440509403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440510283,447920.00
08/25/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1440509403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440510283,447921.00
08/25/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1440509403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440510283,447922.00
08/25/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1440509403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440510283,447923.00
08/25/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1440509403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440510283,447924.00
08/25/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1440509403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440510283,447925.00
08/25/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1440509403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440510283,447926.00
08/25/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1440509403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440510283,447927.00
08/25/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1440509403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440510283,447928.00
08/25/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1440509403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440510283,447929.00
08/25/2015 09:45,2,1.613,ACTIVE,210.80,347.76,59.954,1440510305,"201051344000955","174011321042388",30.02,15.80,0,328.52,379.02,49.1,45.5,0.398,230350.4,230350.4,12229,0,0,0,L,1122011218,1,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440510380,447930.00
08/25/2015 09:45,2,1.637,ACTIVE,211.25,356.18,59.975,1440510305,"274151322000095","174011321042388",30.14,17.50,0,330.03,370.30,49.9,46.2,0.345,529960.7,529960.7,13124,0,0,0,L,1151911521,1,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440510382,447931.00
08/25/2015 09:45,2,1.609,ACTIVE,211.03,348.66,59.986,1440510305,"201051344000868","174011321042388",29.82,14.70,0,327.02,372.71,48.6,45.0,0.393,217205.2,217205.2,12245,0,0,0,L,1122011218,1,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440510383,447932.00
08/25/2015 09:45,2,1.592,ACTIVE,211.93,349.86,59.986,1440510305,"201051344000853","174011321042388",30.20,15.00,0,328.52,375.71,48.7,45.1,0.393,223711.9,223711.9,12246,0,0,0,L,1122011218,1,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440510384,447933.00
08/25/2015 09:45,2,1.570,ACTIVE,211.70,349.86,59.981,1440510305,"201051344000582","174011321042388",30.10,15.30,0,327.62,372.41,47.9,44.3,0.384,222604.7,222604.7,12214,0,0,0,L,1122011218,1,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440510385,447934.00
08/25/2015 09:45,2,1.584,ACTIVE,211.48,350.17,59.975,1440510305,"201051344000469","174011321042388",30.40,14.00,0,326.72,373.31,48.9,45.2,0.411,218968.6,218968.6,12242,0,0,0,L,1122011218,1,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440510386,447935.00
08/25/2015 09:45,2,1.604,ACTIVE,211.25,351.07,59.991,1440510305,"201051344000988","174011321042388",29.92,15.30,0,326.12,376.01,48.6,45.0,0.407,217976.4,217976.4,12225,0,0,0,L,1122011218,1,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440510386,447936.00
08/25/2015 09:45,2,1.594,ACTIVE,211.48,349.56,59.970,1440510305,"201051344001158","174011321042388",29.78,14.70,0,327.62,373.01,48.0,44.5,0.402,223623.2,223623.2,12223,0,0,0,L,1122011218,1,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440510387,447937.00
08/25/2015 09:45,2,1.580,ACTIVE,211.03,348.06,59.944,1440510305,"201051344001025","174011321042388",30.42,15.50,0,326.72,373.31,48.8,45.1,0.402,228210.2,228210.2,12222,0,0,0,L,1122011218,1,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440510388,447938.00
08/25/2015 09:45,2,1.578,ACTIVE,211.48,349.86,59.986,1440510305,"201051344000569","174011321042388",30.28,15.00,0,327.62,373.01,48.4,44.8,0.398,231443.2,231443.2,12248,0,0,0,L,1122011218,1,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440510389,447939.00
08/25/2015 09:45,2,1.059,ACTIVE,211.48,428.91,59.975,1440510305,"274151322000094","174011321042388",39.76,19.00,0,333.03,456.57,42.1,38.7,0.283,406106.3,406106.3,13660,0,0,0,L,1151911521,1,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440510390,447940.00
08/25/2015 09:45,2,1.580,ACTIVE,211.25,348.36,59.986,1440510305,"201051344000458","174011321042388",30.20,15.50,0,326.72,372.41,48.4,44.8,0.407,227119.3,227119.3,12236,0,0,0,L,1122011218,1,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440510391,447941.00
08/25/2015 09:45,2,1.520,ACTIVE,211.93,346.26,59.981,1440510305,"274151322000087","174011321042388",29.56,18.70,0,329.43,368.50,45.5,42.0,0.309,478393.5,478393.5,13045,0,0,0,L,1151911521,1,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440510392,447942.00
08/25/2015 09:45,2,1.568,ACTIVE,211.70,348.96,59.986,1440510305,"274151322000052","174011321042388",29.58,18.00,0,330.03,370.30,47.0,43.4,0.327,511363.1,511363.1,13469,0,0,0,L,1151911521,1,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440510393,447943.00
08/25/2015 09:45,2,1.557,ACTIVE,211.25,349.86,59.996,1440510305,"201051344001145","174011321042388",30.28,15.30,0,327.92,373.01,47.7,44.1,0.384,232057.3,232057.3,12243,0,0,0,L,1122011218,1,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440510394,447944.00
08/25/2015 09:45,2,1.562,ACTIVE,211.03,349.26,59.981,1440510305,"201051344000685","174011321042388",30.08,15.80,0,326.42,371.81,47.7,44.1,0.411,230747.5,230747.5,12247,0,0,0,L,1122011218,1,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440510395,447945.00
08/25/2015 09:45,2,1.502,ACTIVE,210.80,345.06,59.981,1440510305,"274151322000088","174011321042388",29.62,17.80,0,329.43,369.70,45.1,41.6,0.309,490905.4,490905.4,13071,0,0,0,L,1151911521,1,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440510396,447946.00
08/25/2015 09:45,2,1.564,ACTIVE,211.03,348.06,59.954,1440510305,"201051344000438","174011321042388",30.63,15.50,0,327.32,373.31,48.6,45.0,0.393,230776.9,230776.9,12217,0,0,0,L,1122011218,1,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440510397,447947.00
08/25/2015 09:45,2,1.572,ACTIVE,210.80,347.76,59.981,1440510305,"201051344001135","174011321042388",30.14,15.50,0,327.32,371.51,48.0,44.4,0.389,222323.7,222323.7,12196,0,0,0,L,1122011218,1,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440510398,447948.00
08/25/2015 09:45,2,1.574,ACTIVE,210.80,348.66,59.986,1440510305,"201051344000417","174011321042388",30.28,16.00,0,326.72,372.11,48.3,44.7,0.389,225770.5,225770.5,12213,0,0,0,L,1122011218,1,121.10,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440510398,447949.00
08/25/2015 09:45,2,1.600,ACTIVE,210.35,348.66,59.981,1440510305,"201051344000594","174011321042388",30.00,15.80,0,325.82,371.81,48.6,45.0,0.384,227778.8,227778.8,12239,0,0,0,L,1122011218,1,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440510399,447950.00
08/25/2015 09:45,2,1.523,ACTIVE,212.16,343.85,59.981,1440510305,"274151322000083","174011321042388",29.68,17.80,0,330.03,369.40,45.9,42.3,0.309,507119.7,507119.7,13498,0,0,0,L,1151911521,1,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440510400,447951.00
08/25/2015 09:45,2,1.582,ACTIVE,211.03,349.56,59.986,1440510305,"201051344000585","174011321042388",30.26,15.80,0,327.62,372.41,48.5,44.9,0.384,227336.5,227336.5,12218,0,0,0,L,1122011218,1,121.10,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440510401,447952.00
08/25/2015 09:45,2,1.533,ACTIVE,211.03,348.96,59.981,1440510305,"274151322000054","174011321042388",29.60,18.30,0,329.73,370.00,46.0,42.5,0.323,501902.1,501902.1,13064,0,0,0,L,1151911521,1,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440510402,447953.00
08/25/2015 09:45,2,1.576,ACTIVE,210.80,347.76,59.991,1440510305,"201051344001203","174011321042388",30.10,15.80,0,326.72,373.31,48.0,44.5,0.398,228086.5,228086.5,12231,0,0,0,L,1122011218,1,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440510403,447954.00
08/25/2015 09:45,2,1.568,ACTIVE,210.35,347.76,59.959,1440510305,"201051344000646","174011321042388",29.88,15.50,0,326.42,371.51,47.5,44.0,0.402,224233.3,224233.3,12213,0,0,0,L,1122011218,1,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440510404,447955.00
08/25/2015 09:45,2,1.057,ACTIVE,211.48,426.21,59.986,1440510305,"274151322000068","174011321042388",39.34,20.00,0,332.43,452.96,42.1,38.8,0.274,405477.6,405477.6,13269,0,0,0,L,1151911521,1,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440510405,447956.00
08/25/2015 09:45,2,1.631,ACTIVE,211.25,354.97,59.981,1440510305,"274151322000076","174011321042388",30.12,18.00,0,331.53,371.51,49.7,46.1,0.349,536216.8,536216.8,13490,0,0,0,L,1151911521,1,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440510406,447957.00
08/25/2015 09:45,2,1.590,ACTIVE,210.35,346.86,59.986,1440510305,"201051344000890","174011321042388",30.34,16.00,0,327.02,372.11,48.9,45.2,0.384,229000.4,229000.4,12226,0,0,0,L,1122011218,1,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440510407,447958.00
08/25/2015 09:45,2,1.529,ACTIVE,210.80,348.06,59.991,1440510305,"201051344000900","174011321042388",30.18,14.70,0,327.02,372.11,46.8,43.2,0.380,230036.1,230036.1,12265,0,0,0,L,1122011218,1,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440510408,447959.00
08/25/2015 09:45,2,1.570,ACTIVE,211.25,348.06,59.991,1440510305,"201051344000633","174011321042388",30.06,15.00,0,327.02,372.71,47.9,44.3,0.393,218762.7,218762.7,12257,0,0,0,L,1122011218,1,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440510409,447960.00
08/25/2015 09:45,2,1.555,ACTIVE,210.80,348.96,59.975,1440510305,"201051344000983","174011321042388",30.36,15.00,0,325.52,373.01,47.8,44.2,0.398,227008.0,227008.0,12242,0,0,0,L,1122011218,1,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440510410,447961.00
08/25/2015 09:45,2,1.545,ACTIVE,210.12,348.66,59.991,1440510305,"201051344000917","174011321042388",30.12,16.00,0,327.02,371.81,47.2,43.6,0.393,229426.4,229426.4,12255,0,0,0,L,1122011218,1,120.88,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440510410,447962.00
08/25/2015 09:45,2,1.572,ACTIVE,210.57,346.26,59.991,1440510305,"201051344000648","174011321042388",29.78,14.30,0,329.43,378.42,47.4,43.9,0.384,224693.6,224693.6,12241,0,0,0,L,1122011218,1,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440510411,447963.00
08/25/2015 09:45,2,1.561,ACTIVE,210.35,348.96,59.981,1440510305,"201051344001093","174011321042388",30.38,16.00,0,325.82,373.01,48.0,44.5,0.393,227659.0,227659.0,12240,0,0,0,L,1122011218,1,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440510412,447964.00
08/25/2015 09:45,2,1.572,ACTIVE,210.80,348.06,59.991,1440510305,"201051344000645","174011321042388",29.92,15.30,0,327.02,373.31,47.7,44.1,0.380,225721.5,225721.5,12245,0,0,0,L,1122011218,1,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440510413,447965.00
08/25/2015 09:45,2,1.521,ACTIVE,211.25,350.77,59.965,1440510305,"274151322000085","174011321042388",29.66,17.50,0,330.63,369.10,45.6,42.1,0.318,504565.2,504565.2,13478,0,0,0,L,1151911521,1,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440510414,447966.00
08/25/2015 09:45,2,1.576,ACTIVE,211.25,348.66,59.991,1440510305,"201051344000651","174011321042388",30.06,15.30,0,325.52,372.41,48.0,44.4,0.384,224938.7,224938.7,12221,0,0,0,L,1122011218,1,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440510415,447967.00
08/25/2015 09:45,2,1.553,ACTIVE,210.80,347.46,60.012,1440510305,"201051344000867","174011321042388",30.24,15.30,0,326.42,372.11,47.6,44.0,0.384,217718.2,217718.2,12246,0,0,0,L,1122011218,1,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440510416,447968.00
08/25/2015 09:45,2,1.533,ACTIVE,210.57,348.06,59.996,1440510305,"201051344001230","174011321042388",30.18,15.80,0,325.82,370.60,46.9,43.4,0.393,228495.8,228495.8,12260,0,0,0,L,1122011218,1,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440510417,447969.00
08/25/2015 09:45,2,1.539,ACTIVE,211.48,349.56,59.991,1440510305,"201051344000576","174011321042388",30.36,14.70,0,327.62,375.41,47.4,43.8,0.380,224836.2,224836.2,12266,0,0,0,L,1122011218,1,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440510418,447970.00
08/25/2015 09:45,2,1.555,ACTIVE,211.03,348.06,59.986,1440510305,"201051344000579","174011321042388",30.59,15.80,0,326.42,373.91,48.2,44.6,0.384,232014.5,232014.5,12218,0,0,0,L,1122011218,1,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440510419,447971.00
08/25/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1440510305,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440511185,447972.00
08/25/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1440510305,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440511185,447973.00
08/25/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1440510305,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440511185,447974.00
08/25/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1440510305,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440511185,447975.00
08/25/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1440510305,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440511185,447976.00
08/25/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1440510305,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440511185,447977.00
08/25/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1440510305,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440511185,447978.00
08/25/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1440510305,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440511185,447979.00
08/25/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1440510305,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440511185,447980.00
08/25/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1440510305,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440511185,447981.00
08/25/2015 10:00,2,1.605,ACTIVE,211.25,348.06,59.991,1440511203,"201051344000955","174011321042388",30.06,16.70,0,328.22,371.21,48.9,45.3,0.398,230361.3,230361.3,12230,0,0,0,L,1122011218,1,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440511278,447982.00
08/25/2015 10:00,2,1.592,ACTIVE,212.16,354.37,59.975,1440511203,"274151322000095","174011321042388",29.86,18.30,0,329.13,368.80,48.2,44.6,0.327,529971.6,529971.6,13125,0,0,0,L,1151911521,1,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440511279,447983.00
08/25/2015 10:00,2,1.605,ACTIVE,211.48,348.66,60.002,1440511203,"201051344000868","174011321042388",29.64,15.00,0,328.22,373.01,48.2,44.6,0.393,217216.1,217216.1,12246,0,0,0,L,1122011218,1,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440511280,447984.00
08/25/2015 10:00,2,1.561,ACTIVE,212.38,349.56,59.981,1440511203,"201051344000853","174011321042388",30.49,15.30,0,330.03,375.11,48.2,44.6,0.393,223722.8,223722.8,12247,0,0,0,L,1122011218,1,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440511281,447985.00
08/25/2015 10:00,2,1.562,ACTIVE,212.16,349.26,59.970,1440511203,"201051344000582","174011321042388",29.86,15.80,0,328.82,373.01,47.3,43.7,0.384,222615.4,222615.4,12215,0,0,0,L,1122011218,1,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440511282,447986.00
08/25/2015 10:00,2,1.576,ACTIVE,211.93,349.86,59.986,1440511203,"201051344000469","174011321042388",30.14,14.70,0,328.82,373.61,48.1,44.5,0.402,218979.4,218979.4,12243,0,0,0,L,1122011218,1,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440511283,447987.00
08/25/2015 10:00,2,1.574,ACTIVE,211.70,351.07,60.002,1440511203,"201051344000988","174011321042388",29.96,15.50,0,328.82,374.51,47.8,44.2,0.389,217987.2,217987.2,12226,0,0,0,L,1122011218,1,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440511284,447988.00
08/25/2015 10:00,2,1.564,ACTIVE,211.93,349.56,59.986,1440511203,"201051344001158","174011321042388",29.80,15.30,0,328.82,373.01,47.2,43.7,0.398,223634.0,223634.0,12224,0,0,0,L,1122011218,1,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440511284,447989.00
08/25/2015 10:00,2,1.576,ACTIVE,211.48,348.06,59.975,1440511203,"201051344001025","174011321042388",29.82,16.00,0,329.13,373.01,47.6,44.1,0.384,228221.1,228221.1,12223,0,0,0,L,1122011218,1,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440511285,447990.00
08/25/2015 10:00,2,1.527,ACTIVE,211.93,348.66,59.991,1440511203,"201051344000569","174011321042388",30.59,15.50,0,328.82,373.61,47.4,43.8,0.376,231454.1,231454.1,12249,0,0,0,L,1122011218,1,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440511286,447991.00
