ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/25/2015 10:00,2,0.971,ACTIVE,212.83,427.11,59.981,1440511203,"274151322000094","174011321042388",40.24,20.00,0,331.23,458.37,39.9,36.6,0.265,406115.5,406115.5,13661,0,0,0,L,1151911521,1,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440511287,447992.00
08/25/2015 10:00,2,1.547,ACTIVE,211.93,348.66,59.965,1440511203,"201051344000458","174011321042388",30.04,16.00,0,329.13,373.01,47.1,43.6,0.389,227130.1,227130.1,12237,0,0,0,L,1122011218,1,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440511288,447993.00
08/25/2015 10:00,2,1.434,ACTIVE,212.61,350.77,59.981,1440511203,"274151322000087","174011321042388",29.56,19.50,0,332.73,368.20,43.0,39.6,0.283,478403.5,478403.5,13046,0,0,0,L,1151911521,1,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440511289,447994.00
08/25/2015 10:00,2,1.494,ACTIVE,212.16,345.66,59.986,1440511203,"274151322000052","174011321042388",29.38,19.30,0,330.63,367.30,44.4,40.9,0.309,511373.4,511373.4,13470,0,0,0,L,1151911521,1,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440511290,447995.00
08/25/2015 10:00,2,1.510,ACTIVE,211.70,348.36,59.991,1440511203,"201051344001145","174011321042388",30.16,15.80,0,328.52,373.01,46.1,42.6,0.376,232067.9,232067.9,12244,0,0,0,L,1122011218,1,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440511291,447996.00
08/25/2015 10:00,2,1.523,ACTIVE,211.93,349.56,59.986,1440511203,"201051344000685","174011321042388",29.78,16.30,0,328.52,372.11,46.0,42.5,0.398,230758.1,230758.1,12248,0,0,0,L,1122011218,1,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440511292,447997.00
08/25/2015 10:00,2,1.432,ACTIVE,211.93,349.56,59.991,1440511203,"274151322000088","174011321042388",29.20,19.00,0,332.73,370.30,42.4,39.0,0.287,490915.3,490915.3,13072,0,0,0,L,1151911521,1,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440511293,447998.00
08/25/2015 10:00,2,1.514,ACTIVE,211.25,348.66,59.981,1440511203,"201051344000438","174011321042388",30.45,16.30,0,327.92,372.71,46.7,43.1,0.371,230787.8,230787.8,12218,0,0,0,L,1122011218,1,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440511293,447999.00
08/25/2015 10:00,2,1.531,ACTIVE,211.25,347.76,59.975,1440511203,"201051344001135","174011321042388",29.72,16.00,0,327.32,372.11,46.1,42.6,0.362,222334.5,222334.5,12197,0,0,0,L,1122011218,1,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440511294,448000.00
08/25/2015 10:00,2,1.549,ACTIVE,211.48,347.46,59.991,1440511203,"201051344000417","174011321042388",29.62,17.00,0,328.52,373.01,46.4,42.9,0.389,225781.3,225781.3,12214,0,0,0,L,1122011218,1,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440511295,448001.00
08/25/2015 10:00,2,1.541,ACTIVE,211.03,348.06,59.975,1440511203,"201051344000594","174011321042388",29.82,16.30,0,325.22,372.11,46.5,43.0,0.380,227789.8,227789.8,12240,0,0,0,L,1122011218,1,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440511296,448002.00
08/25/2015 10:00,2,1.424,ACTIVE,211.48,351.97,59.981,1440511203,"274151322000083","174011321042388",29.42,19.00,0,333.03,367.30,42.4,39.0,0.283,507129.8,507129.8,13499,0,0,0,L,1151911521,1,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440511297,448003.00
08/25/2015 10:00,2,1.508,ACTIVE,211.25,348.36,60.007,1440511203,"201051344000585","174011321042388",30.10,16.30,0,328.22,374.51,46.0,42.5,0.376,227347.4,227347.4,12219,0,0,0,L,1122011218,1,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440511298,448004.00
08/25/2015 10:00,2,1.432,ACTIVE,212.38,347.46,59.981,1440511203,"274151322000054","174011321042388",29.42,19.30,0,332.73,369.10,42.6,39.2,0.265,501912.3,501912.3,13065,0,0,0,L,1151911521,1,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440511299,448005.00
08/25/2015 10:00,2,1.504,ACTIVE,211.03,346.86,59.981,1440511203,"201051344001203","174011321042388",29.98,16.30,0,329.43,373.61,45.7,42.2,0.380,228097.4,228097.4,12232,0,0,0,L,1122011218,1,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440511300,448006.00
08/25/2015 10:00,2,1.461,ACTIVE,210.80,346.86,59.981,1440511203,"201051344000646","174011321042388",30.30,16.30,0,325.82,371.51,44.9,41.4,0.367,224244.0,224244.0,12214,0,0,0,L,1122011218,1,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440511301,448007.00
08/25/2015 10:00,2,0.975,ACTIVE,212.61,421.40,59.991,1440511203,"274151322000068","174011321042388",39.36,21.30,0,331.53,452.36,38.9,35.6,0.256,405487.0,405487.0,13270,0,0,0,L,1151911521,1,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440511302,448008.00
08/25/2015 10:00,2,1.488,ACTIVE,212.16,353.17,59.970,1440511203,"274151322000076","174011321042388",30.32,19.00,0,333.93,371.21,45.7,42.2,0.305,536227.9,536227.9,13491,0,0,0,L,1151911521,1,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440511303,448009.00
08/25/2015 10:00,2,1.486,ACTIVE,211.25,347.76,59.959,1440511203,"201051344000890","174011321042388",30.47,17.00,0,327.32,372.41,45.9,42.3,0.358,229011.4,229011.4,12227,0,0,0,L,1122011218,1,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440511304,448010.00
08/25/2015 10:00,2,1.439,ACTIVE,211.48,348.96,59.986,1440511203,"201051344000900","174011321042388",30.08,15.00,0,327.62,372.71,43.8,40.4,0.362,230046.7,230046.7,12266,0,0,0,L,1122011218,1,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440511304,448011.00
08/25/2015 10:00,2,1.457,ACTIVE,211.48,348.96,59.949,1440511203,"201051344000633","174011321042388",30.34,15.50,0,329.43,376.31,44.8,41.3,0.362,218773.5,218773.5,12258,0,0,0,L,1122011218,1,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440511305,448012.00
08/25/2015 10:00,2,1.469,ACTIVE,211.70,348.36,59.970,1440511203,"201051344000983","174011321042388",30.12,15.50,0,328.82,373.31,44.9,41.4,0.376,227018.9,227018.9,12243,0,0,0,L,1122011218,1,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440511307,448013.00
08/25/2015 10:00,2,1.430,ACTIVE,211.70,348.06,59.981,1440511203,"201051344000917","174011321042388",30.28,16.70,0,328.52,372.11,43.9,40.5,0.354,229437.0,229437.0,12256,0,0,0,L,1122011218,1,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440511308,448014.00
08/25/2015 10:00,2,1.455,ACTIVE,211.70,347.46,59.986,1440511203,"201051344000648","174011321042388",30.02,14.70,0,328.22,373.91,44.2,40.8,0.362,224704.4,224704.4,12242,0,0,0,L,1122011218,1,121.55,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440511309,448015.00
08/25/2015 10:00,2,1.484,ACTIVE,211.48,348.66,59.975,1440511203,"201051344001093","174011321042388",29.78,16.70,0,327.62,372.71,44.8,41.3,0.340,227669.8,227669.8,12241,0,0,0,L,1122011218,1,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440511310,448016.00
08/25/2015 10:00,2,1.451,ACTIVE,211.70,347.16,59.959,1440511203,"201051344000645","174011321042388",29.98,15.50,0,329.13,373.61,44.1,40.6,0.354,225732.3,225732.3,12246,0,0,0,L,1122011218,1,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440511311,448017.00
08/25/2015 10:00,2,1.387,ACTIVE,211.70,348.96,60.002,1440511203,"274151322000085","174011321042388",29.28,18.70,0,333.03,368.80,41.1,37.8,0.283,504575.4,504575.4,13479,0,0,0,L,1151911521,1,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440511312,448018.00
08/25/2015 10:00,2,1.475,ACTIVE,211.70,348.96,59.991,1440511203,"201051344000651","174011321042388",29.60,15.80,0,328.82,372.71,44.2,40.8,0.349,224949.6,224949.6,12222,0,0,0,L,1122011218,1,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440511313,448019.00
08/25/2015 10:00,2,1.426,ACTIVE,211.70,347.16,59.965,1440511203,"201051344000867","174011321042388",30.30,15.80,0,328.82,372.11,43.7,40.3,0.349,217729.0,217729.0,12247,0,0,0,L,1122011218,1,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440511314,448020.00
08/25/2015 10:00,2,1.410,ACTIVE,211.25,346.86,59.954,1440511203,"201051344001230","174011321042388",30.28,16.70,0,327.02,370.60,43.2,39.8,0.349,228506.4,228506.4,12261,0,0,0,L,1122011218,1,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440511315,448021.00
08/25/2015 10:00,2,1.436,ACTIVE,212.16,348.96,59.965,1440511203,"201051344000576","174011321042388",30.00,15.00,0,329.13,374.21,43.6,40.2,0.345,224847.0,224847.0,12267,0,0,0,L,1122011218,1,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440511316,448022.00
08/25/2015 10:00,2,1.469,ACTIVE,211.93,348.06,59.991,1440511203,"201051344000579","174011321042388",29.84,16.30,0,329.43,373.31,44.4,40.9,0.362,232025.5,232025.5,12219,0,0,0,L,1122011218,1,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440511316,448023.00
08/25/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1440511203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440512083,448024.00
08/25/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1440511203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440512083,448025.00
08/25/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1440511203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440512083,448026.00
08/25/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1440511203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440512083,448027.00
08/25/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1440511203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440512083,448028.00
08/25/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1440511203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440512083,448029.00
08/25/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1440511203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440512083,448030.00
08/25/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1440511203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440512083,448031.00
08/25/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1440511203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440512083,448032.00
08/25/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1440511203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440512083,448033.00
08/25/2015 10:15,2,2.023,ACTIVE,211.03,352.27,59.981,1440512104,"201051344000955","174011321042388",30.04,17.50,0,327.92,391.64,61.6,57.5,0.508,230375.6,230375.6,12231,0,0,0,L,1122011218,1,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440512178,448034.00
08/25/2015 10:15,2,2.064,ACTIVE,212.61,361.89,59.975,1440512104,"274151322000095","174011321042388",30.34,19.80,0,333.03,385.03,63.4,59.2,0.442,529986.4,529986.4,13126,0,0,0,L,1151911521,1,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440512179,448035.00
08/25/2015 10:15,2,2.014,ACTIVE,211.25,353.77,60.002,1440512104,"201051344000868","174011321042388",30.16,15.30,0,327.92,393.75,61.5,57.5,0.508,217230.4,217230.4,12247,0,0,0,L,1122011218,1,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440512180,448036.00
08/25/2015 10:15,2,2.018,ACTIVE,212.16,353.77,59.965,1440512104,"201051344000853","174011321042388",30.20,15.80,0,333.33,394.95,61.7,57.6,0.517,223737.3,223737.3,12248,0,0,0,L,1122011218,1,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440512181,448037.00
08/25/2015 10:15,2,1.992,ACTIVE,211.93,353.17,60.002,1440512104,"201051344000582","174011321042388",29.94,16.70,0,328.82,393.45,60.4,56.4,0.508,222629.5,222629.5,12216,0,0,0,L,1122011218,1,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440512182,448038.00
08/25/2015 10:15,2,2.027,ACTIVE,211.93,355.88,59.981,1440512104,"201051344000469","174011321042388",30.06,15.00,0,329.73,395.25,61.7,57.6,0.530,218993.9,218993.9,12244,0,0,0,L,1122011218,1,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440512183,448039.00
08/25/2015 10:15,2,2.029,ACTIVE,211.48,354.97,59.996,1440512104,"201051344000988","174011321042388",29.98,16.00,0,330.03,397.05,61.6,57.5,0.499,218001.7,218001.7,12227,0,0,0,L,1122011218,1,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440512184,448040.00
08/25/2015 10:15,2,2.012,ACTIVE,211.93,354.97,60.012,1440512104,"201051344001158","174011321042388",29.96,16.00,0,329.43,393.45,61.0,57.0,0.508,223648.3,223648.3,12225,0,0,0,L,1122011218,1,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440512185,448041.00
08/25/2015 10:15,2,2.035,ACTIVE,211.48,352.27,59.996,1440512104,"201051344001025","174011321042388",29.94,17.30,0,328.82,391.94,61.8,57.7,0.504,228235.6,228235.6,12224,0,0,0,L,1122011218,1,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440512186,448042.00
08/25/2015 10:15,2,2.029,ACTIVE,211.93,354.67,59.981,1440512104,"201051344000569","174011321042388",29.90,16.00,0,330.03,393.45,61.5,57.4,0.508,231468.5,231468.5,12250,0,0,0,L,1122011218,1,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440512187,448043.00
08/25/2015 10:15,2,1.369,ACTIVE,211.93,417.19,59.986,1440512104,"274151322000094","174011321042388",38.57,21.30,0,396.15,463.18,53.5,49.7,0.371,406128.0,406128.0,13662,0,0,0,L,1151911521,1,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440512188,448044.00
08/25/2015 10:15,2,1.998,ACTIVE,211.70,354.07,59.975,1440512104,"201051344000458","174011321042388",30.32,16.70,0,328.52,394.05,61.4,57.3,0.539,227144.5,227144.5,12238,0,0,0,L,1122011218,1,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440512189,448045.00
08/25/2015 10:15,2,1.945,ACTIVE,211.03,346.86,59.991,1440512104,"274151322000087","174011321042388",29.60,21.00,0,333.93,381.42,58.4,54.4,0.384,478417.1,478417.1,13047,0,0,0,L,1151911521,1,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440512190,448046.00
08/25/2015 10:15,2,2.002,ACTIVE,211.48,354.67,59.986,1440512104,"274151322000052","174011321042388",29.66,20.70,0,333.03,381.73,60.1,56.1,0.420,511387.4,511387.4,13471,0,0,0,L,1151911521,1,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440512190,448047.00
08/25/2015 10:15,2,1.990,ACTIVE,211.48,353.47,59.991,1440512104,"201051344001145","174011321042388",30.08,16.70,0,329.13,392.25,60.7,56.6,0.504,232082.1,232082.1,12245,0,0,0,L,1122011218,1,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440512191,448048.00
08/25/2015 10:15,2,2.002,ACTIVE,211.25,352.87,59.981,1440512104,"201051344000685","174011321042388",29.96,17.30,0,327.92,391.94,60.8,56.7,0.517,230772.4,230772.4,12249,0,0,0,L,1122011218,1,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440512192,448049.00
08/25/2015 10:15,2,1.953,ACTIVE,211.93,346.86,59.981,1440512104,"274151322000088","174011321042388",29.52,20.00,0,334.24,382.03,58.4,54.5,0.393,490928.8,490928.8,13073,0,0,0,L,1151911521,1,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440512193,448050.00
08/25/2015 10:15,2,2.021,ACTIVE,211.48,353.77,59.975,1440512104,"201051344000438","174011321042388",30.08,17.30,0,328.22,392.25,61.6,57.5,0.517,230802.2,230802.2,12219,0,0,0,L,1122011218,1,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440512194,448051.00
08/25/2015 10:15,2,2.010,ACTIVE,211.25,353.17,59.991,1440512104,"201051344001135","174011321042388",30.06,17.30,0,328.22,392.25,61.2,57.1,0.499,222348.8,222348.8,12198,0,0,0,L,1122011218,1,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440512195,448052.00
08/25/2015 10:15,2,2.029,ACTIVE,211.48,352.87,59.986,1440512104,"201051344000417","174011321042388",29.84,17.80,0,328.82,391.94,61.4,57.3,0.513,225795.7,225795.7,12215,0,0,0,L,1122011218,1,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440512196,448053.00
08/25/2015 10:15,2,2.035,ACTIVE,211.03,353.17,59.991,1440512104,"201051344000594","174011321042388",30.24,17.30,0,325.52,392.55,62.3,58.2,0.508,227804.4,227804.4,12241,0,0,0,L,1122011218,1,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440512197,448054.00
08/25/2015 10:15,2,1.990,ACTIVE,212.16,346.26,59.970,1440512104,"274151322000083","174011321042388",29.58,20.30,0,332.43,380.82,59.7,55.7,0.407,507143.7,507143.7,13500,0,0,0,L,1151911521,1,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440512198,448055.00
08/25/2015 10:15,2,2.043,ACTIVE,211.70,354.37,59.996,1440512104,"201051344000585","174011321042388",30.10,17.30,0,329.43,392.25,62.3,58.2,0.526,227362.0,227362.0,12220,0,0,0,L,1122011218,1,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440512199,448056.00
08/25/2015 10:15,2,2.016,ACTIVE,211.25,349.26,59.975,1440512104,"274151322000054","174011321042388",29.38,20.70,0,333.03,382.03,60.0,56.0,0.438,501926.2,501926.2,13066,0,0,0,L,1151911521,1,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440512200,448057.00
08/25/2015 10:15,2,2.045,ACTIVE,211.70,352.57,59.996,1440512104,"201051344001203","174011321042388",29.94,17.30,0,330.03,393.75,62.0,58.0,0.526,228111.8,228111.8,12233,0,0,0,L,1122011218,1,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440512201,448058.00
08/25/2015 10:15,2,2.014,ACTIVE,211.03,353.17,59.981,1440512104,"201051344000646","174011321042388",30.00,17.30,0,327.62,391.94,61.2,57.2,0.508,224258.2,224258.2,12215,0,0,0,L,1122011218,1,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440512202,448059.00
08/25/2015 10:15,2,1.342,ACTIVE,213.06,432.52,59.991,1440512104,"274151322000068","174011321042388",40.49,22.30,0,399.76,466.19,54.9,51.0,0.367,405499.7,405499.7,13271,0,0,0,L,1151911521,1,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440512203,448060.00
08/25/2015 10:15,2,2.148,ACTIVE,212.38,351.07,59.996,1440512104,"274151322000076","174011321042388",29.84,20.30,0,334.54,385.33,65.0,60.8,0.451,536243.0,536243.0,13492,0,0,0,L,1151911521,1,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440512203,448061.00
08/25/2015 10:15,2,2.041,ACTIVE,211.03,352.27,59.996,1440512104,"201051344000890","174011321042388",30.36,17.80,0,328.22,392.25,62.8,58.7,0.508,229025.9,229025.9,12228,0,0,0,L,1122011218,1,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440512204,448062.00
08/25/2015 10:15,2,1.998,ACTIVE,211.93,355.88,59.996,1440512104,"201051344000900","174011321042388",30.34,15.50,0,329.43,393.45,61.4,57.3,0.517,230060.9,230060.9,12267,0,0,0,L,1122011218,1,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440512205,448063.00
08/25/2015 10:15,2,2.023,ACTIVE,211.93,355.28,60.012,1440512104,"201051344000633","174011321042388",30.32,16.00,0,329.73,394.35,62.2,58.1,0.517,218788.0,218788.0,12259,0,0,0,L,1122011218,1,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440512206,448064.00
08/25/2015 10:15,2,2.021,ACTIVE,211.93,355.88,60.002,1440512104,"201051344000983","174011321042388",30.45,16.00,0,330.03,393.45,62.3,58.2,0.530,227033.4,227033.4,12244,0,0,0,L,1122011218,1,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440512207,448065.00
08/25/2015 10:15,2,2.014,ACTIVE,211.70,354.67,59.991,1440512104,"201051344000917","174011321042388",30.08,17.50,0,329.13,392.55,61.3,57.3,0.508,229451.3,229451.3,12257,0,0,0,L,1122011218,1,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440512208,448066.00
08/25/2015 10:15,2,2.025,ACTIVE,211.93,352.87,59.986,1440512104,"201051344000648","174011321042388",30.22,15.30,0,330.03,394.05,62.0,57.9,0.504,224718.8,224718.8,12243,0,0,0,L,1122011218,1,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440512209,448067.00
08/25/2015 10:15,2,2.035,ACTIVE,211.70,354.67,60.007,1440512104,"201051344001093","174011321042388",30.28,17.50,0,327.92,392.25,62.4,58.3,0.499,227684.3,227684.3,12242,0,0,0,L,1122011218,1,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440512210,448068.00
08/25/2015 10:15,2,2.033,ACTIVE,211.93,354.67,59.991,1440512104,"201051344000645","174011321042388",30.24,16.00,0,330.63,394.05,62.4,58.3,0.508,225746.8,225746.8,12247,0,0,0,L,1122011218,1,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440512211,448069.00
08/25/2015 10:15,2,2.002,ACTIVE,211.25,351.67,59.986,1440512104,"274151322000085","174011321042388",29.88,19.80,0,333.63,381.73,60.6,56.6,0.415,504589.4,504589.4,13480,0,0,0,L,1151911521,1,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440512212,448070.00
08/25/2015 10:15,2,2.037,ACTIVE,211.48,353.77,59.986,1440512104,"201051344000651","174011321042388",30.30,16.70,0,329.43,393.45,62.5,58.4,0.508,224964.1,224964.1,12223,0,0,0,L,1122011218,1,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440512213,448071.00
08/25/2015 10:15,2,2.049,ACTIVE,211.48,354.97,59.981,1440512104,"201051344000867","174011321042388",30.06,16.30,0,328.82,392.85,62.5,58.4,0.513,217743.5,217743.5,12248,0,0,0,L,1122011218,1,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440512214,448072.00
08/25/2015 10:15,2,2.000,ACTIVE,211.03,351.97,59.986,1440512104,"201051344001230","174011321042388",30.40,17.50,0,326.72,389.84,61.5,57.4,0.513,228520.7,228520.7,12262,0,0,0,L,1122011218,1,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440512214,448073.00
08/25/2015 10:15,2,2.018,ACTIVE,211.93,354.67,59.970,1440512104,"201051344000576","174011321042388",30.47,15.50,0,332.43,394.05,62.4,58.3,0.495,224861.5,224861.5,12268,0,0,0,L,1122011218,1,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440512215,448074.00
08/25/2015 10:15,2,2.062,ACTIVE,211.70,354.97,59.986,1440512104,"201051344000579","174011321042388",30.24,17.00,0,330.33,394.35,63.1,59.0,0.530,232040.2,232040.2,12220,0,0,0,L,1122011218,1,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440512216,448075.00
08/25/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1440512104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440512984,448076.00
08/25/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1440512104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440512984,448077.00
08/25/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1440512104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440512984,448078.00
08/25/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1440512104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440512984,448079.00
08/25/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1440512104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440512984,448080.00
08/25/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1440512104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440512984,448081.00
08/25/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1440512104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440512984,448082.00
08/25/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1440512104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440512984,448083.00
08/25/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1440512104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440512984,448084.00
08/25/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1440512104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440512984,448085.00
08/25/2015 10:30,2,3.123,ACTIVE,212.83,343.55,59.986,1440513003,"201051344000955","174011321042388",30.43,19.30,0,328.22,396.75,96.3,91.0,0.460,230391.9,230391.9,12232,0,0,0,L,1122011218,1,121.33,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440513078,448086.00
08/25/2015 10:30,2,3.369,ACTIVE,213.06,351.37,59.965,1440513003,"274151322000095","174011321042388",30.22,23.50,0,329.43,387.44,103.1,97.6,0.389,530003.7,530003.7,13127,0,0,0,L,1151911521,1,123.36,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440513079,448087.00
08/25/2015 10:30,2,3.109,ACTIVE,213.29,345.06,59.975,1440513003,"201051344000868","174011321042388",30.75,17.00,0,328.82,399.46,96.9,91.6,0.446,217246.9,217246.9,12248,0,0,0,L,1122011218,1,121.78,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440513080,448088.00
08/25/2015 10:30,2,3.158,ACTIVE,214.41,347.16,59.954,1440513003,"201051344000853","174011321042388",30.47,17.30,0,330.63,400.06,97.4,92.1,0.455,223753.7,223753.7,12249,0,0,0,L,1122011218,1,122.68,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440513081,448089.00
08/25/2015 10:30,2,3.129,ACTIVE,213.96,346.26,59.949,1440513003,"201051344000582","174011321042388",30.16,18.70,0,325.82,398.56,95.6,90.3,0.442,222645.6,222645.6,12217,0,0,0,L,1122011218,1,122.01,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440513082,448090.00
08/25/2015 10:30,2,3.152,ACTIVE,214.19,347.16,59.986,1440513003,"201051344000469","174011321042388",30.63,16.70,0,328.82,399.76,97.8,92.5,0.473,219010.4,219010.4,12245,0,0,0,L,1122011218,1,121.78,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440513083,448091.00
08/25/2015 10:30,2,3.195,ACTIVE,213.96,347.16,59.975,1440513003,"201051344000988","174011321042388",30.32,18.00,0,328.22,400.96,98.1,92.8,0.464,218018.2,218018.2,12228,0,0,0,L,1122011218,1,122.01,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440513084,448092.00
08/25/2015 10:30,2,3.145,ACTIVE,214.19,346.26,59.975,1440513003,"201051344001158","174011321042388",30.55,17.50,0,329.43,399.46,97.3,92.0,0.460,223664.6,223664.6,12226,0,0,0,L,1122011218,1,122.01,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440513085,448093.00
08/25/2015 10:30,2,3.193,ACTIVE,213.06,344.15,59.975,1440513003,"201051344001025","174011321042388",30.38,19.00,0,328.52,397.66,98.2,92.9,0.446,228252.1,228252.1,12225,0,0,0,L,1122011218,1,121.55,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440513086,448094.00
08/25/2015 10:30,2,3.154,ACTIVE,213.96,345.36,59.996,1440513003,"201051344000569","174011321042388",30.65,18.00,0,328.82,398.56,98.0,92.7,0.460,231485.0,231485.0,12251,0,0,0,L,1122011218,1,121.78,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440513087,448095.00
08/25/2015 10:30,2,2.180,ACTIVE,213.29,437.03,59.954,1440513003,"274151322000094","174011321042388",40.41,24.50,0,399.16,475.20,89.7,84.7,0.340,406142.7,406142.7,13663,0,0,0,L,1151911521,1,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440513088,448096.00
08/25/2015 10:30,2,3.186,ACTIVE,213.96,345.36,59.981,1440513003,"201051344000458","174011321042388",30.43,18.30,0,329.43,398.86,98.2,92.9,0.473,227161.0,227161.0,12239,0,0,0,L,1122011218,1,122.23,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440513088,448097.00
08/25/2015 10:30,2,3.201,ACTIVE,213.51,354.07,59.991,1440513003,"274151322000087","174011321042388",29.74,24.30,0,328.82,387.44,96.3,91.1,0.362,478433.0,478433.0,13048,0,0,0,L,1151911521,1,123.14,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440513089,448098.00
08/25/2015 10:30,2,3.285,ACTIVE,213.29,351.37,59.965,1440513003,"274151322000052","174011321042388",29.80,24.00,0,327.92,388.64,99.1,93.7,0.371,511403.7,511403.7,13472,0,0,0,L,1151911521,1,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440513090,448099.00
08/25/2015 10:30,2,3.188,ACTIVE,213.06,344.15,59.981,1440513003,"201051344001145","174011321042388",30.36,18.30,0,328.22,397.66,98.0,92.7,0.446,232098.3,232098.3,12246,0,0,0,L,1122011218,1,121.78,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440513091,448100.00
08/25/2015 10:30,2,3.201,ACTIVE,213.29,345.96,59.996,1440513003,"201051344000685","174011321042388",30.36,19.30,0,327.92,395.85,98.4,93.1,0.477,230788.6,230788.6,12250,0,0,0,L,1122011218,1,122.46,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440513092,448101.00
08/25/2015 10:30,2,3.242,ACTIVE,213.29,342.65,59.970,1440513003,"274151322000088","174011321042388",29.58,22.50,0,327.32,386.83,97.2,91.9,0.362,490944.7,490944.7,13074,0,0,0,L,1151911521,1,123.81,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440513093,448102.00
08/25/2015 10:30,2,3.230,ACTIVE,213.74,346.26,59.975,1440513003,"201051344000438","174011321042388",30.38,19.50,0,329.13,396.75,99.4,94.0,0.464,230818.7,230818.7,12220,0,0,0,L,1122011218,1,122.23,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440513094,448103.00
08/25/2015 10:30,2,3.205,ACTIVE,213.74,345.06,59.986,1440513003,"201051344001135","174011321042388",30.34,18.70,0,328.82,397.66,98.5,93.1,0.455,222365.1,222365.1,12199,0,0,0,L,1122011218,1,122.01,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440513095,448104.00
08/25/2015 10:30,2,3.221,ACTIVE,213.51,346.86,59.975,1440513003,"201051344000417","174011321042388",30.12,19.80,0,328.52,396.15,98.2,92.9,0.460,225812.0,225812.0,12216,0,0,0,L,1122011218,1,121.78,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440513096,448105.00
08/25/2015 10:30,2,3.229,ACTIVE,213.29,346.56,59.981,1440513003,"201051344000594","174011321042388",30.65,19.80,0,327.92,398.26,100.4,94.9,0.455,227821.1,227821.1,12242,0,0,0,L,1122011218,1,122.01,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440513097,448106.00
08/25/2015 10:30,2,3.271,ACTIVE,213.51,343.85,59.970,1440513003,"274151322000083","174011321042388",29.84,24.00,0,329.43,386.83,98.7,93.3,0.393,507159.9,507159.9,13501,0,0,0,L,1151911521,1,123.14,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440513098,448107.00
08/25/2015 10:30,2,3.248,ACTIVE,214.19,346.86,59.975,1440513003,"201051344000585","174011321042388",30.38,19.30,0,328.82,399.46,100.0,94.6,0.460,227378.6,227378.6,12221,0,0,0,L,1122011218,1,121.78,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440513099,448108.00
08/25/2015 10:30,2,3.279,ACTIVE,213.29,344.15,59.986,1440513003,"274151322000054","174011321042388",29.76,24.00,0,328.52,388.04,98.8,93.4,0.380,501942.5,501942.5,13067,0,0,0,L,1151911521,1,123.36,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440513100,448109.00
08/25/2015 10:30,2,3.248,ACTIVE,214.19,345.36,60.007,1440513003,"201051344001203","174011321042388",30.45,19.30,0,328.82,399.16,100.1,94.7,0.468,228128.4,228128.4,12234,0,0,0,L,1122011218,1,122.68,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440513101,448110.00
08/25/2015 10:30,2,3.232,ACTIVE,213.29,344.76,59.959,1440513003,"201051344000646","174011321042388",30.08,19.50,0,325.82,396.45,98.5,93.1,0.468,224274.6,224274.6,12216,0,0,0,L,1122011218,1,122.23,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440513102,448111.00
08/25/2015 10:30,2,2.188,ACTIVE,214.19,434.93,59.970,1440513003,"274151322000068","174011321042388",40.91,25.50,0,400.96,465.89,91.3,86.2,0.336,405514.6,405514.6,13272,0,0,0,L,1151911521,1,123.59,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440513103,448112.00
08/25/2015 10:30,2,3.477,ACTIVE,214.19,351.07,59.986,1440513003,"274151322000076","174011321042388",30.49,24.00,0,330.03,386.83,107.4,101.8,0.420,536260.7,536260.7,13493,0,0,0,L,1151911521,1,123.59,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440513104,448113.00
08/25/2015 10:30,2,3.299,ACTIVE,213.29,344.76,59.991,1440513003,"201051344000890","174011321042388",30.02,19.80,0,328.82,396.75,100.4,94.9,0.460,229042.6,229042.6,12229,0,0,0,L,1122011218,1,122.01,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440513105,448114.00
08/25/2015 10:30,2,3.213,ACTIVE,213.96,346.26,59.970,1440513003,"201051344000900","174011321042388",30.53,17.00,0,328.82,399.16,99.4,94.0,0.460,230077.4,230077.4,12268,0,0,0,L,1122011218,1,122.46,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440513106,448115.00
08/25/2015 10:30,2,3.229,ACTIVE,213.96,347.16,59.970,1440513003,"201051344000633","174011321042388",30.49,18.00,0,328.52,399.76,99.8,94.4,0.477,218804.6,218804.6,12260,0,0,0,L,1122011218,1,122.46,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440513107,448116.00
08/25/2015 10:30,2,3.246,ACTIVE,214.41,346.86,59.986,1440513003,"201051344000983","174011321042388",30.43,17.80,0,327.92,398.26,100.0,94.6,0.477,227050.1,227050.1,12245,0,0,0,L,1122011218,1,122.46,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440513108,448117.00
08/25/2015 10:30,2,3.209,ACTIVE,213.74,346.26,59.975,1440513003,"201051344000917","174011321042388",30.43,19.50,0,328.22,397.05,99.0,93.6,0.468,229467.7,229467.7,12258,0,0,0,L,1122011218,1,121.78,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440513109,448118.00
08/25/2015 10:30,2,3.211,ACTIVE,214.19,346.26,59.965,1440513003,"201051344000648","174011321042388",30.40,16.70,0,329.43,398.86,98.9,93.5,0.460,224735.3,224735.3,12244,0,0,0,L,1122011218,1,122.01,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440513110,448119.00
08/25/2015 10:30,2,3.238,ACTIVE,213.96,346.86,59.991,1440513003,"201051344001093","174011321042388",30.55,19.50,0,328.22,396.75,100.2,94.8,0.455,227700.9,227700.9,12243,0,0,0,L,1122011218,1,122.23,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440513110,448120.00
08/25/2015 10:30,2,3.254,ACTIVE,214.41,346.86,59.975,1440513003,"201051344000645","174011321042388",30.40,17.80,0,329.73,399.16,100.2,94.7,0.455,225763.5,225763.5,12248,0,0,0,L,1122011218,1,122.68,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440513111,448121.00
08/25/2015 10:30,2,3.295,ACTIVE,213.74,354.67,59.970,1440513003,"274151322000085","174011321042388",29.86,22.80,0,328.82,387.14,99.7,94.3,0.380,504605.9,504605.9,13481,0,0,0,L,1151911521,1,123.59,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440513112,448122.00
08/25/2015 10:30,2,3.289,ACTIVE,214.19,346.86,59.991,1440513003,"201051344000651","174011321042388",30.10,18.00,0,328.82,397.66,100.3,94.9,0.455,224980.8,224980.8,12224,0,0,0,L,1122011218,1,122.68,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440513113,448123.00
08/25/2015 10:30,2,3.242,ACTIVE,213.74,345.06,59.965,1440513003,"201051344000867","174011321042388",30.43,18.30,0,329.43,397.66,100.0,94.5,0.460,217760.1,217760.1,12249,0,0,0,L,1122011218,1,122.46,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440513114,448124.00
08/25/2015 10:30,2,3.215,ACTIVE,213.06,346.26,59.986,1440513003,"201051344001230","174011321042388",30.43,19.80,0,324.62,395.55,99.1,93.8,0.468,228537.1,228537.1,12263,0,0,0,L,1122011218,1,122.01,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440513115,448125.00
08/25/2015 10:30,2,3.193,ACTIVE,214.64,348.06,59.996,1440513003,"201051344000576","174011321042388",30.81,17.00,0,330.03,400.66,99.7,94.3,0.451,224878.1,224878.1,12269,0,0,0,L,1122011218,1,122.46,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440513116,448126.00
08/25/2015 10:30,2,3.252,ACTIVE,214.41,346.56,59.970,1440513003,"201051344000579","174011321042388",30.53,19.50,0,328.82,399.76,100.6,95.1,0.473,232057.0,232057.0,12221,0,0,0,L,1122011218,1,122.46,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440513117,448127.00
08/25/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1440513003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440513884,448128.00
08/25/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1440513003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440513884,448129.00
08/25/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1440513003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440513884,448130.00
08/25/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1440513003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440513884,448131.00
08/25/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1440513003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440513884,448132.00
08/25/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1440513003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440513884,448133.00
08/25/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1440513003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440513884,448134.00
08/25/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1440513003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440513884,448135.00
08/25/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1440513003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440513884,448136.00
08/25/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1440513003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440513884,448137.00
08/25/2015 10:45,2,3.535,ACTIVE,212.61,344.76,59.965,1440513903,"201051344000955","174011321042388",29.92,21.80,0,327.62,374.81,107.2,101.5,0.513,230415.6,230415.6,12233,0,0,0,L,1122011218,1,121.33,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440513978,448138.00
08/25/2015 10:45,2,3.766,ACTIVE,213.06,353.77,59.991,1440513903,"274151322000095","174011321042388",29.92,26.80,0,328.22,369.70,113.9,108.0,0.429,530028.8,530028.8,13128,0,0,0,L,1151911521,1,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440513979,448139.00
