ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/25/2015 10:45,2,3.557,ACTIVE,213.06,346.26,59.970,1440513903,"201051344000868","174011321042388",29.96,18.00,0,328.22,376.31,108.0,102.3,0.499,217270.8,217270.8,12249,0,0,0,L,1122011218,1,121.78,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440513980,448140.00
08/25/2015 10:45,2,3.518,ACTIVE,214.19,347.46,59.970,1440513903,"201051344000853","174011321042388",30.42,19.30,0,331.83,380.52,108.4,102.7,0.513,223777.8,223777.8,12250,0,0,0,L,1122011218,1,122.91,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440513981,448141.00
08/25/2015 10:45,2,3.479,ACTIVE,213.51,346.26,59.954,1440513903,"201051344000582","174011321042388",29.96,20.70,0,328.22,376.62,105.7,100.1,0.491,222669.0,222669.0,12218,0,0,0,L,1122011218,1,122.23,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440513982,448142.00
08/25/2015 10:45,2,3.521,ACTIVE,213.74,346.86,60.002,1440513903,"201051344000469","174011321042388",30.40,18.00,0,327.92,377.52,108.4,102.7,0.521,219034.4,219034.4,12246,0,0,0,L,1122011218,1,121.78,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440513983,448143.00
08/25/2015 10:45,2,3.521,ACTIVE,213.74,347.16,59.986,1440513903,"201051344000988","174011321042388",30.40,19.80,0,328.52,378.72,108.4,102.7,0.508,218042.2,218042.2,12229,0,0,0,L,1122011218,1,122.01,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440513984,448144.00
08/25/2015 10:45,2,3.535,ACTIVE,213.96,345.96,59.996,1440513903,"201051344001158","174011321042388",29.92,19.50,0,328.82,377.22,107.2,101.5,0.508,223688.4,223688.4,12227,0,0,0,L,1122011218,1,122.01,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440513984,448145.00
08/25/2015 10:45,2,3.527,ACTIVE,213.06,345.36,59.965,1440513903,"201051344001025","174011321042388",30.20,21.80,0,327.92,376.31,107.8,102.1,0.495,228276.0,228276.0,12226,0,0,0,L,1122011218,1,121.55,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440513985,448146.00
08/25/2015 10:45,2,3.521,ACTIVE,213.96,346.56,59.975,1440513903,"201051344000569","174011321042388",30.24,19.50,0,328.22,377.22,107.9,102.2,0.504,231509.0,231509.0,12252,0,0,0,L,1122011218,1,122.01,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440513986,448147.00
08/25/2015 10:45,2,2.426,ACTIVE,213.06,428.01,59.986,1440513903,"274151322000094","174011321042388",39.88,27.30,0,404.87,475.80,99.1,93.7,0.389,406164.0,406164.0,13664,0,0,0,L,1151911521,1,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440513987,448148.00
08/25/2015 10:45,2,3.514,ACTIVE,214.19,345.66,59.996,1440513903,"201051344000458","174011321042388",30.24,20.30,0,329.13,376.62,107.7,102.0,0.526,227184.9,227184.9,12240,0,0,0,L,1122011218,1,122.46,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440513988,448149.00
08/25/2015 10:45,2,3.529,ACTIVE,213.06,351.07,59.970,1440513903,"274151322000087","174011321042388",29.26,27.00,0,329.43,367.00,104.5,98.9,0.393,478456.0,478456.0,13049,0,0,0,L,1151911521,1,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440513989,448150.00
08/25/2015 10:45,2,3.605,ACTIVE,213.29,344.45,59.959,1440513903,"274151322000052","174011321042388",29.32,26.80,0,328.52,367.30,107.1,101.4,0.415,511427.3,511427.3,13473,0,0,0,L,1151911521,1,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440513990,448151.00
08/25/2015 10:45,2,3.512,ACTIVE,213.06,345.66,60.002,1440513903,"201051344001145","174011321042388",29.94,20.70,0,328.22,376.62,106.5,100.8,0.486,232121.9,232121.9,12247,0,0,0,L,1122011218,1,121.78,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440513991,448152.00
08/25/2015 10:45,2,3.512,ACTIVE,212.61,345.06,59.981,1440513903,"201051344000685","174011321042388",29.96,21.30,0,328.22,375.41,106.5,100.9,0.517,230812.2,230812.2,12251,0,0,0,L,1122011218,1,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440513992,448153.00
08/25/2015 10:45,2,3.545,ACTIVE,212.83,340.55,59.970,1440513903,"274151322000088","174011321042388",29.18,25.80,0,328.82,367.30,104.6,99.1,0.393,490967.8,490967.8,13075,0,0,0,L,1151911521,1,123.36,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440513993,448154.00
08/25/2015 10:45,2,3.500,ACTIVE,213.06,345.36,59.970,1440513903,"201051344000438","174011321042388",30.28,21.50,0,328.22,376.01,107.3,101.7,0.504,230842.4,230842.4,12221,0,0,0,L,1122011218,1,122.01,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440513994,448155.00
08/25/2015 10:45,2,3.525,ACTIVE,213.06,345.06,59.981,1440513903,"201051344001135","174011321042388",29.82,21.30,0,328.22,375.41,106.5,100.9,0.495,222388.7,222388.7,12200,0,0,0,L,1122011218,1,122.01,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440513995,448156.00
08/25/2015 10:45,2,3.520,ACTIVE,212.83,344.15,59.970,1440513903,"201051344000417","174011321042388",29.82,22.00,0,328.22,376.31,106.3,100.7,0.504,225835.5,225835.5,12217,0,0,0,L,1122011218,1,121.55,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440513995,448157.00
08/25/2015 10:45,2,3.596,ACTIVE,212.61,345.66,59.986,1440513903,"201051344000594","174011321042388",29.88,21.50,0,327.32,376.31,108.9,103.2,0.508,227845.2,227845.2,12243,0,0,0,L,1122011218,1,121.78,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440513997,448158.00
08/25/2015 10:45,2,3.572,ACTIVE,212.61,352.27,59.986,1440513903,"274151322000083","174011321042388",29.34,27.00,0,328.52,367.30,106.1,100.5,0.424,507183.4,507183.4,13502,0,0,0,L,1151911521,1,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440513998,448159.00
08/25/2015 10:45,2,3.551,ACTIVE,213.51,346.86,59.975,1440513903,"201051344000585","174011321042388",30.04,21.50,0,327.92,376.62,108.0,102.3,0.504,227402.6,227402.6,12222,0,0,0,L,1122011218,1,121.78,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440513999,448160.00
08/25/2015 10:45,2,3.578,ACTIVE,212.83,347.16,59.975,1440513903,"274151322000054","174011321042388",29.22,26.80,0,327.62,367.60,105.9,100.3,0.411,501965.9,501965.9,13068,0,0,0,L,1151911521,1,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440513999,448161.00
08/25/2015 10:45,2,3.555,ACTIVE,213.51,345.66,59.981,1440513903,"201051344001203","174011321042388",29.94,21.50,0,328.22,376.62,107.8,102.2,0.517,228152.3,228152.3,12235,0,0,0,L,1122011218,1,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440514000,448162.00
08/25/2015 10:45,2,3.502,ACTIVE,212.61,345.36,59.959,1440513903,"201051344000646","174011321042388",29.84,21.30,0,327.62,375.41,105.9,100.3,0.508,224298.1,224298.1,12217,0,0,0,L,1122011218,1,122.01,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440514001,448163.00
08/25/2015 10:45,2,2.324,ACTIVE,214.41,445.15,59.970,1440513903,"274151322000068","174011321042388",40.89,29.50,0,406.67,473.10,97.9,92.5,0.371,405536.1,405536.1,13273,0,0,0,L,1151911521,1,123.59,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440514002,448164.00
08/25/2015 10:45,2,3.738,ACTIVE,213.74,347.76,59.981,1440513903,"274151322000076","174011321042388",30.20,27.00,0,329.43,370.30,114.4,108.5,0.442,536286.1,536286.1,13494,0,0,0,L,1151911521,1,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440514003,448165.00
08/25/2015 10:45,2,3.533,ACTIVE,213.06,345.06,59.996,1440513903,"201051344000890","174011321042388",29.96,22.00,0,328.22,375.41,107.2,101.5,0.491,229066.5,229066.5,12230,0,0,0,L,1122011218,1,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440514004,448166.00
08/25/2015 10:45,2,3.477,ACTIVE,213.96,346.26,59.959,1440513903,"201051344000900","174011321042388",30.53,18.70,0,327.92,376.92,107.5,101.8,0.504,230101.3,230101.3,12269,0,0,0,L,1122011218,1,122.46,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440514005,448167.00
08/25/2015 10:45,2,3.543,ACTIVE,214.19,347.46,59.975,1440513903,"201051344000633","174011321042388",29.80,19.50,0,328.52,376.92,106.9,101.3,0.508,218828.4,218828.4,12261,0,0,0,L,1122011218,1,122.68,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440514006,448168.00
08/25/2015 10:45,2,3.436,ACTIVE,214.41,346.26,59.986,1440513903,"201051344000983","174011321042388",30.85,19.30,0,328.82,376.92,107.3,101.7,0.513,227074.0,227074.0,12246,0,0,0,L,1122011218,1,122.68,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440514007,448169.00
08/25/2015 10:45,2,3.475,ACTIVE,213.51,345.96,59.991,1440513903,"201051344000917","174011321042388",29.98,21.50,0,327.02,376.31,105.6,100.0,0.499,229491.3,229491.3,12259,0,0,0,L,1122011218,1,122.01,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440514008,448170.00
08/25/2015 10:45,2,3.484,ACTIVE,213.74,346.86,59.996,1440513903,"201051344000648","174011321042388",29.96,18.30,0,329.13,377.52,105.7,100.1,0.491,224759.0,224759.0,12245,0,0,0,L,1122011218,1,121.78,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440514009,448171.00
08/25/2015 10:45,2,3.498,ACTIVE,213.51,346.26,59.959,1440513903,"201051344001093","174011321042388",30.02,21.30,0,328.22,376.31,106.4,100.8,0.486,227724.8,227724.8,12244,0,0,0,L,1122011218,1,122.01,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440514009,448172.00
08/25/2015 10:45,2,3.475,ACTIVE,214.19,346.86,59.981,1440513903,"201051344000645","174011321042388",30.22,19.30,0,328.52,377.22,106.4,100.8,0.482,225787.5,225787.5,12249,0,0,0,L,1122011218,1,122.46,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440514010,448173.00
08/25/2015 10:45,2,3.465,ACTIVE,213.06,346.26,59.975,1440513903,"274151322000085","174011321042388",29.86,25.00,0,329.43,367.90,104.8,99.2,0.402,504629.4,504629.4,13482,0,0,0,L,1151911521,1,123.36,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440514011,448174.00
08/25/2015 10:45,2,3.453,ACTIVE,213.51,346.26,59.949,1440513903,"201051344000651","174011321042388",30.08,20.70,0,327.92,376.62,105.3,99.7,0.477,225004.7,225004.7,12225,0,0,0,L,1122011218,1,122.46,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440514012,448175.00
08/25/2015 10:45,2,3.400,ACTIVE,213.51,345.66,59.944,1440513903,"201051344000867","174011321042388",30.51,19.80,0,328.22,375.41,105.1,99.5,0.495,217784.0,217784.0,12250,0,0,0,L,1122011218,1,122.23,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440514013,448176.00
08/25/2015 10:45,2,3.436,ACTIVE,212.61,345.06,59.991,1440513903,"201051344001230","174011321042388",29.90,21.80,0,327.92,375.11,104.0,98.5,0.491,228560.7,228560.7,12264,0,0,0,L,1122011218,1,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440514014,448177.00
08/25/2015 10:45,2,3.398,ACTIVE,213.96,347.46,59.970,1440513903,"201051344000576","174011321042388",30.42,18.00,0,328.52,378.42,104.7,99.1,0.482,224902.0,224902.0,12270,0,0,0,L,1122011218,1,122.23,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440514015,448178.00
08/25/2015 10:45,2,3.451,ACTIVE,213.74,347.16,59.996,1440513903,"201051344000579","174011321042388",30.06,21.30,0,329.13,377.22,105.1,99.5,0.495,232081.0,232081.0,12222,0,0,0,L,1122011218,1,122.01,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440514016,448179.00
08/25/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1440513903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440514783,448180.00
08/25/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1440513903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440514783,448181.00
08/25/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1440513903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440514783,448182.00
08/25/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1440513903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440514783,448183.00
08/25/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1440513903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440514783,448184.00
08/25/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1440513903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440514783,448185.00
08/25/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1440513903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440514783,448186.00
08/25/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1440513903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440514783,448187.00
08/25/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1440513903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440514783,448188.00
08/25/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1440513903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440514783,448189.00
08/25/2015 11:00,2,2.848,ACTIVE,212.38,343.85,60.012,1440514803,"201051344000955","174011321042388",29.88,22.50,0,328.82,370.90,86.2,81.2,0.407,230437.8,230437.8,12234,0,0,0,L,1122011218,1,121.55,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440514878,448190.00
08/25/2015 11:00,2,3.047,ACTIVE,213.29,351.67,59.938,1440514803,"274151322000095","174011321042388",29.96,27.50,0,329.43,365.80,92.3,87.2,0.349,530052.6,530052.6,13129,0,0,0,L,1151911521,1,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440514879,448191.00
08/25/2015 11:00,2,2.852,ACTIVE,213.06,344.15,60.002,1440514803,"201051344000868","174011321042388",30.14,18.00,0,327.92,371.51,87.1,82.1,0.402,217293.1,217293.1,12250,0,0,0,L,1122011218,1,122.01,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440514879,448192.00
08/25/2015 11:00,2,2.805,ACTIVE,213.96,345.06,59.986,1440514803,"201051344000853","174011321042388",30.69,19.50,0,332.13,375.41,87.2,82.3,0.407,223800.1,223800.1,12251,0,0,0,L,1122011218,1,122.91,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440514880,448193.00
08/25/2015 11:00,2,2.793,ACTIVE,213.74,343.85,59.970,1440514803,"201051344000582","174011321042388",29.96,20.70,0,327.92,371.21,84.8,80.0,0.393,222690.8,222690.8,12219,0,0,0,L,1122011218,1,122.46,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440514881,448194.00
08/25/2015 11:00,2,2.818,ACTIVE,213.74,344.76,59.965,1440514803,"201051344000469","174011321042388",30.49,18.30,0,328.82,372.11,87.0,82.1,0.415,219056.8,219056.8,12247,0,0,0,L,1122011218,1,122.01,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440514882,448195.00
08/25/2015 11:00,2,2.859,ACTIVE,213.51,345.06,59.975,1440514803,"201051344000988","174011321042388",30.06,20.30,0,328.82,373.31,87.1,82.1,0.411,218064.6,218064.6,12230,0,0,0,L,1122011218,1,122.23,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440514883,448196.00
08/25/2015 11:00,2,2.791,ACTIVE,213.74,343.85,59.991,1440514803,"201051344001158","174011321042388",30.36,19.80,0,329.43,371.81,85.8,80.9,0.411,223710.5,223710.5,12228,0,0,0,L,1122011218,1,122.23,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440514884,448197.00
08/25/2015 11:00,2,2.867,ACTIVE,213.29,343.55,59.965,1440514803,"201051344001025","174011321042388",29.80,22.50,0,327.32,371.51,86.6,81.6,0.393,228298.3,228298.3,12227,0,0,0,L,1122011218,1,122.01,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440514885,448198.00
08/25/2015 11:00,2,2.814,ACTIVE,213.74,344.45,59.981,1440514803,"201051344000569","174011321042388",30.38,20.30,0,329.43,372.71,86.6,81.7,0.402,231531.2,231531.2,12253,0,0,0,L,1122011218,1,122.01,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440514886,448199.00
08/25/2015 11:00,2,1.924,ACTIVE,213.29,433.12,59.965,1440514803,"274151322000094","174011321042388",40.06,28.80,0,408.48,473.10,77.6,73.0,0.548,406184.1,406184.1,13665,0,0,0,L,1151911521,1,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440514887,448200.00
08/25/2015 11:00,2,2.801,ACTIVE,213.74,343.55,59.981,1440514803,"201051344000458","174011321042388",30.42,21.30,0,329.43,370.90,86.2,81.3,0.415,227207.1,227207.1,12241,0,0,0,L,1122011218,1,122.68,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440514888,448201.00
08/25/2015 11:00,2,2.836,ACTIVE,213.51,350.77,59.965,1440514803,"274151322000087","174011321042388",29.34,28.30,0,330.03,363.69,84.2,79.3,0.318,478477.7,478477.7,13050,0,0,0,L,1151911521,1,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440514889,448202.00
08/25/2015 11:00,2,2.877,ACTIVE,213.06,340.85,59.975,1440514803,"274151322000052","174011321042388",29.56,28.50,0,328.82,364.29,86.1,81.2,0.331,511449.6,511449.6,13474,0,0,0,L,1151911521,1,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440514890,448203.00
08/25/2015 11:00,2,2.803,ACTIVE,212.61,343.85,59.996,1440514803,"201051344001145","174011321042388",29.90,20.70,0,328.82,370.90,84.9,80.0,0.384,232143.8,232143.8,12248,0,0,0,L,1122011218,1,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440514891,448204.00
08/25/2015 11:00,2,2.787,ACTIVE,212.83,342.95,59.975,1440514803,"201051344000685","174011321042388",30.00,21.80,0,327.92,370.30,84.7,79.8,0.424,230834.1,230834.1,12252,0,0,0,L,1122011218,1,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440514892,448205.00
08/25/2015 11:00,2,2.812,ACTIVE,213.06,339.95,59.981,1440514803,"274151322000088","174011321042388",29.36,27.30,0,329.73,363.69,83.7,78.9,0.314,490989.4,490989.4,13076,0,0,0,L,1151911521,1,123.14,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440514892,448206.00
08/25/2015 11:00,2,2.785,ACTIVE,213.06,343.85,59.975,1440514803,"201051344000438","174011321042388",30.16,22.30,0,328.22,371.21,85.1,80.2,0.398,230864.4,230864.4,12222,0,0,0,L,1122011218,1,122.23,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440514893,448207.00
08/25/2015 11:00,2,2.789,ACTIVE,213.06,342.95,60.007,1440514803,"201051344001135","174011321042388",29.98,22.00,0,328.82,370.90,84.7,79.8,0.393,222410.5,222410.5,12201,0,0,0,L,1122011218,1,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440514894,448208.00
08/25/2015 11:00,2,2.781,ACTIVE,213.06,343.85,59.981,1440514803,"201051344000417","174011321042388",29.90,23.00,0,328.22,370.90,84.2,79.3,0.398,225857.2,225857.2,12218,0,0,0,L,1122011218,1,122.01,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440514895,448209.00
08/25/2015 11:00,2,2.820,ACTIVE,212.61,343.55,59.975,1440514803,"201051344000594","174011321042388",30.22,22.00,0,327.32,371.21,86.3,81.4,0.402,227867.5,227867.5,12244,0,0,0,L,1122011218,1,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440514896,448210.00
08/25/2015 11:00,2,2.838,ACTIVE,212.83,339.65,59.991,1440514803,"274151322000083","174011321042388",29.60,28.30,0,329.43,363.99,85.1,80.2,0.340,507205.4,507205.4,13503,0,0,0,L,1151911521,1,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440514897,448211.00
08/25/2015 11:00,2,2.828,ACTIVE,213.51,344.15,59.981,1440514803,"201051344000585","174011321042388",30.04,22.00,0,328.82,371.21,86.0,81.1,0.398,227424.8,227424.8,12223,0,0,0,L,1122011218,1,122.01,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440514898,448212.00
08/25/2015 11:00,2,2.836,ACTIVE,213.29,345.66,59.970,1440514803,"274151322000054","174011321042388",29.56,28.00,0,329.13,364.89,84.8,80.0,0.327,501987.9,501987.9,13069,0,0,0,L,1151911521,1,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440514899,448213.00
08/25/2015 11:00,2,2.803,ACTIVE,213.51,342.95,59.970,1440514803,"201051344001203","174011321042388",30.14,22.30,0,328.22,372.41,85.6,80.7,0.415,228174.4,228174.4,12236,0,0,0,L,1122011218,1,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440514900,448214.00
08/25/2015 11:00,2,2.771,ACTIVE,212.61,342.35,59.996,1440514803,"201051344000646","174011321042388",29.94,22.50,0,327.92,370.60,84.0,79.1,0.398,224319.8,224319.8,12218,0,0,0,L,1122011218,1,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440514901,448215.00
08/25/2015 11:00,2,1.867,ACTIVE,213.74,437.03,59.970,1440514803,"274151322000068","174011321042388",40.67,29.80,0,395.55,477.01,79.3,74.6,0.557,405556.1,405556.1,13274,0,0,0,L,1151911521,1,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440514902,448216.00
08/25/2015 11:00,2,3.014,ACTIVE,214.19,341.15,59.959,1440514803,"274151322000076","174011321042388",30.06,28.30,0,333.03,367.60,91.7,86.6,0.354,536310.0,536310.0,13495,0,0,0,L,1151911521,1,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440514903,448217.00
08/25/2015 11:00,2,2.783,ACTIVE,212.83,341.75,59.981,1440514803,"201051344000890","174011321042388",30.22,22.80,0,327.92,370.60,85.2,80.3,0.384,229088.6,229088.6,12231,0,0,0,L,1122011218,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440514904,448218.00
08/25/2015 11:00,2,2.773,ACTIVE,213.51,343.85,59.975,1440514803,"201051344000900","174011321042388",30.30,18.70,0,328.52,372.41,85.1,80.2,0.407,230123.3,230123.3,12270,0,0,0,L,1122011218,1,122.46,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440514905,448219.00
08/25/2015 11:00,2,2.791,ACTIVE,213.51,344.45,59.991,1440514803,"201051344000633","174011321042388",30.14,20.00,0,328.52,371.81,85.2,80.3,0.398,218850.5,218850.5,12262,0,0,0,L,1122011218,1,122.46,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440514906,448220.00
08/25/2015 11:00,2,2.729,ACTIVE,213.74,344.45,59.996,1440514803,"201051344000983","174011321042388",30.93,19.50,0,328.82,371.81,85.5,80.6,0.407,227096.2,227096.2,12247,0,0,0,L,1122011218,1,122.46,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440514907,448221.00
08/25/2015 11:00,2,2.748,ACTIVE,213.51,344.15,59.981,1440514803,"201051344000917","174011321042388",30.24,21.80,0,328.22,370.60,84.2,79.4,0.393,229513.1,229513.1,12260,0,0,0,L,1122011218,1,122.23,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440514908,448222.00
08/25/2015 11:00,2,2.775,ACTIVE,213.29,343.25,59.981,1440514803,"201051344000648","174011321042388",30.08,18.30,0,329.13,371.51,84.6,79.7,0.393,224780.9,224780.9,12246,0,0,0,L,1122011218,1,122.01,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440514909,448223.00
08/25/2015 11:00,2,2.762,ACTIVE,213.06,342.95,59.981,1440514803,"201051344001093","174011321042388",30.38,21.80,0,328.22,371.81,84.9,80.1,0.376,227746.8,227746.8,12245,0,0,0,L,1122011218,1,122.23,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440514909,448224.00
08/25/2015 11:00,2,2.787,ACTIVE,213.74,344.45,60.002,1440514803,"201051344000645","174011321042388",30.26,19.80,0,329.73,371.81,85.3,80.5,0.389,225809.6,225809.6,12250,0,0,0,L,1122011218,1,122.68,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440514910,448225.00
08/25/2015 11:00,2,2.852,ACTIVE,213.06,339.65,59.959,1440514803,"274151322000085","174011321042388",29.48,26.50,0,329.73,364.59,85.2,80.3,0.323,504651.5,504651.5,13483,0,0,0,L,1151911521,1,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440514911,448226.00
08/25/2015 11:00,2,2.816,ACTIVE,213.29,343.85,59.991,1440514803,"201051344000651","174011321042388",29.68,21.30,0,328.82,370.90,84.7,79.8,0.389,225026.6,225026.6,12226,0,0,0,L,1122011218,1,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440514912,448227.00
08/25/2015 11:00,2,2.779,ACTIVE,213.06,342.05,59.975,1440514803,"201051344000867","174011321042388",30.22,20.30,0,328.82,370.60,85.1,80.2,0.384,217806.1,217806.1,12251,0,0,0,L,1122011218,1,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440514913,448228.00
08/25/2015 11:00,2,2.742,ACTIVE,212.16,341.75,60.002,1440514803,"201051344001230","174011321042388",30.30,22.30,0,328.22,370.00,84.2,79.3,0.398,228582.5,228582.5,12265,0,0,0,L,1122011218,1,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440514914,448229.00
08/25/2015 11:00,2,2.754,ACTIVE,213.74,345.36,59.954,1440514803,"201051344000576","174011321042388",30.49,18.70,0,329.43,374.51,85.1,80.2,0.389,224924.0,224924.0,12271,0,0,0,L,1122011218,1,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440514915,448230.00
08/25/2015 11:00,2,2.789,ACTIVE,213.51,343.55,59.986,1440514803,"201051344000579","174011321042388",30.34,22.00,0,329.43,372.11,85.7,80.8,0.402,232103.2,232103.2,12223,0,0,0,L,1122011218,1,122.23,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440514916,448231.00
08/25/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1440514803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440515683,448232.00
08/25/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1440514803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440515683,448233.00
08/25/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1440514803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440515683,448234.00
08/25/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1440514803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440515683,448235.00
08/25/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1440514803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440515683,448236.00
08/25/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1440514803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440515683,448237.00
08/25/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1440514803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440515683,448238.00
08/25/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1440514803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440515683,448239.00
08/25/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1440514803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440515683,448240.00
08/25/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1440514803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440515683,448241.00
08/25/2015 11:15,2,2.908,ACTIVE,212.38,343.25,59.970,1440515703,"201051344000955","174011321042388",29.96,23.30,0,324.32,372.41,88.3,83.3,0.424,230458.8,230458.8,12235,0,0,0,L,1122011218,1,121.33,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440515778,448242.00
08/25/2015 11:15,2,3.123,ACTIVE,212.83,350.77,59.959,1440515703,"274151322000095","174011321042388",30.00,28.30,0,328.52,367.90,94.9,89.6,0.358,530075.2,530075.2,13130,0,0,0,L,1151911521,1,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440515779,448243.00
08/25/2015 11:15,2,2.928,ACTIVE,212.61,342.95,59.965,1440515703,"201051344000868","174011321042388",30.22,18.70,0,324.02,373.91,89.6,84.6,0.415,217314.3,217314.3,12251,0,0,0,L,1122011218,1,121.78,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440515780,448244.00
08/25/2015 11:15,2,2.930,ACTIVE,213.96,345.96,59.975,1440515703,"201051344000853","174011321042388",30.36,19.50,0,328.22,375.71,90.1,85.0,0.424,223821.4,223821.4,12252,0,0,0,L,1122011218,1,122.68,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440515781,448245.00
08/25/2015 11:15,2,2.869,ACTIVE,213.06,343.85,59.981,1440515703,"201051344000582","174011321042388",30.10,21.30,0,324.62,374.51,87.5,82.5,0.407,222711.5,222711.5,12220,0,0,0,L,1122011218,1,122.01,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440515782,448246.00
08/25/2015 11:15,2,2.928,ACTIVE,213.29,344.15,59.970,1440515703,"201051344000469","174011321042388",30.36,18.70,0,327.02,375.41,90.1,85.0,0.438,219078.1,219078.1,12248,0,0,0,L,1122011218,1,121.55,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440515783,448247.00
08/25/2015 11:15,2,2.932,ACTIVE,213.29,345.36,59.954,1440515703,"201051344000988","174011321042388",30.30,20.30,0,324.32,375.71,90.0,84.9,0.424,218085.9,218085.9,12231,0,0,0,L,1122011218,1,122.01,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440515784,448248.00
08/25/2015 11:15,2,2.900,ACTIVE,213.29,343.55,59.954,1440515703,"201051344001158","174011321042388",30.30,20.30,0,327.62,374.51,89.0,83.9,0.420,223731.6,223731.6,12229,0,0,0,L,1122011218,1,121.78,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440515784,448249.00
08/25/2015 11:15,2,2.941,ACTIVE,212.61,342.35,59.970,1440515703,"201051344001025","174011321042388",30.12,22.80,0,324.02,373.91,89.8,84.7,0.411,228319.5,228319.5,12228,0,0,0,L,1122011218,1,121.55,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440515785,448250.00
08/25/2015 11:15,2,2.934,ACTIVE,213.29,343.85,59.975,1440515703,"201051344000569","174011321042388",30.30,20.30,0,324.92,374.21,90.0,85.0,0.420,231552.5,231552.5,12254,0,0,0,L,1122011218,1,121.78,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440515786,448251.00
08/25/2015 11:15,2,1.988,ACTIVE,213.06,429.52,59.986,1440515703,"274151322000094","174011321042388",40.33,27.80,0,405.47,471.30,82.1,77.3,0.314,406203.3,406203.3,13666,0,0,0,L,1151911521,1,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440515787,448252.00
08/25/2015 11:15,2,2.918,ACTIVE,213.51,344.15,59.996,1440515703,"201051344000458","174011321042388",30.36,21.30,0,326.42,373.91,89.8,84.8,0.433,227228.2,227228.2,12242,0,0,0,L,1122011218,1,122.46,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440515788,448253.00
08/25/2015 11:15,2,2.949,ACTIVE,212.83,350.77,59.981,1440515703,"274151322000087","174011321042388",29.42,29.00,0,327.62,365.80,87.8,82.9,0.336,478498.6,478498.6,13051,0,0,0,L,1151911521,1,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440515789,448254.00
08/25/2015 11:15,2,2.992,ACTIVE,212.83,341.75,59.959,1440515703,"274151322000052","174011321042388",29.64,29.00,0,327.62,366.40,89.9,84.8,0.345,511470.9,511470.9,13475,0,0,0,L,1151911521,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440515790,448255.00
08/25/2015 11:15,2,2.906,ACTIVE,212.61,342.95,59.965,1440515703,"201051344001145","174011321042388",30.10,21.00,0,326.42,373.31,88.6,83.6,0.411,232164.7,232164.7,12249,0,0,0,L,1122011218,1,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440515791,448256.00
08/25/2015 11:15,2,2.912,ACTIVE,212.38,342.05,59.959,1440515703,"201051344000685","174011321042388",29.96,22.00,0,325.22,372.71,88.4,83.4,0.442,230855.0,230855.0,12253,0,0,0,L,1122011218,1,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440515792,448257.00
08/25/2015 11:15,2,2.945,ACTIVE,212.61,348.66,59.944,1440515703,"274151322000088","174011321042388",29.34,28.00,0,328.22,365.80,87.5,82.5,0.331,491010.1,491010.1,13077,0,0,0,L,1151911521,1,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440515793,448258.00
08/25/2015 11:15,2,2.910,ACTIVE,212.83,342.95,59.959,1440515703,"201051344000438","174011321042388",30.18,22.50,0,323.72,373.31,89.0,83.9,0.415,230885.5,230885.5,12223,0,0,0,L,1122011218,1,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440515794,448259.00
08/25/2015 11:15,2,2.896,ACTIVE,212.61,341.75,59.965,1440515703,"201051344001135","174011321042388",30.14,22.00,0,324.92,372.41,88.5,83.4,0.407,222431.4,222431.4,12202,0,0,0,L,1122011218,1,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440515794,448260.00
08/25/2015 11:15,2,2.914,ACTIVE,212.61,343.85,59.991,1440515703,"201051344000417","174011321042388",29.84,23.50,0,323.72,372.71,88.1,83.1,0.424,225878.0,225878.0,12219,0,0,0,L,1122011218,1,121.55,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440515795,448261.00
08/25/2015 11:15,2,2.955,ACTIVE,212.38,343.25,59.975,1440515703,"201051344000594","174011321042388",30.24,22.50,0,324.32,373.91,90.5,85.4,0.420,227888.8,227888.8,12245,0,0,0,L,1122011218,1,121.78,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440515797,448262.00
08/25/2015 11:15,2,2.977,ACTIVE,212.83,343.55,59.970,1440515703,"274151322000083","174011321042388",29.60,29.00,0,327.92,365.80,89.3,84.3,0.354,507226.5,507226.5,13504,0,0,0,L,1151911521,1,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440515798,448263.00
08/25/2015 11:15,2,2.941,ACTIVE,213.29,344.45,59.986,1440515703,"201051344000585","174011321042388",30.28,22.00,0,325.22,373.61,90.2,85.2,0.415,227446.1,227446.1,12224,0,0,0,L,1122011218,1,121.55,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440515799,448264.00
08/25/2015 11:15,2,3.002,ACTIVE,212.83,348.96,59.986,1440515703,"274151322000054","174011321042388",29.32,28.80,0,327.62,366.70,89.2,84.2,0.340,502009.0,502009.0,13070,0,0,0,L,1151911521,1,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440515800,448265.00
08/25/2015 11:15,2,2.893,ACTIVE,213.06,343.55,59.965,1440515703,"201051344001203","174011321042388",30.57,22.50,0,325.52,374.21,89.7,84.7,0.429,228195.6,228195.6,12237,0,0,0,L,1122011218,1,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440515801,448266.00
08/25/2015 11:15,2,2.904,ACTIVE,212.38,342.95,59.959,1440515703,"201051344000646","174011321042388",30.02,22.30,0,324.32,372.71,88.4,83.4,0.420,224340.7,224340.7,12219,0,0,0,L,1122011218,1,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440515802,448267.00
08/25/2015 11:15,2,1.869,ACTIVE,213.51,447.85,60.002,1440515703,"274151322000068","174011321042388",41.93,29.80,0,402.16,480.61,79.5,74.8,0.292,405575.4,405575.4,13275,0,0,0,L,1151911521,1,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440515803,448268.00
08/25/2015 11:15,2,3.160,ACTIVE,213.74,341.15,59.981,1440515703,"274151322000076","174011321042388",30.16,29.00,0,328.82,368.80,96.4,91.2,0.371,536332.9,536332.9,13496,0,0,0,L,1151911521,1,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440515804,448269.00
08/25/2015 11:15,2,2.959,ACTIVE,212.61,342.05,60.002,1440515703,"201051344000890","174011321042388",29.90,23.00,0,324.32,373.01,89.7,84.6,0.415,229109.9,229109.9,12232,0,0,0,L,1122011218,1,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440515804,448270.00
08/25/2015 11:15,2,2.920,ACTIVE,213.29,343.85,60.002,1440515703,"201051344000900","174011321042388",30.32,19.00,0,325.52,374.21,89.7,84.6,0.420,230144.5,230144.5,12271,0,0,0,L,1122011218,1,122.23,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440515805,448271.00
08/25/2015 11:15,2,2.951,ACTIVE,213.29,344.45,59.970,1440515703,"201051344000633","174011321042388",29.94,20.70,0,326.42,374.51,89.5,84.5,0.420,218871.7,218871.7,12263,0,0,0,L,1122011218,1,122.23,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440515806,448272.00
08/25/2015 11:15,2,2.928,ACTIVE,213.51,341.45,59.991,1440515703,"201051344000983","174011321042388",30.40,19.50,0,325.22,373.91,90.1,85.1,0.429,227117.5,227117.5,12248,0,0,0,L,1122011218,1,122.23,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440515807,448273.00
08/25/2015 11:15,2,2.902,ACTIVE,213.06,344.45,59.959,1440515703,"201051344000917","174011321042388",30.18,22.30,0,324.62,373.31,88.8,83.7,0.424,229534.0,229534.0,12261,0,0,0,L,1122011218,1,122.01,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440515808,448274.00
08/25/2015 11:15,2,2.900,ACTIVE,213.29,344.76,59.975,1440515703,"201051344000648","174011321042388",30.32,19.30,0,327.32,374.51,89.1,84.1,0.424,224801.9,224801.9,12247,0,0,0,L,1122011218,1,121.78,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440515809,448275.00
08/25/2015 11:15,2,2.922,ACTIVE,212.83,344.76,59.981,1440515703,"201051344001093","174011321042388",30.22,22.00,0,324.92,373.91,89.4,84.4,0.407,227768.0,227768.0,12246,0,0,0,L,1122011218,1,122.01,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440515810,448276.00
08/25/2015 11:15,2,2.957,ACTIVE,213.51,344.45,59.965,1440515703,"201051344000645","174011321042388",29.94,20.00,0,327.32,373.91,89.7,84.6,0.411,225830.8,225830.8,12251,0,0,0,L,1122011218,1,122.46,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440515811,448277.00
08/25/2015 11:15,2,2.996,ACTIVE,212.83,349.56,59.959,1440515703,"274151322000085","174011321042388",29.60,26.80,0,327.92,366.40,89.7,84.7,0.340,504672.8,504672.8,13484,0,0,0,L,1151911521,1,123.36,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440515812,448278.00
08/25/2015 11:15,2,2.939,ACTIVE,213.29,343.85,59.954,1440515703,"201051344000651","174011321042388",30.00,21.50,0,326.72,373.61,89.3,84.3,0.407,225047.8,225047.8,12227,0,0,0,L,1122011218,1,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440515813,448279.00
08/25/2015 11:15,2,2.920,ACTIVE,213.29,342.95,59.959,1440515703,"201051344000867","174011321042388",30.26,20.30,0,324.92,373.01,89.5,84.4,0.415,217827.3,217827.3,12252,0,0,0,L,1122011218,1,122.23,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440515814,448280.00
08/25/2015 11:15,2,2.855,ACTIVE,212.61,342.05,59.970,1440515703,"201051344001230","174011321042388",30.51,22.80,0,324.62,372.71,88.2,83.2,0.420,228603.5,228603.5,12266,0,0,0,L,1122011218,1,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440515815,448281.00
08/25/2015 11:15,2,2.887,ACTIVE,213.74,344.45,59.991,1440515703,"201051344000576","174011321042388",30.57,19.00,0,327.32,375.11,89.4,84.4,0.407,224945.2,224945.2,12272,0,0,0,L,1122011218,1,122.23,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440515816,448282.00
08/25/2015 11:15,2,2.928,ACTIVE,213.74,343.85,59.975,1440515703,"201051344000579","174011321042388",30.34,22.00,0,325.82,374.51,90.0,84.9,0.420,232124.5,232124.5,12224,0,0,0,L,1122011218,1,122.23,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440515817,448283.00
08/25/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1440515703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440516583,448284.00
08/25/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1440515703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440516583,448285.00
08/25/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1440515703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440516583,448286.00
