ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/25/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1440515703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440516583,448287.00
08/25/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1440515703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440516583,448288.00
08/25/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1440515703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440516583,448289.00
08/25/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1440515703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440516583,448290.00
08/25/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1440515703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440516583,448291.00
08/25/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1440515703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440516583,448292.00
08/25/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1440515703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440516583,448293.00
08/25/2015 11:30,2,2.504,ACTIVE,212.83,360.99,59.944,1440516603,"201051344000955","174011321042388",29.92,22.80,0,317.40,397.05,75.9,71.3,0.636,230479.5,230479.5,12236,0,0,0,L,1122011218,1,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440516678,448294.00
08/25/2015 11:30,2,2.674,ACTIVE,212.61,355.58,59.970,1440516603,"274151322000095","174011321042388",29.84,28.50,0,328.22,371.21,80.8,76.0,0.296,530097.6,530097.6,13131,0,0,0,L,1151911521,1,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440516679,448295.00
08/25/2015 11:30,2,2.473,ACTIVE,213.06,360.08,59.981,1440516603,"201051344000868","174011321042388",30.26,18.30,0,318.00,398.86,75.8,71.3,0.636,217335.1,217335.1,12252,0,0,0,L,1122011218,1,122.23,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440516680,448296.00
08/25/2015 11:30,2,2.502,ACTIVE,214.19,363.09,59.965,1440516603,"201051344000853","174011321042388",30.00,19.30,0,318.30,400.36,76.0,71.5,0.645,223842.3,223842.3,12253,0,0,0,L,1122011218,1,123.36,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440516681,448297.00
08/25/2015 11:30,2,2.488,ACTIVE,213.74,361.89,59.981,1440516603,"201051344000582","174011321042388",29.46,20.70,0,312.89,397.96,74.2,69.7,0.592,222731.9,222731.9,12221,0,0,0,L,1122011218,1,122.68,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440516682,448298.00
08/25/2015 11:30,2,2.473,ACTIVE,213.74,361.29,59.954,1440516603,"201051344000469","174011321042388",30.32,18.00,0,315.90,400.06,75.9,71.4,0.672,219099.0,219099.0,12249,0,0,0,L,1122011218,1,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440516683,448299.00
08/25/2015 11:30,2,2.520,ACTIVE,213.51,360.99,59.954,1440516603,"201051344000988","174011321042388",29.66,20.00,0,315.00,399.76,75.7,71.1,0.623,218106.8,218106.8,12232,0,0,0,L,1122011218,1,122.46,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440516684,448300.00
08/25/2015 11:30,2,2.486,ACTIVE,213.51,363.99,59.954,1440516603,"201051344001158","174011321042388",29.76,19.50,0,319.51,399.16,74.9,70.4,0.654,223752.2,223752.2,12230,0,0,0,L,1122011218,1,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440516685,448301.00
08/25/2015 11:30,2,2.496,ACTIVE,213.29,362.19,59.954,1440516603,"201051344001025","174011321042388",29.94,22.50,0,316.20,397.66,75.7,71.1,0.623,228340.4,228340.4,12229,0,0,0,L,1122011218,1,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440516686,448302.00
08/25/2015 11:30,2,2.471,ACTIVE,213.74,360.08,59.944,1440516603,"201051344000569","174011321042388",30.14,20.00,0,318.61,397.96,75.4,70.9,0.619,231573.2,231573.2,12255,0,0,0,L,1122011218,1,122.46,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440516687,448303.00
08/25/2015 11:30,2,1.723,ACTIVE,212.83,427.41,59.954,1440516603,"274151322000094","174011321042388",39.52,27.80,0,403.37,475.50,68.2,63.9,0.482,406222.2,406222.2,13667,0,0,0,L,1151911521,1,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440516688,448304.00
08/25/2015 11:30,2,2.453,ACTIVE,213.51,360.69,59.954,1440516603,"201051344000458","174011321042388",30.18,20.30,0,316.80,398.26,75.0,70.5,0.654,227248.9,227248.9,12243,0,0,0,L,1122011218,1,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440516688,448305.00
08/25/2015 11:30,2,2.492,ACTIVE,213.06,363.39,59.944,1440516603,"274151322000087","174011321042388",29.26,28.80,0,327.92,387.14,73.9,69.4,0.508,478519.0,478519.0,13052,0,0,0,L,1151911521,1,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440516689,448306.00
08/25/2015 11:30,2,2.564,ACTIVE,213.96,367.30,59.949,1440516603,"274151322000052","174011321042388",29.14,29.30,0,327.32,386.23,75.7,71.2,0.508,511491.9,511491.9,13476,0,0,0,L,1151911521,1,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440516690,448307.00
08/25/2015 11:30,2,2.445,ACTIVE,213.29,358.88,59.959,1440516603,"201051344001145","174011321042388",30.06,20.70,0,319.51,396.75,74.5,69.9,0.614,232185.3,232185.3,12250,0,0,0,L,1122011218,1,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440516691,448308.00
08/25/2015 11:30,2,2.465,ACTIVE,213.06,360.99,59.954,1440516603,"201051344000685","174011321042388",29.80,21.50,0,315.00,397.05,74.4,69.9,0.632,230875.5,230875.5,12254,0,0,0,L,1122011218,1,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440516692,448309.00
08/25/2015 11:30,2,2.488,ACTIVE,212.61,367.00,59.954,1440516603,"274151322000088","174011321042388",29.18,27.30,0,325.82,387.14,73.6,69.1,0.495,491030.5,491030.5,13078,0,0,0,L,1151911521,1,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440516693,448310.00
08/25/2015 11:30,2,2.465,ACTIVE,213.06,360.08,59.965,1440516603,"201051344000438","174011321042388",30.04,22.30,0,316.80,397.66,75.0,70.4,0.601,230906.1,230906.1,12224,0,0,0,L,1122011218,1,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440516694,448311.00
08/25/2015 11:30,2,2.457,ACTIVE,213.06,358.88,59.975,1440516603,"201051344001135","174011321042388",29.90,21.50,0,314.40,397.05,74.4,69.9,0.605,222451.9,222451.9,12203,0,0,0,L,1122011218,1,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440516695,448312.00
08/25/2015 11:30,2,2.465,ACTIVE,213.06,360.08,59.944,1440516603,"201051344000417","174011321042388",29.74,23.00,0,310.49,396.45,74.3,69.8,0.592,225898.4,225898.4,12220,0,0,0,L,1122011218,1,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440516696,448313.00
08/25/2015 11:30,2,2.492,ACTIVE,212.61,360.99,59.944,1440516603,"201051344000594","174011321042388",30.08,22.50,0,317.40,397.35,75.9,71.4,0.628,227909.7,227909.7,12246,0,0,0,L,1122011218,1,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440516697,448314.00
08/25/2015 11:30,2,2.525,ACTIVE,213.74,365.19,59.949,1440516603,"274151322000083","174011321042388",29.42,28.80,0,326.42,387.74,75.2,70.7,0.548,507247.2,507247.2,13505,0,0,0,L,1151911521,1,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440516698,448315.00
08/25/2015 11:30,2,2.484,ACTIVE,213.74,361.89,59.944,1440516603,"201051344000585","174011321042388",30.14,22.00,0,318.30,398.86,75.9,71.3,0.641,227466.9,227466.9,12225,0,0,0,L,1122011218,1,122.46,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440516699,448316.00
08/25/2015 11:30,2,2.514,ACTIVE,214.41,352.87,59.959,1440516603,"274151322000054","174011321042388",29.60,28.30,0,327.92,388.64,75.4,70.9,0.508,502029.7,502029.7,13071,0,0,0,L,1151911521,1,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440516700,448317.00
08/25/2015 11:30,2,2.457,ACTIVE,213.51,360.08,59.959,1440516603,"201051344001203","174011321042388",30.36,22.30,0,315.90,397.96,75.6,71.0,0.636,228216.4,228216.4,12238,0,0,0,L,1122011218,1,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440516701,448318.00
08/25/2015 11:30,2,2.469,ACTIVE,212.83,359.78,59.959,1440516603,"201051344000646","174011321042388",29.78,22.00,0,309.89,397.05,74.5,69.9,0.641,224361.1,224361.1,12220,0,0,0,L,1122011218,1,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440516702,448319.00
08/25/2015 11:30,2,1.668,ACTIVE,213.51,449.65,59.917,1440516603,"274151322000068","174011321042388",40.83,29.00,0,404.57,473.40,68.4,64.1,0.473,405594.2,405594.2,13276,0,0,0,L,1151911521,1,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440516703,448320.00
08/25/2015 11:30,2,2.703,ACTIVE,213.51,357.68,59.949,1440516603,"274151322000076","174011321042388",29.96,29.30,0,328.82,371.81,82.0,77.2,0.301,536355.3,536355.3,13497,0,0,0,L,1151911521,1,122.68,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440516704,448321.00
08/25/2015 11:30,2,2.547,ACTIVE,212.83,358.88,59.949,1440516603,"201051344000890","174011321042388",29.52,23.00,0,317.40,396.75,76.2,71.6,0.583,229130.6,229130.6,12233,0,0,0,L,1122011218,1,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440516705,448322.00
08/25/2015 11:30,2,2.459,ACTIVE,213.51,360.08,59.959,1440516603,"201051344000900","174011321042388",30.30,18.30,0,317.40,399.76,75.4,70.9,0.588,230165.1,230165.1,12272,0,0,0,L,1122011218,1,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440516706,448323.00
08/25/2015 11:30,2,2.520,ACTIVE,213.51,363.09,59.949,1440516603,"201051344000633","174011321042388",29.66,19.80,0,318.91,398.56,75.7,71.2,0.654,218892.3,218892.3,12264,0,0,0,L,1122011218,1,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440516707,448324.00
08/25/2015 11:30,2,2.490,ACTIVE,213.74,362.79,59.959,1440516603,"201051344000983","174011321042388",30.26,19.30,0,316.80,398.86,76.3,71.7,0.658,227138.2,227138.2,12249,0,0,0,L,1122011218,1,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440516708,448325.00
08/25/2015 11:30,2,2.506,ACTIVE,213.51,359.18,59.965,1440516603,"201051344000917","174011321042388",29.72,21.50,0,318.00,397.66,75.4,70.9,0.650,229554.5,229554.5,12262,0,0,0,L,1122011218,1,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440516708,448326.00
08/25/2015 11:30,2,2.490,ACTIVE,213.51,361.89,59.975,1440516603,"201051344000648","174011321042388",30.00,18.30,0,311.09,398.56,75.7,71.1,0.619,224822.3,224822.3,12248,0,0,0,L,1122011218,1,122.46,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440516710,448327.00
08/25/2015 11:30,2,2.525,ACTIVE,213.29,359.48,59.959,1440516603,"201051344001093","174011321042388",29.96,21.50,0,317.40,397.66,76.6,72.0,0.614,227788.7,227788.7,12247,0,0,0,L,1122011218,1,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440516710,448328.00
08/25/2015 11:30,2,2.527,ACTIVE,213.96,362.49,59.949,1440516603,"201051344000645","174011321042388",29.90,19.50,0,316.20,399.46,76.5,72.0,0.601,225851.5,225851.5,12252,0,0,0,L,1122011218,1,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440516711,448329.00
08/25/2015 11:30,2,2.574,ACTIVE,212.83,366.70,59.938,1440516603,"274151322000085","174011321042388",29.72,27.00,0,329.13,387.14,77.4,72.8,0.526,504693.6,504693.6,13485,0,0,0,L,1151911521,1,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440516712,448330.00
08/25/2015 11:30,2,2.514,ACTIVE,213.51,358.88,59.949,1440516603,"201051344000651","174011321042388",30.14,21.30,0,317.10,397.66,76.8,72.2,0.650,225068.4,225068.4,12228,0,0,0,L,1122011218,1,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440516713,448331.00
08/25/2015 11:30,2,2.496,ACTIVE,213.29,359.78,59.949,1440516603,"201051344000867","174011321042388",30.42,19.80,0,318.30,397.96,76.9,72.3,0.623,217847.9,217847.9,12253,0,0,0,L,1122011218,1,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440516714,448332.00
08/25/2015 11:30,2,2.533,ACTIVE,212.61,362.79,59.965,1440516603,"201051344001230","174011321042388",29.82,22.00,0,315.30,397.05,76.5,71.9,0.645,228624.0,228624.0,12267,0,0,0,L,1122011218,1,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440516715,448333.00
08/25/2015 11:30,2,2.545,ACTIVE,213.96,366.40,59.954,1440516603,"201051344000576","174011321042388",29.92,18.30,0,318.91,399.16,77.1,72.5,0.654,224965.8,224965.8,12273,0,0,0,L,1122011218,1,122.91,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440516716,448334.00
08/25/2015 11:30,2,2.559,ACTIVE,213.51,365.19,59.949,1440516603,"201051344000579","174011321042388",30.16,21.80,0,319.21,399.46,78.2,73.5,0.632,232145.3,232145.3,12225,0,0,0,L,1122011218,1,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440516717,448335.00
08/25/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1440516603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440517483,448336.00
08/25/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1440516603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440517483,448337.00
08/25/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1440516603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440517483,448338.00
08/25/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1440516603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440517483,448339.00
08/25/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1440516603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440517483,448340.00
08/25/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1440516603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440517483,448341.00
08/25/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1440516603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440517483,448342.00
08/25/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1440516603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440517483,448343.00
08/25/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1440516603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440517483,448344.00
08/25/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1440516603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440517484,448345.00
08/25/2015 11:45,2,3.648,ACTIVE,214.87,348.36,59.981,1440517504,"201051344000955","174011321042388",29.68,23.50,0,322.51,398.86,109.7,103.9,0.517,230504.1,230504.1,12237,0,0,0,L,1122011218,1,122.46,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440517579,448346.00
08/25/2015 11:45,2,3.928,ACTIVE,215.09,355.28,59.944,1440517504,"274151322000095","174011321042388",29.94,29.80,0,326.12,377.82,119.1,113.0,0.451,530123.7,530123.7,13132,0,0,0,L,1151911521,1,124.04,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440517580,448347.00
08/25/2015 11:45,2,3.621,ACTIVE,215.32,348.96,59.981,1440517504,"201051344000868","174011321042388",30.38,19.00,0,326.72,399.16,111.5,105.7,0.508,217359.9,217359.9,12253,0,0,0,L,1122011218,1,122.91,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440517581,448348.00
08/25/2015 11:45,2,3.658,ACTIVE,216.45,349.26,59.949,1440517504,"201051344000853","174011321042388",30.34,20.30,0,327.62,399.46,112.5,106.6,0.526,223867.2,223867.2,12254,0,0,0,L,1122011218,1,123.59,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440517582,448349.00
08/25/2015 11:45,2,3.641,ACTIVE,215.77,350.17,59.949,1440517504,"201051344000582","174011321042388",29.78,21.80,0,326.42,399.46,109.8,104.1,0.508,222756.2,222756.2,12222,0,0,0,L,1122011218,1,123.14,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440517583,448350.00
08/25/2015 11:45,2,3.688,ACTIVE,216.22,350.17,59.959,1440517504,"201051344000469","174011321042388",30.40,19.00,0,326.12,399.76,113.6,107.7,0.548,219123.9,219123.9,12250,0,0,0,L,1122011218,1,122.91,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440517583,448351.00
08/25/2015 11:45,2,3.762,ACTIVE,216.00,351.07,59.944,1440517504,"201051344000988","174011321042388",29.88,20.70,0,326.72,400.96,113.9,108.0,0.521,218131.7,218131.7,12233,0,0,0,L,1122011218,1,123.14,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440517584,448352.00
08/25/2015 11:45,2,3.754,ACTIVE,216.22,350.17,59.949,1440517504,"201051344001158","174011321042388",29.68,20.70,0,327.02,399.76,112.9,107.0,0.539,223776.8,223776.8,12231,0,0,0,L,1122011218,1,123.14,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440517585,448353.00
08/25/2015 11:45,2,3.779,ACTIVE,215.54,348.96,59.965,1440517504,"201051344001025","174011321042388",29.90,23.50,0,325.52,398.26,114.4,108.5,0.521,228365.3,228365.3,12230,0,0,0,L,1122011218,1,122.91,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440517586,448354.00
08/25/2015 11:45,2,3.717,ACTIVE,215.09,344.45,59.938,1440517504,"201051344000569","174011321042388",30.53,21.00,0,325.52,400.06,115.0,109.0,0.539,231598.1,231598.1,12256,0,0,0,L,1122011218,1,122.23,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440517587,448355.00
08/25/2015 11:45,2,2.605,ACTIVE,214.41,437.33,59.928,1440517504,"274151322000094","174011321042388",40.10,30.00,0,406.07,466.79,106.5,100.8,0.415,406244.4,406244.4,13668,0,0,0,L,1151911521,1,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440517588,448356.00
08/25/2015 11:45,2,3.750,ACTIVE,215.54,346.86,59.991,1440517504,"201051344000458","174011321042388",30.42,21.80,0,325.82,399.16,115.5,109.5,0.557,227273.7,227273.7,12244,0,0,0,L,1122011218,1,122.91,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440517589,448357.00
08/25/2015 11:45,2,3.844,ACTIVE,214.87,353.17,59.996,1440517504,"274151322000087","174011321042388",29.46,31.00,0,324.02,388.34,114.6,108.7,0.438,478543.1,478543.1,13053,0,0,0,L,1151911521,1,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440517590,448358.00
08/25/2015 11:45,2,3.961,ACTIVE,214.87,356.18,59.938,1440517504,"274151322000052","174011321042388",29.40,31.30,0,321.01,388.34,118.0,112.0,0.451,511516.5,511516.5,13477,0,0,0,L,1151911521,1,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440517591,448359.00
08/25/2015 11:45,2,3.781,ACTIVE,215.09,349.26,59.970,1440517504,"201051344001145","174011321042388",30.34,21.80,0,326.72,397.66,116.2,110.2,0.535,232209.9,232209.9,12251,0,0,0,L,1122011218,1,122.68,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440517592,448360.00
08/25/2015 11:45,2,3.854,ACTIVE,214.87,348.36,59.954,1440517504,"201051344000685","174011321042388",29.96,22.80,0,325.82,397.66,116.9,110.9,0.570,230900.1,230900.1,12255,0,0,0,L,1122011218,1,123.36,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440517593,448361.00
08/25/2015 11:45,2,3.951,ACTIVE,214.87,359.18,59.954,1440517504,"274151322000088","174011321042388",29.26,28.80,0,325.52,388.64,117.0,111.0,0.442,491054.6,491054.6,13079,0,0,0,L,1151911521,1,123.81,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440517594,448362.00
08/25/2015 11:45,2,3.883,ACTIVE,215.32,348.66,59.991,1440517504,"201051344000438","174011321042388",30.14,23.50,0,326.12,398.26,118.5,112.4,0.552,230930.8,230930.8,12225,0,0,0,L,1122011218,1,123.14,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440517595,448363.00
08/25/2015 11:45,2,3.889,ACTIVE,215.32,347.76,59.991,1440517504,"201051344001135","174011321042388",29.96,23.30,0,325.22,397.66,118.0,111.9,0.539,222476.4,222476.4,12204,0,0,0,L,1122011218,1,122.91,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440517595,448364.00
08/25/2015 11:45,2,3.896,ACTIVE,215.09,348.36,59.917,1440517504,"201051344000417","174011321042388",29.86,24.80,0,325.22,397.05,117.8,111.8,0.561,225922.8,225922.8,12221,0,0,0,L,1122011218,1,122.46,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440517596,448365.00
08/25/2015 11:45,2,3.975,ACTIVE,215.09,348.36,59.949,1440517504,"201051344000594","174011321042388",30.14,23.50,0,324.32,399.16,121.3,115.1,0.561,227934.8,227934.8,12247,0,0,0,L,1122011218,1,122.68,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440517597,448366.00
08/25/2015 11:45,2,4.049,ACTIVE,215.09,347.46,59.954,1440517504,"274151322000083","174011321042388",29.58,30.80,0,325.22,388.64,121.4,115.2,0.486,507271.7,507271.7,13506,0,0,0,L,1151911521,1,123.59,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440517598,448367.00
08/25/2015 11:45,2,4.018,ACTIVE,216.22,350.47,59.959,1440517504,"201051344000585","174011321042388",29.96,23.00,0,325.52,399.16,121.8,115.7,0.570,227491.9,227491.9,12226,0,0,0,L,1122011218,1,122.91,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440517599,448368.00
08/25/2015 11:45,2,4.086,ACTIVE,215.54,346.56,59.949,1440517504,"274151322000054","174011321042388",29.46,30.50,0,324.62,390.14,121.9,115.7,0.464,502054.2,502054.2,13072,0,0,0,L,1151911521,1,123.81,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440517600,448369.00
08/25/2015 11:45,2,4.045,ACTIVE,216.22,349.56,59.959,1440517504,"201051344001203","174011321042388",30.00,23.30,0,326.12,399.76,123.0,116.8,0.579,228241.4,228241.4,12239,0,0,0,L,1122011218,1,123.81,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440517601,448370.00
08/25/2015 11:45,2,4.027,ACTIVE,215.09,349.26,59.975,1440517504,"201051344000646","174011321042388",29.70,23.50,0,322.51,397.96,121.2,115.0,0.575,224385.7,224385.7,12221,0,0,0,L,1122011218,1,123.14,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440517602,448371.00
08/25/2015 11:45,2,2.777,ACTIVE,216.00,428.01,59.944,1440517504,"274151322000068","174011321042388",40.47,32.20,0,404.27,468.89,113.8,107.9,0.415,405616.7,405616.7,13277,0,0,0,L,1151911521,1,124.04,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440517603,448372.00
08/25/2015 11:45,2,4.379,ACTIVE,216.22,366.70,59.944,1440517504,"274151322000076","174011321042388",30.18,31.00,0,326.42,377.82,133.8,127.3,0.513,536382.0,536382.0,13498,0,0,0,L,1151911521,1,124.27,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440517604,448373.00
08/25/2015 11:45,2,4.123,ACTIVE,215.09,349.26,59.938,1440517504,"201051344000890","174011321042388",29.68,24.30,0,325.52,397.96,123.9,117.6,0.570,229155.6,229155.6,12234,0,0,0,L,1122011218,1,122.91,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440517605,448374.00
08/25/2015 11:45,2,4.072,ACTIVE,216.45,351.67,59.981,1440517504,"201051344000900","174011321042388",30.34,19.30,0,326.42,400.06,125.2,118.9,0.579,230190.1,230190.1,12273,0,0,0,L,1122011218,1,123.59,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440517606,448375.00
08/25/2015 11:45,2,4.068,ACTIVE,216.45,352.87,59.965,1440517504,"201051344000633","174011321042388",30.55,21.30,0,325.52,399.76,125.9,119.6,0.592,218917.3,218917.3,12265,0,0,0,L,1122011218,1,123.59,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440517607,448376.00
08/25/2015 11:45,2,4.168,ACTIVE,217.13,354.37,59.981,1440517504,"201051344000983","174011321042388",30.38,20.70,0,325.52,399.46,128.1,121.7,0.605,227163.3,227163.3,12250,0,0,0,L,1122011218,1,123.81,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440517608,448377.00
08/25/2015 11:45,2,4.184,ACTIVE,216.45,352.87,59.981,1440517504,"201051344000917","174011321042388",30.24,22.80,0,325.22,398.86,128.1,121.7,0.601,229579.4,229579.4,12263,0,0,0,L,1122011218,1,123.36,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440517609,448378.00
08/25/2015 11:45,2,4.168,ACTIVE,216.90,353.47,59.965,1440517504,"201051344000648","174011321042388",30.43,19.50,0,327.02,400.36,128.4,122.0,0.601,224847.2,224847.2,12249,0,0,0,L,1122011218,1,123.14,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440517610,448379.00
08/25/2015 11:45,2,4.244,ACTIVE,216.22,352.27,59.970,1440517504,"201051344001093","174011321042388",30.22,22.80,0,325.22,397.96,129.9,123.4,0.597,227813.9,227813.9,12248,0,0,0,L,1122011218,1,123.14,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440517611,448380.00
08/25/2015 11:45,2,4.232,ACTIVE,217.13,351.37,59.981,1440517504,"201051344000645","174011321042388",30.18,20.30,0,327.62,400.06,129.3,122.9,0.588,225876.6,225876.6,12253,0,0,0,L,1122011218,1,123.81,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440517612,448381.00
08/25/2015 11:45,2,4.305,ACTIVE,215.77,353.47,59.975,1440517504,"274151322000085","174011321042388",29.58,28.50,0,325.22,388.34,129.0,122.6,0.491,504718.6,504718.6,13486,0,0,0,L,1151911521,1,124.49,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440517613,448382.00
08/25/2015 11:45,2,4.229,ACTIVE,216.67,353.47,59.965,1440517504,"201051344000651","174011321042388",29.94,22.50,0,325.82,399.46,128.2,121.8,0.570,225093.5,225093.5,12229,0,0,0,L,1122011218,1,123.59,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440517614,448383.00
08/25/2015 11:45,2,4.170,ACTIVE,216.45,351.67,59.970,1440517504,"201051344000867","174011321042388",30.42,20.30,0,325.22,397.35,128.5,122.1,0.588,217873.0,217873.0,12254,0,0,0,L,1122011218,1,123.59,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440517615,448384.00
08/25/2015 11:45,2,4.207,ACTIVE,215.54,349.56,59.954,1440517504,"201051344001230","174011321042388",30.04,23.80,0,321.91,397.66,128.0,121.6,0.610,228648.9,228648.9,12268,0,0,0,L,1122011218,1,123.14,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440517616,448385.00
08/25/2015 11:45,2,4.246,ACTIVE,217.13,353.17,59.986,1440517504,"201051344000576","174011321042388",30.14,19.30,0,325.22,400.06,129.7,123.2,0.588,224990.9,224990.9,12274,0,0,0,L,1122011218,1,123.59,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440517616,448386.00
08/25/2015 11:45,2,4.232,ACTIVE,217.35,352.27,59.949,1440517504,"201051344000579","174011321042388",30.40,22.80,0,327.32,400.06,130.2,123.8,0.597,232170.5,232170.5,12226,0,0,0,L,1122011218,1,123.59,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440517617,448387.00
08/25/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1440517504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440518385,448388.00
08/25/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1440517504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440518385,448389.00
08/25/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1440517504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440518385,448390.00
08/25/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1440517504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440518385,448391.00
08/25/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1440517504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440518385,448392.00
08/25/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1440517504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440518385,448393.00
08/25/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1440517504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440518385,448394.00
08/25/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1440517504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440518385,448395.00
08/25/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1440517504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440518385,448396.00
08/25/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1440517504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440518385,448397.00
08/25/2015 12:00,2,2.398,ACTIVE,213.06,361.59,60.007,1440518403,"201051344000955","174011321042388",30.10,22.30,0,318.00,395.85,73.1,68.7,0.610,230523.6,230523.6,12238,0,0,0,L,1122011218,1,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440518478,448398.00
08/25/2015 12:00,2,2.500,ACTIVE,214.19,366.40,60.007,1440518403,"274151322000095","174011321042388",30.08,27.30,0,327.92,386.53,76.1,71.5,0.473,530144.3,530144.3,13133,0,0,0,L,1151911521,1,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440518479,448399.00
08/25/2015 12:00,2,2.422,ACTIVE,213.51,360.38,59.991,1440518403,"201051344000868","174011321042388",30.10,17.30,0,317.10,396.45,73.9,69.4,0.619,217379.6,217379.6,12254,0,0,0,L,1122011218,1,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440518480,448400.00
08/25/2015 12:00,2,2.418,ACTIVE,214.64,363.99,59.954,1440518403,"201051344000853","174011321042388",30.32,18.30,0,323.11,398.26,74.3,69.8,0.592,223886.9,223886.9,12255,0,0,0,L,1122011218,1,123.59,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440518481,448401.00
08/25/2015 12:00,2,2.408,ACTIVE,214.19,360.38,59.975,1440518403,"201051344000582","174011321042388",29.68,20.30,0,319.81,396.75,72.4,67.9,0.623,222775.4,222775.4,12223,0,0,0,L,1122011218,1,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440518482,448402.00
08/25/2015 12:00,2,2.400,ACTIVE,214.19,366.10,60.028,1440518403,"201051344000469","174011321042388",30.55,17.30,0,318.30,397.35,74.2,69.7,0.619,219143.6,219143.6,12251,0,0,0,L,1122011218,1,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440518483,448403.00
08/25/2015 12:00,2,2.430,ACTIVE,213.96,363.09,59.981,1440518403,"201051344000988","174011321042388",30.04,19.00,0,315.60,399.16,73.9,69.4,0.579,218151.3,218151.3,12234,0,0,0,L,1122011218,1,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440518484,448404.00
08/25/2015 12:00,2,2.404,ACTIVE,214.41,362.79,59.975,1440518403,"201051344001158","174011321042388",30.08,19.00,0,319.51,397.35,73.2,68.8,0.583,223796.2,223796.2,12232,0,0,0,L,1122011218,1,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440518485,448405.00
08/25/2015 12:00,2,2.414,ACTIVE,213.74,361.59,59.986,1440518403,"201051344001025","174011321042388",30.28,22.00,0,321.01,396.45,74.0,69.5,0.623,228384.8,228384.8,12231,0,0,0,L,1122011218,1,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440518486,448406.00
08/25/2015 12:00,2,2.383,ACTIVE,213.96,360.69,59.986,1440518403,"201051344000569","174011321042388",30.75,19.00,0,319.21,397.66,74.2,69.7,0.588,231617.6,231617.6,12257,0,0,0,L,1122011218,1,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440518486,448407.00
08/25/2015 12:00,2,1.586,ACTIVE,213.74,435.23,59.986,1440518403,"274151322000094","174011321042388",40.47,27.80,0,334.84,460.47,65.2,61.0,0.451,406261.8,406261.8,13669,0,0,0,L,1151911521,1,121.78,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440518487,448408.00
08/25/2015 12:00,2,2.408,ACTIVE,213.96,362.49,59.975,1440518403,"201051344000458","174011321042388",30.32,19.30,0,317.40,397.66,73.9,69.4,0.610,227293.2,227293.2,12245,0,0,0,L,1122011218,1,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440518488,448409.00
08/25/2015 12:00,2,2.357,ACTIVE,214.41,365.19,59.986,1440518403,"274151322000087","174011321042388",29.52,27.80,0,328.52,384.43,70.4,66.0,0.473,478561.9,478561.9,13054,0,0,0,L,1151911521,1,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440518489,448410.00
08/25/2015 12:00,2,2.406,ACTIVE,213.29,369.10,59.981,1440518403,"274151322000052","174011321042388",29.56,27.80,0,328.82,385.33,72.0,67.6,0.521,511535.8,511535.8,13478,0,0,0,L,1151911521,1,121.33,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440518490,448411.00
08/25/2015 12:00,2,2.391,ACTIVE,213.29,360.69,59.965,1440518403,"201051344001145","174011321042388",30.18,20.30,0,320.71,395.55,73.1,68.6,0.619,232229.1,232229.1,12252,0,0,0,L,1122011218,1,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440518491,448412.00
08/25/2015 12:00,2,2.395,ACTIVE,213.29,360.08,59.944,1440518403,"201051344000685","174011321042388",30.02,21.30,0,318.61,395.25,72.8,68.3,0.654,230919.2,230919.2,12256,0,0,0,L,1122011218,1,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440518492,448413.00
08/25/2015 12:00,2,2.357,ACTIVE,213.51,370.00,59.981,1440518403,"274151322000088","174011321042388",29.30,26.80,0,328.52,384.73,70.0,65.6,0.455,491073.2,491073.2,13080,0,0,0,L,1151911521,1,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440518493,448414.00
08/25/2015 12:00,2,2.387,ACTIVE,213.51,361.59,59.981,1440518403,"201051344000438","174011321042388",30.32,22.00,0,316.80,396.15,73.3,68.8,0.575,230950.1,230950.1,12226,0,0,0,L,1122011218,1,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440518494,448415.00
08/25/2015 12:00,2,2.406,ACTIVE,213.29,361.89,59.981,1440518403,"201051344001135","174011321042388",29.94,21.50,0,320.41,394.65,73.0,68.5,0.601,222495.5,222495.5,12205,0,0,0,L,1122011218,1,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440518495,448416.00
08/25/2015 12:00,2,2.402,ACTIVE,213.51,359.78,59.986,1440518403,"201051344000417","174011321042388",29.78,23.00,0,318.30,395.25,72.5,68.1,0.583,225941.8,225941.8,12222,0,0,0,L,1122011218,1,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440518496,448417.00
08/25/2015 12:00,2,2.414,ACTIVE,213.06,363.99,59.949,1440518403,"201051344000594","174011321042388",30.36,21.80,0,319.51,396.45,74.2,69.7,0.597,227954.3,227954.3,12248,0,0,0,L,1122011218,1,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440518497,448418.00
08/25/2015 12:00,2,2.363,ACTIVE,214.19,364.29,59.991,1440518403,"274151322000083","174011321042388",29.64,27.30,0,329.13,385.63,71.0,66.6,0.451,507290.7,507290.7,13507,0,0,0,L,1151911521,1,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440518498,448419.00
08/25/2015 12:00,2,2.445,ACTIVE,213.96,363.09,59.981,1440518403,"201051344000585","174011321042388",29.88,21.50,0,317.10,396.15,74.0,69.5,0.605,227511.3,227511.3,12227,0,0,0,L,1122011218,1,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440518499,448420.00
08/25/2015 12:00,2,2.385,ACTIVE,213.96,362.49,59.991,1440518403,"274151322000054","174011321042388",29.34,27.30,0,328.52,387.44,70.8,66.5,0.499,502073.1,502073.1,13073,0,0,0,L,1151911521,1,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440518500,448421.00
08/25/2015 12:00,2,2.381,ACTIVE,213.74,361.59,59.986,1440518403,"201051344001203","174011321042388",30.42,21.80,0,318.61,397.66,73.4,68.9,0.605,228260.7,228260.7,12240,0,0,0,L,1122011218,1,123.36,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440518500,448422.00
08/25/2015 12:00,2,2.381,ACTIVE,212.83,362.79,59.970,1440518403,"201051344000646","174011321042388",29.94,21.80,0,316.80,395.25,72.2,67.8,0.561,224404.7,224404.7,12222,0,0,0,L,1122011218,1,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440518501,448423.00
08/25/2015 12:00,2,1.520,ACTIVE,214.41,439.13,59.981,1440518403,"274151322000068","174011321042388",41.19,29.00,0,336.94,462.28,63.2,59.1,0.411,405634.0,405634.0,13278,0,0,0,L,1151911521,1,122.68,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440518502,448424.00
08/25/2015 12:00,2,2.504,ACTIVE,214.87,353.47,59.986,1440518403,"274151322000076","174011321042388",30.08,27.50,0,331.53,388.34,76.2,71.6,0.482,536402.4,536402.4,13499,0,0,0,L,1151911521,1,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440518503,448425.00
08/25/2015 12:00,2,2.428,ACTIVE,213.51,362.79,59.991,1440518403,"201051344000890","174011321042388",29.76,22.80,0,318.61,396.45,73.2,68.7,0.592,229174.8,229174.8,12235,0,0,0,L,1122011218,1,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440518504,448426.00
08/25/2015 12:00,2,2.377,ACTIVE,213.96,361.29,59.981,1440518403,"201051344000900","174011321042388",30.26,17.50,0,317.40,400.06,72.8,68.4,0.592,230209.3,230209.3,12274,0,0,0,L,1122011218,1,123.14,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440518505,448427.00
08/25/2015 12:00,2,2.395,ACTIVE,214.19,364.29,59.986,1440518403,"201051344000633","174011321042388",30.02,19.30,0,318.00,400.06,72.8,68.3,0.623,218936.4,218936.4,12266,0,0,0,L,1122011218,1,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440518506,448428.00
08/25/2015 12:00,2,2.393,ACTIVE,213.96,364.29,59.981,1440518403,"201051344000983","174011321042388",30.24,18.30,0,317.10,397.05,73.3,68.9,0.592,227182.7,227182.7,12251,0,0,0,L,1122011218,1,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440518507,448429.00
08/25/2015 12:00,2,2.371,ACTIVE,213.74,360.38,59.954,1440518403,"201051344000917","174011321042388",30.04,21.00,0,319.21,395.85,72.1,67.6,0.592,229598.4,229598.4,12264,0,0,0,L,1122011218,1,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440518508,448430.00
08/25/2015 12:00,2,2.354,ACTIVE,214.19,362.79,60.018,1440518403,"201051344000648","174011321042388",30.36,17.50,0,317.40,397.66,72.4,67.9,0.566,224866.2,224866.2,12250,0,0,0,L,1122011218,1,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440518509,448431.00
08/25/2015 12:00,2,2.381,ACTIVE,213.74,361.29,59.986,1440518403,"201051344001093","174011321042388",30.18,21.30,0,318.30,396.75,72.8,68.3,0.566,227833.0,227833.0,12249,0,0,0,L,1122011218,1,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440518510,448432.00
08/25/2015 12:00,2,2.400,ACTIVE,214.41,366.10,59.996,1440518403,"201051344000645","174011321042388",29.86,18.30,0,319.21,396.75,72.6,68.2,0.570,225895.7,225895.7,12254,0,0,0,L,1122011218,1,123.36,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440518510,448433.00
