ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/25/2015 12:00,2,2.338,ACTIVE,215.09,359.18,59.965,1440518403,"274151322000085","174011321042388",29.70,26.00,0,330.63,385.63,70.4,66.0,0.451,504737.5,504737.5,13487,0,0,0,L,1151911521,1,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440518511,448434.00
08/25/2015 12:00,2,2.381,ACTIVE,213.96,364.59,60.002,1440518403,"201051344000651","174011321042388",29.88,21.00,0,318.61,396.45,72.1,67.7,0.552,225112.5,225112.5,12230,0,0,0,L,1122011218,1,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440518512,448435.00
08/25/2015 12:00,2,2.365,ACTIVE,213.96,362.79,59.975,1440518403,"201051344000867","174011321042388",30.18,19.00,0,317.70,396.75,72.3,67.9,0.539,217892.1,217892.1,12255,0,0,0,L,1122011218,1,123.14,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440518513,448436.00
08/25/2015 12:00,2,2.348,ACTIVE,213.06,359.48,59.970,1440518403,"201051344001230","174011321042388",29.96,21.80,0,318.00,395.85,71.2,66.8,0.610,228667.8,228667.8,12269,0,0,0,L,1122011218,1,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440518514,448437.00
08/25/2015 12:00,2,2.359,ACTIVE,214.41,366.70,60.007,1440518403,"201051344000576","174011321042388",30.20,17.50,0,319.51,397.66,72.2,67.7,0.601,225010.0,225010.0,12275,0,0,0,L,1122011218,1,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440518515,448438.00
08/25/2015 12:00,2,2.396,ACTIVE,213.96,364.89,59.991,1440518403,"201051344000579","174011321042388",29.86,21.00,0,319.51,397.05,72.5,68.0,0.623,232189.7,232189.7,12227,0,0,0,L,1122011218,1,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440518516,448439.00
08/25/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1440518403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440519283,448440.00
08/25/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1440518403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440519283,448441.00
08/25/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1440518403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440519283,448442.00
08/25/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1440518403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440519283,448443.00
08/25/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1440518403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440519283,448444.00
08/25/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1440518403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440519283,448445.00
08/25/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1440518403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440519283,448446.00
08/25/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1440518403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440519283,448447.00
08/25/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1440518403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440519283,448448.00
08/25/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1440518403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440519283,448449.00
08/25/2015 12:15,2,4.355,ACTIVE,215.77,352.27,59.970,1440519303,"201051344000955","174011321042388",29.80,23.80,0,327.32,400.36,131.5,125.0,0.610,230547.3,230547.3,12239,0,0,0,L,1122011218,1,122.68,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440519378,448450.00
08/25/2015 12:15,2,4.607,ACTIVE,215.77,354.97,59.981,1440519303,"274151322000095","174011321042388",29.92,30.80,0,331.83,390.74,139.5,132.7,0.526,530169.6,530169.6,13134,0,0,0,L,1151911521,1,124.49,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440519379,448451.00
08/25/2015 12:15,2,4.346,ACTIVE,216.45,353.77,59.965,1440519303,"201051344000868","174011321042388",30.18,19.00,0,327.32,403.37,132.9,126.3,0.605,217403.5,217403.5,12255,0,0,0,L,1122011218,1,123.14,125.85,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440519380,448452.00
08/25/2015 12:15,2,4.350,ACTIVE,217.80,356.48,59.959,1440519303,"201051344000853","174011321042388",30.22,19.80,0,332.13,402.46,133.1,126.5,0.619,223911.0,223911.0,12256,0,0,0,L,1122011218,1,124.04,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440519381,448453.00
08/25/2015 12:15,2,4.273,ACTIVE,217.13,356.18,59.981,1440519303,"201051344000582","174011321042388",30.04,21.50,0,327.02,405.17,129.9,123.5,0.597,222798.9,222798.9,12224,0,0,0,L,1122011218,1,123.59,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440519382,448454.00
08/25/2015 12:15,2,4.342,ACTIVE,217.35,356.78,59.975,1440519303,"201051344000469","174011321042388",30.28,18.70,0,327.92,404.27,133.0,126.4,0.636,219167.8,219167.8,12252,0,0,0,L,1122011218,1,123.36,126.07,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440519383,448455.00
08/25/2015 12:15,2,4.371,ACTIVE,217.35,356.18,59.975,1440519303,"201051344000988","174011321042388",30.02,21.00,0,327.92,404.87,133.0,126.4,0.619,218175.4,218175.4,12235,0,0,0,L,1122011218,1,123.36,125.85,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440519384,448456.00
08/25/2015 12:15,2,4.328,ACTIVE,217.58,354.67,59.965,1440519303,"201051344001158","174011321042388",29.96,20.30,0,327.92,403.67,131.2,124.8,0.614,223820.0,223820.0,12233,0,0,0,L,1122011218,1,123.59,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440519385,448457.00
08/25/2015 12:15,2,4.367,ACTIVE,216.67,353.17,59.938,1440519303,"201051344001025","174011321042388",30.00,23.80,0,327.92,405.17,132.6,126.1,0.597,228408.9,228408.9,12232,0,0,0,L,1122011218,1,122.91,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440519385,448458.00
08/25/2015 12:15,2,4.277,ACTIVE,217.35,355.58,59.986,1440519303,"201051344000569","174011321042388",30.45,21.30,0,327.32,403.37,132.0,125.4,0.610,231641.7,231641.7,12258,0,0,0,L,1122011218,1,123.14,125.85,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440519386,448459.00
08/25/2015 12:15,2,2.967,ACTIVE,216.00,434.63,59.959,1440519303,"274151322000094","174011321042388",39.68,30.50,0,400.06,464.68,118.2,112.2,0.451,406283.5,406283.5,13670,0,0,0,L,1151911521,1,124.04,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440519387,448460.00
08/25/2015 12:15,2,4.287,ACTIVE,217.13,354.67,59.975,1440519303,"201051344000458","174011321042388",30.30,21.00,0,328.82,403.67,131.4,124.9,0.632,227317.2,227317.2,12246,0,0,0,L,1122011218,1,123.59,125.85,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440519388,448461.00
08/25/2015 12:15,2,4.324,ACTIVE,215.77,346.26,59.965,1440519303,"274151322000087","174011321042388",29.10,30.50,0,332.13,387.14,127.4,121.1,0.477,478585.3,478585.3,13055,0,0,0,L,1151911521,1,124.49,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440519389,448462.00
08/25/2015 12:15,2,4.369,ACTIVE,215.77,348.96,59.970,1440519303,"274151322000052","174011321042388",29.36,31.00,0,328.52,391.04,129.8,123.4,0.495,511559.7,511559.7,13479,0,0,0,L,1151911521,1,124.04,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440519390,448463.00
08/25/2015 12:15,2,4.289,ACTIVE,216.00,354.07,60.002,1440519303,"201051344001145","174011321042388",29.96,21.80,0,327.92,400.96,130.2,123.7,0.592,232252.9,232252.9,12253,0,0,0,L,1122011218,1,122.91,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440519391,448464.00
08/25/2015 12:15,2,4.334,ACTIVE,215.77,354.97,59.970,1440519303,"201051344000685","174011321042388",29.68,22.50,0,327.02,400.36,130.3,123.8,0.636,230943.1,230943.1,12257,0,0,0,L,1122011218,1,123.59,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440519392,448465.00
08/25/2015 12:15,2,4.299,ACTIVE,215.54,360.08,59.981,1440519303,"274151322000088","174011321042388",29.00,29.50,0,332.13,390.14,126.3,120.0,0.468,491096.7,491096.7,13081,0,0,0,L,1151911521,1,124.72,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440519393,448466.00
08/25/2015 12:15,2,4.244,ACTIVE,216.22,354.37,59.981,1440519303,"201051344000438","174011321042388",30.24,23.30,0,317.10,401.86,130.0,123.5,0.601,230974.1,230974.1,12227,0,0,0,L,1122011218,1,123.36,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440519394,448467.00
08/25/2015 12:15,2,4.215,ACTIVE,216.22,352.87,60.002,1440519303,"201051344001135","174011321042388",30.10,23.30,0,327.62,403.67,128.4,122.1,0.575,222519.4,222519.4,12206,0,0,0,L,1122011218,1,123.14,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440519395,448468.00
08/25/2015 12:15,2,4.246,ACTIVE,216.22,353.47,59.965,1440519303,"201051344000417","174011321042388",29.64,24.80,0,327.92,403.37,127.5,121.1,0.601,225965.5,225965.5,12223,0,0,0,L,1122011218,1,122.91,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440519396,448469.00
08/25/2015 12:15,2,4.303,ACTIVE,215.77,352.87,59.965,1440519303,"201051344000594","174011321042388",29.84,23.50,0,327.02,400.06,129.9,123.5,0.601,227978.6,227978.6,12249,0,0,0,L,1122011218,1,122.91,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440519397,448470.00
08/25/2015 12:15,2,4.270,ACTIVE,215.54,350.17,59.970,1440519303,"274151322000083","174011321042388",29.22,30.50,0,328.82,389.84,126.2,119.9,0.504,507314.6,507314.6,13508,0,0,0,L,1151911521,1,123.81,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440519398,448471.00
08/25/2015 12:15,2,4.236,ACTIVE,216.90,354.07,59.965,1440519303,"201051344000585","174011321042388",30.02,22.80,0,328.22,404.27,128.8,122.4,0.597,227535.7,227535.7,12228,0,0,0,L,1122011218,1,122.91,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440519399,448472.00
08/25/2015 12:15,2,4.250,ACTIVE,216.00,358.28,59.970,1440519303,"274151322000054","174011321042388",29.14,30.50,0,331.53,389.54,125.4,119.1,0.482,502097.0,502097.0,13074,0,0,0,L,1151911521,1,124.27,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440519400,448473.00
08/25/2015 12:15,2,4.188,ACTIVE,216.67,352.87,59.981,1440519303,"201051344001203","174011321042388",30.24,23.30,0,328.82,403.97,128.2,121.8,0.601,228285.0,228285.0,12241,0,0,0,L,1122011218,1,123.59,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440519400,448474.00
08/25/2015 12:15,2,4.184,ACTIVE,215.54,353.17,59.975,1440519303,"201051344000646","174011321042388",29.68,23.00,0,326.72,400.36,125.8,119.5,0.588,224428.6,224428.6,12223,0,0,0,L,1122011218,1,123.14,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440519401,448475.00
08/25/2015 12:15,2,2.855,ACTIVE,216.45,432.82,59.970,1440519303,"274151322000068","174011321042388",39.14,32.00,0,401.56,474.30,113.3,107.4,0.429,405655.9,405655.9,13279,0,0,0,L,1151911521,1,124.27,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440519402,448476.00
08/25/2015 12:15,2,4.434,ACTIVE,216.45,354.67,60.012,1440519303,"274151322000076","174011321042388",29.74,30.80,0,333.93,394.95,133.5,126.9,0.513,536428.4,536428.4,13500,0,0,0,L,1151911521,1,124.27,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440519403,448477.00
08/25/2015 12:15,2,4.139,ACTIVE,215.54,352.27,59.981,1440519303,"201051344000890","174011321042388",30.02,24.00,0,327.92,400.06,125.8,119.5,0.583,229199.1,229199.1,12236,0,0,0,L,1122011218,1,123.14,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440519404,448478.00
08/25/2015 12:15,2,4.051,ACTIVE,216.45,352.27,59.944,1440519303,"201051344000900","174011321042388",30.43,19.50,0,326.72,404.57,124.8,118.6,0.575,230233.6,230233.6,12275,0,0,0,L,1122011218,1,123.36,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440519405,448479.00
08/25/2015 12:15,2,4.047,ACTIVE,216.45,354.07,59.970,1440519303,"201051344000633","174011321042388",30.24,21.30,0,327.92,403.97,123.8,117.6,0.583,218960.7,218960.7,12267,0,0,0,L,1122011218,1,123.36,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440519406,448480.00
08/25/2015 12:15,2,4.008,ACTIVE,216.90,353.77,59.975,1440519303,"201051344000983","174011321042388",30.43,20.00,0,328.22,403.97,123.6,117.4,0.579,227207.0,227207.0,12252,0,0,0,L,1122011218,1,123.59,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440519407,448481.00
08/25/2015 12:15,2,4.072,ACTIVE,216.22,352.27,59.965,1440519303,"201051344000917","174011321042388",29.72,22.50,0,327.92,404.87,122.6,116.4,0.575,229622.5,229622.5,12265,0,0,0,L,1122011218,1,122.91,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440519408,448482.00
08/25/2015 12:15,2,3.971,ACTIVE,216.67,352.87,59.965,1440519303,"201051344000648","174011321042388",30.08,19.50,0,328.22,403.97,121.0,114.8,0.561,224890.3,224890.3,12251,0,0,0,L,1122011218,1,122.91,125.40,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440519409,448483.00
08/25/2015 12:15,2,4.041,ACTIVE,216.22,354.37,59.965,1440519303,"201051344001093","174011321042388",30.00,22.80,0,327.02,405.17,122.7,116.5,0.557,227857.4,227857.4,12250,0,0,0,L,1122011218,1,123.14,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440519410,448484.00
08/25/2015 12:15,2,3.998,ACTIVE,216.45,352.87,59.949,1440519303,"201051344000645","174011321042388",29.96,20.30,0,329.13,403.37,121.2,115.1,0.548,225920.2,225920.2,12255,0,0,0,L,1122011218,1,123.59,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440519411,448485.00
08/25/2015 12:15,2,3.984,ACTIVE,215.32,359.18,59.975,1440519303,"274151322000085","174011321042388",29.58,28.80,0,333.03,388.64,119.3,113.2,0.460,504761.7,504761.7,13488,0,0,0,L,1151911521,1,124.27,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440519412,448486.00
08/25/2015 12:15,2,3.965,ACTIVE,216.22,352.87,59.986,1440519303,"201051344000651","174011321042388",29.92,22.50,0,327.92,404.87,120.1,114.0,0.548,225136.9,225136.9,12231,0,0,0,L,1122011218,1,123.59,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440519413,448487.00
08/25/2015 12:15,2,3.875,ACTIVE,216.00,351.37,59.986,1440519303,"201051344000867","174011321042388",30.32,20.70,0,327.92,402.46,119.0,112.9,0.557,217916.5,217916.5,12256,0,0,0,L,1122011218,1,123.36,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440519414,448488.00
08/25/2015 12:15,2,3.893,ACTIVE,215.32,350.17,59.959,1440519303,"201051344001230","174011321042388",30.06,23.50,0,326.12,399.46,118.4,112.4,0.561,228692.0,228692.0,12270,0,0,0,L,1122011218,1,122.91,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440519415,448489.00
08/25/2015 12:15,2,3.811,ACTIVE,216.67,354.07,59.965,1440519303,"201051344000576","174011321042388",30.47,19.00,0,317.70,403.97,117.6,111.6,0.539,225034.4,225034.4,12276,0,0,0,L,1122011218,1,123.59,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440519416,448490.00
08/25/2015 12:15,2,3.871,ACTIVE,216.45,352.57,59.959,1440519303,"201051344000579","174011321042388",29.96,23.00,0,328.22,403.37,117.4,111.4,0.548,232214.3,232214.3,12228,0,0,0,L,1122011218,1,123.14,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440519417,448491.00
08/25/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1440519303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440520183,448492.00
08/25/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1440519303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440520183,448493.00
08/25/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1440519303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440520183,448494.00
08/25/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1440519303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440520183,448495.00
08/25/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1440519303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440520183,448496.00
08/25/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1440519303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440520183,448497.00
08/25/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1440519303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440520183,448498.00
08/25/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1440519303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440520183,448499.00
08/25/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1440519303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440520183,448500.00
08/25/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1440519303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440520183,448501.00
08/25/2015 12:30,2,2.459,ACTIVE,213.06,361.29,59.954,1440520204,"201051344000955","174011321042388",30.14,22.80,0,313.80,405.47,75.1,70.6,0.605,230572.1,230572.1,12240,0,0,0,L,1122011218,1,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440520278,448502.00
08/25/2015 12:30,2,2.566,ACTIVE,214.19,370.30,59.949,1440520204,"274151322000095","174011321042388",29.82,29.00,0,328.52,387.74,77.3,72.7,0.548,530196.3,530196.3,13135,0,0,0,L,1151911521,1,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440520280,448503.00
08/25/2015 12:30,2,2.504,ACTIVE,213.51,361.29,59.965,1440520204,"201051344000868","174011321042388",30.28,17.80,0,315.00,397.66,76.8,72.2,0.579,217428.9,217428.9,12256,0,0,0,L,1122011218,1,122.46,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440520281,448504.00
08/25/2015 12:30,2,2.506,ACTIVE,214.64,366.10,59.954,1440520204,"201051344000853","174011321042388",30.53,19.00,0,324.02,401.56,77.5,72.9,0.654,223936.4,223936.4,12257,0,0,0,L,1122011218,1,123.59,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440520281,448505.00
08/25/2015 12:30,2,2.506,ACTIVE,214.19,364.59,59.928,1440520204,"201051344000582","174011321042388",29.66,21.00,0,318.61,399.16,75.3,70.8,0.619,222823.6,222823.6,12225,0,0,0,L,1122011218,1,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440520282,448506.00
08/25/2015 12:30,2,2.547,ACTIVE,214.19,363.39,59.954,1440520204,"201051344000469","174011321042388",30.08,17.80,0,318.30,402.77,77.6,73.0,0.632,219193.2,219193.2,12253,0,0,0,L,1122011218,1,122.68,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440520283,448507.00
08/25/2015 12:30,2,2.521,ACTIVE,213.96,361.59,59.949,1440520204,"201051344000988","174011321042388",30.26,19.50,0,318.91,402.46,77.3,72.7,0.632,218200.7,218200.7,12236,0,0,0,L,1122011218,1,122.68,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440520284,448508.00
08/25/2015 12:30,2,2.521,ACTIVE,213.96,362.49,59.959,1440520204,"201051344001158","174011321042388",29.98,19.80,0,317.70,402.16,76.6,72.0,0.619,223845.1,223845.1,12234,0,0,0,L,1122011218,1,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440520285,448509.00
08/25/2015 12:30,2,2.562,ACTIVE,213.74,363.09,59.965,1440520204,"201051344001025","174011321042388",29.84,22.80,0,318.61,398.56,77.5,72.8,0.601,228434.1,228434.1,12233,0,0,0,L,1122011218,1,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440520286,448510.00
08/25/2015 12:30,2,2.557,ACTIVE,213.96,363.39,59.959,1440520204,"201051344000569","174011321042388",30.12,19.80,0,318.00,402.16,78.0,73.3,0.650,231666.9,231666.9,12259,0,0,0,L,1122011218,1,122.46,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440520287,448511.00
08/25/2015 12:30,2,1.666,ACTIVE,213.96,421.10,59.959,1440520204,"274151322000094","174011321042388",39.36,28.80,0,400.36,472.80,66.4,62.1,0.433,406306.1,406306.1,13671,0,0,0,L,1151911521,1,122.01,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440520288,448512.00
08/25/2015 12:30,2,2.539,ACTIVE,213.96,365.19,59.959,1440520204,"201051344000458","174011321042388",30.22,20.00,0,316.50,401.56,77.7,73.1,0.689,227342.3,227342.3,12247,0,0,0,L,1122011218,1,123.14,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440520289,448513.00
08/25/2015 12:30,2,2.459,ACTIVE,213.06,361.59,59.944,1440520204,"274151322000087","174011321042388",29.20,29.30,0,329.73,385.93,72.7,68.3,0.535,478609.6,478609.6,13056,0,0,0,L,1151911521,1,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440520290,448514.00
08/25/2015 12:30,2,2.492,ACTIVE,213.96,352.27,59.959,1440520204,"274151322000052","174011321042388",29.30,29.80,0,328.82,386.23,74.0,69.5,0.530,511584.6,511584.6,13480,0,0,0,L,1151911521,1,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440520291,448515.00
08/25/2015 12:30,2,2.518,ACTIVE,213.51,361.89,59.959,1440520204,"201051344001145","174011321042388",30.04,21.00,0,318.91,397.05,76.5,72.0,0.601,232277.8,232277.8,12254,0,0,0,L,1122011218,1,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440520292,448516.00
08/25/2015 12:30,2,2.551,ACTIVE,213.51,361.59,59.954,1440520204,"201051344000685","174011321042388",29.62,21.80,0,318.91,397.05,76.5,71.9,0.628,230967.9,230967.9,12258,0,0,0,L,1122011218,1,123.36,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440520293,448517.00
08/25/2015 12:30,2,2.434,ACTIVE,213.06,357.98,59.954,1440520204,"274151322000088","174011321042388",29.34,28.00,0,329.13,385.63,72.3,67.9,0.491,491120.9,491120.9,13082,0,0,0,L,1151911521,1,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440520293,448518.00
08/25/2015 12:30,2,2.551,ACTIVE,213.51,361.59,59.959,1440520204,"201051344000438","174011321042388",29.82,22.50,0,318.30,397.66,77.0,72.4,0.658,230998.9,230998.9,12228,0,0,0,L,1122011218,1,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440520294,448519.00
08/25/2015 12:30,2,2.547,ACTIVE,213.51,361.89,59.959,1440520204,"201051344001135","174011321042388",29.92,22.00,0,320.11,398.26,77.1,72.5,0.650,222544.1,222544.1,12207,0,0,0,L,1122011218,1,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440520295,448520.00
08/25/2015 12:30,2,2.537,ACTIVE,213.74,362.79,59.928,1440520204,"201051344000417","174011321042388",29.84,23.80,0,319.21,397.35,76.6,72.0,0.663,225990.0,225990.0,12224,0,0,0,L,1122011218,1,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440520296,448521.00
08/25/2015 12:30,2,2.604,ACTIVE,213.29,363.09,59.959,1440520204,"201051344000594","174011321042388",29.94,22.50,0,314.40,399.16,78.9,74.2,0.623,228003.8,228003.8,12250,0,0,0,L,1122011218,1,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440520297,448522.00
08/25/2015 12:30,2,2.488,ACTIVE,214.41,363.69,59.949,1440520204,"274151322000083","174011321042388",29.38,29.00,0,328.52,386.23,74.0,69.5,0.557,507339.1,507339.1,13509,0,0,0,L,1151911521,1,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440520298,448523.00
08/25/2015 12:30,2,2.605,ACTIVE,214.19,364.89,59.981,1440520204,"201051344000585","174011321042388",29.96,22.00,0,319.81,401.86,79.0,74.3,0.667,227560.8,227560.8,12229,0,0,0,L,1122011218,1,122.68,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440520299,448524.00
08/25/2015 12:30,2,2.502,ACTIVE,212.83,372.11,59.949,1440520204,"274151322000054","174011321042388",29.28,28.80,0,327.62,388.64,74.2,69.7,0.544,502121.5,502121.5,13075,0,0,0,L,1151911521,1,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440520300,448525.00
08/25/2015 12:30,2,2.559,ACTIVE,213.74,365.49,59.965,1440520204,"201051344001203","174011321042388",30.22,22.50,0,318.61,398.56,78.3,73.6,0.663,228310.0,228310.0,12242,0,0,0,L,1122011218,1,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440520301,448526.00
08/25/2015 12:30,2,2.568,ACTIVE,213.06,363.39,59.954,1440520204,"201051344000646","174011321042388",29.60,22.30,0,319.51,397.35,77.0,72.4,0.619,224453.1,224453.1,12224,0,0,0,L,1122011218,1,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440520302,448527.00
08/25/2015 12:30,2,1.637,ACTIVE,215.09,446.65,59.954,1440520204,"274151322000068","174011321042388",40.63,30.30,0,402.77,472.20,68.2,63.9,0.460,405678.3,405678.3,13280,0,0,0,L,1151911521,1,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440520303,448528.00
08/25/2015 12:30,2,2.623,ACTIVE,214.87,372.71,59.965,1440520204,"274151322000076","174011321042388",30.10,29.50,0,332.43,391.04,79.8,75.1,0.544,536454.8,536454.8,13501,0,0,0,L,1151911521,1,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440520304,448529.00
08/25/2015 12:30,2,2.584,ACTIVE,213.51,363.69,59.975,1440520204,"201051344000890","174011321042388",30.04,23.30,0,317.70,397.96,78.5,73.8,0.614,229224.0,229224.0,12237,0,0,0,L,1122011218,1,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440520305,448530.00
08/25/2015 12:30,2,2.576,ACTIVE,213.96,364.29,59.954,1440520204,"201051344000900","174011321042388",30.20,18.30,0,318.61,401.86,78.8,74.1,0.685,230258.6,230258.6,12276,0,0,0,L,1122011218,1,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440520306,448531.00
08/25/2015 12:30,2,2.602,ACTIVE,213.96,360.69,59.959,1440520204,"201051344000633","174011321042388",29.84,20.00,0,318.00,401.86,78.7,74.0,0.685,218985.6,218985.6,12268,0,0,0,L,1122011218,1,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440520306,448532.00
08/25/2015 12:30,2,2.574,ACTIVE,213.96,363.39,59.959,1440520204,"201051344000983","174011321042388",30.47,19.30,0,318.91,401.56,79.5,74.8,0.636,227232.0,227232.0,12253,0,0,0,L,1122011218,1,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440520307,448533.00
08/25/2015 12:30,2,2.570,ACTIVE,213.74,361.89,59.954,1440520204,"201051344000917","174011321042388",30.00,21.80,0,321.01,400.66,78.1,73.5,0.663,229647.2,229647.2,12266,0,0,0,L,1122011218,1,122.68,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440520308,448534.00
08/25/2015 12:30,2,2.582,ACTIVE,214.19,365.49,59.954,1440520204,"201051344000648","174011321042388",30.10,18.30,0,319.51,401.56,78.7,74.0,0.614,224915.0,224915.0,12252,0,0,0,L,1122011218,1,122.68,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440520309,448535.00
08/25/2015 12:30,2,2.557,ACTIVE,213.74,361.29,59.965,1440520204,"201051344001093","174011321042388",30.38,21.80,0,318.00,399.46,78.7,74.0,0.605,227882.3,227882.3,12251,0,0,0,L,1122011218,1,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440520310,448536.00
08/25/2015 12:30,2,2.602,ACTIVE,214.19,363.69,59.959,1440520204,"201051344000645","174011321042388",30.12,19.30,0,317.70,402.46,79.4,74.7,0.663,225945.0,225945.0,12256,0,0,0,L,1122011218,1,123.14,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440520311,448537.00
08/25/2015 12:30,2,2.504,ACTIVE,213.29,369.10,59.954,1440520204,"274151322000085","174011321042388",29.68,27.30,0,328.82,386.53,75.2,70.6,0.539,504786.3,504786.3,13489,0,0,0,L,1151911521,1,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440520312,448538.00
08/25/2015 12:30,2,2.600,ACTIVE,214.19,366.40,59.965,1440520204,"201051344000651","174011321042388",29.86,21.50,0,319.21,400.96,78.6,74.0,0.641,225161.6,225161.6,12232,0,0,0,L,1122011218,1,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440520313,448539.00
08/25/2015 12:30,2,2.584,ACTIVE,214.19,362.19,59.970,1440520204,"201051344000867","174011321042388",30.24,19.80,0,318.91,399.46,79.1,74.4,0.605,217941.2,217941.2,12257,0,0,0,L,1122011218,1,123.36,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440520314,448540.00
08/25/2015 12:30,2,2.562,ACTIVE,213.74,361.29,59.959,1440520204,"201051344001230","174011321042388",29.96,22.50,0,319.51,397.05,77.8,73.2,0.641,228716.5,228716.5,12271,0,0,0,L,1122011218,1,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440520315,448541.00
08/25/2015 12:30,2,2.604,ACTIVE,214.64,365.49,59.959,1440520204,"201051344000576","174011321042388",30.12,18.00,0,318.61,401.86,79.5,74.8,0.641,225059.2,225059.2,12277,0,0,0,L,1122011218,1,123.36,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440520316,448542.00
08/25/2015 12:30,2,2.588,ACTIVE,214.41,364.89,59.970,1440520204,"201051344000579","174011321042388",30.38,21.80,0,318.00,402.46,79.7,75.0,0.632,232239.1,232239.1,12229,0,0,0,L,1122011218,1,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440520317,448543.00
08/25/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1440520204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440521085,448544.00
08/25/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1440520204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440521085,448545.00
08/25/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1440520204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440521085,448546.00
08/25/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1440520204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440521085,448547.00
08/25/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1440520204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440521085,448548.00
08/25/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1440520204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440521085,448549.00
08/25/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1440520204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440521085,448550.00
08/25/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1440520204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440521085,448551.00
08/25/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1440520204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440521085,448552.00
08/25/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1440520204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440521085,448553.00
08/25/2015 12:45,2,1.328,ACTIVE,212.61,347.16,59.970,1440521104,"201051344000955","174011321042388",29.50,21.00,0,329.43,398.86,39.8,36.4,0.327,230585.7,230585.7,12241,0,0,0,L,1122011218,1,122.01,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440521179,448554.00
08/25/2015 12:45,2,1.363,ACTIVE,213.29,353.17,59.986,1440521104,"274151322000095","174011321042388",29.88,25.50,0,333.93,389.24,41.2,37.9,0.274,530210.2,530210.2,13136,0,0,0,L,1151911521,1,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440521180,448555.00
08/25/2015 12:45,2,1.334,ACTIVE,213.06,347.46,59.981,1440521104,"201051344000868","174011321042388",29.44,16.70,0,331.53,400.36,39.9,36.5,0.318,217442.5,217442.5,12257,0,0,0,L,1122011218,1,122.46,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440521181,448556.00
08/25/2015 12:45,2,1.338,ACTIVE,213.74,348.96,59.954,1440521104,"201051344000853","174011321042388",29.52,17.50,0,324.02,404.57,40.0,36.7,0.331,223950.1,223950.1,12258,0,0,0,L,1122011218,1,123.36,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440521181,448557.00
08/25/2015 12:45,2,1.309,ACTIVE,213.74,348.36,59.954,1440521104,"201051344000582","174011321042388",29.54,19.30,0,330.33,400.66,39.2,35.9,0.318,222837.0,222837.0,12226,0,0,0,L,1122011218,1,122.91,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440521182,448558.00
08/25/2015 12:45,2,1.324,ACTIVE,213.29,348.36,59.959,1440521104,"201051344000469","174011321042388",30.08,16.30,0,330.33,401.86,40.4,37.1,0.336,219206.9,219206.9,12254,0,0,0,L,1122011218,1,122.23,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440521183,448559.00
08/25/2015 12:45,2,1.322,ACTIVE,213.06,349.56,59.959,1440521104,"201051344000988","174011321042388",29.90,17.80,0,332.43,403.37,40.1,36.7,0.345,218214.3,218214.3,12237,0,0,0,L,1122011218,1,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440521184,448560.00
08/25/2015 12:45,2,1.324,ACTIVE,213.29,347.76,59.970,1440521104,"201051344001158","174011321042388",29.64,17.80,0,333.63,401.26,39.8,36.5,0.318,223858.5,223858.5,12235,0,0,0,L,1122011218,1,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440521185,448561.00
08/25/2015 12:45,2,1.340,ACTIVE,213.06,347.46,59.970,1440521104,"201051344001025","174011321042388",29.90,20.30,0,331.83,400.66,40.5,37.2,0.309,228447.7,228447.7,12234,0,0,0,L,1122011218,1,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440521186,448562.00
08/25/2015 12:45,2,1.348,ACTIVE,213.29,348.96,59.970,1440521104,"201051344000569","174011321042388",29.92,18.00,0,333.63,400.66,40.9,37.5,0.327,231680.6,231680.6,12260,0,0,0,L,1122011218,1,122.46,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440521187,448563.00
08/25/2015 12:45,2,0.916,ACTIVE,213.96,412.68,59.981,1440521104,"274151322000094","174011321042388",38.68,26.30,0,336.94,461.98,36.1,33.0,0.247,406317.8,406317.8,13672,0,0,0,L,1151911521,1,122.46,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440521188,448564.00
08/25/2015 12:45,2,1.350,ACTIVE,213.29,347.76,59.981,1440521104,"201051344000458","174011321042388",29.88,18.30,0,331.83,400.36,40.9,37.6,0.331,227355.9,227355.9,12248,0,0,0,L,1122011218,1,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440521189,448565.00
08/25/2015 12:45,2,1.344,ACTIVE,214.41,354.07,59.981,1440521104,"274151322000087","174011321042388",29.02,26.30,0,334.54,386.53,39.4,36.1,0.265,478622.4,478622.4,13057,0,0,0,L,1151911521,1,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440521190,448566.00
08/25/2015 12:45,2,1.381,ACTIVE,213.06,348.06,59.954,1440521104,"274151322000052","174011321042388",29.16,26.50,0,333.63,387.44,40.8,37.5,0.270,511597.6,511597.6,13481,0,0,0,L,1151911521,1,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440521191,448567.00
08/25/2015 12:45,2,1.355,ACTIVE,213.29,348.66,59.965,1440521104,"201051344001145","174011321042388",29.42,19.00,0,332.73,398.26,40.4,37.1,0.327,232291.1,232291.1,12255,0,0,0,L,1122011218,1,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440521192,448568.00
08/25/2015 12:45,2,1.338,ACTIVE,213.29,348.36,59.975,1440521104,"201051344000685","174011321042388",29.80,19.80,0,330.93,399.46,40.4,37.1,0.340,230981.2,230981.2,12259,0,0,0,L,1122011218,1,123.36,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440521193,448569.00
08/25/2015 12:45,2,1.363,ACTIVE,213.29,347.76,59.996,1440521104,"201051344000438","174011321042388",30.02,20.70,0,330.63,398.86,41.5,38.1,0.327,231012.3,231012.3,12229,0,0,0,L,1122011218,1,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440521195,448570.00
08/25/2015 12:45,2,1.369,ACTIVE,213.06,347.46,59.975,1440521104,"201051344001135","174011321042388",29.88,20.00,0,330.33,399.46,41.4,38.1,0.323,222557.4,222557.4,12208,0,0,0,L,1122011218,1,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440521196,448571.00
08/25/2015 12:45,2,1.385,ACTIVE,213.29,348.36,59.928,1440521104,"201051344000417","174011321042388",29.72,21.80,0,331.53,398.86,41.7,38.3,0.340,226003.4,226003.4,12225,0,0,0,L,1122011218,1,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440521197,448572.00
08/25/2015 12:45,2,1.400,ACTIVE,213.06,348.06,59.991,1440521104,"201051344000594","174011321042388",29.96,21.00,0,328.82,401.86,42.6,39.2,0.345,228017.4,228017.4,12251,0,0,0,L,1122011218,1,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440521198,448573.00
08/25/2015 12:45,2,1.410,ACTIVE,213.29,345.96,59.965,1440521104,"274151322000083","174011321042388",29.00,25.80,0,333.63,387.74,41.4,38.1,0.287,507352.0,507352.0,13510,0,0,0,L,1151911521,1,122.68,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440521198,448574.00
08/25/2015 12:45,2,1.439,ACTIVE,213.51,349.86,59.970,1440521104,"201051344000585","174011321042388",29.52,19.80,0,333.33,400.66,43.1,39.6,0.345,227574.4,227574.4,12230,0,0,0,L,1122011218,1,122.46,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440521199,448575.00
08/25/2015 12:45,2,1.412,ACTIVE,214.64,353.17,59.975,1440521104,"274151322000054","174011321042388",29.26,25.80,0,333.93,388.64,41.8,38.4,0.274,502134.4,502134.4,13076,0,0,0,L,1151911521,1,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440521200,448576.00
08/25/2015 12:45,2,1.410,ACTIVE,213.51,348.66,59.981,1440521104,"201051344001203","174011321042388",29.78,20.30,0,332.13,400.36,42.5,39.1,0.349,228323.4,228323.4,12243,0,0,0,L,1122011218,1,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440521201,448577.00
08/25/2015 12:45,2,1.408,ACTIVE,212.83,348.36,59.938,1440521104,"201051344000646","174011321042388",29.70,20.30,0,329.13,398.56,42.4,39.0,0.345,224466.4,224466.4,12225,0,0,0,L,1122011218,1,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440521202,448578.00
08/25/2015 12:45,2,0.977,ACTIVE,214.64,423.20,59.959,1440521104,"274151322000068","174011321042388",39.68,27.50,0,337.54,462.28,39.0,35.7,0.252,405690.0,405690.0,13281,0,0,0,L,1151911521,1,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440521203,448579.00
08/25/2015 12:45,2,1.514,ACTIVE,214.41,346.86,59.991,1440521104,"274151322000076","174011321042388",29.92,26.00,0,333.93,388.94,45.9,42.4,0.301,536468.7,536468.7,13502,0,0,0,L,1151911521,1,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440521204,448580.00
08/25/2015 12:45,2,1.459,ACTIVE,212.83,348.06,59.986,1440521104,"201051344000890","174011321042388",29.64,21.50,0,330.03,398.86,43.8,40.4,0.349,229237.5,229237.5,12238,0,0,0,L,1122011218,1,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440521205,448581.00
