ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/25/2015 12:45,2,1.406,ACTIVE,213.29,348.06,59.944,1440521104,"201051344000900","174011321042388",29.78,17.00,0,331.53,401.86,42.5,39.1,0.345,230271.8,230271.8,12277,0,0,0,L,1122011218,1,122.91,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440521206,448582.00
08/25/2015 12:45,2,1.445,ACTIVE,213.51,350.17,59.996,1440521104,"201051344000633","174011321042388",29.72,18.30,0,332.13,401.86,43.5,40.1,0.367,218998.9,218998.9,12269,0,0,0,L,1122011218,1,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440521207,448583.00
08/25/2015 12:45,2,1.439,ACTIVE,213.29,348.96,59.970,1440521104,"201051344000983","174011321042388",30.14,17.50,0,330.33,401.26,44.0,40.5,0.358,227245.5,227245.5,12254,0,0,0,L,1122011218,1,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440521208,448584.00
08/25/2015 12:45,2,1.447,ACTIVE,213.29,349.56,59.981,1440521104,"201051344000917","174011321042388",29.52,19.50,0,330.93,400.66,43.2,39.8,0.349,229660.4,229660.4,12267,0,0,0,L,1122011218,1,122.46,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440521209,448585.00
08/25/2015 12:45,2,1.449,ACTIVE,213.51,348.66,59.991,1440521104,"201051344000648","174011321042388",29.96,17.00,0,333.33,400.96,44.0,40.5,0.362,224928.3,224928.3,12253,0,0,0,L,1122011218,1,122.46,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440521210,448586.00
08/25/2015 12:45,2,1.459,ACTIVE,213.06,349.56,59.981,1440521104,"201051344001093","174011321042388",30.04,19.80,0,330.93,398.86,44.4,40.9,0.345,227895.6,227895.6,12252,0,0,0,L,1122011218,1,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440521211,448587.00
08/25/2015 12:45,2,1.463,ACTIVE,213.51,349.86,59.991,1440521104,"201051344000645","174011321042388",29.76,17.80,0,333.33,401.26,44.1,40.6,0.349,225958.3,225958.3,12257,0,0,0,L,1122011218,1,123.14,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440521212,448588.00
08/25/2015 12:45,2,1.469,ACTIVE,214.41,346.86,59.975,1440521104,"274151322000085","174011321042388",29.64,24.80,0,335.14,386.83,44.0,40.6,0.292,504799.2,504799.2,13490,0,0,0,L,1151911521,1,123.36,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440521213,448589.00
08/25/2015 12:45,2,1.469,ACTIVE,213.51,349.26,59.970,1440521104,"201051344000651","174011321042388",29.90,19.50,0,333.33,399.16,44.5,41.0,0.349,225174.9,225174.9,12233,0,0,0,L,1122011218,1,123.36,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440521214,448590.00
08/25/2015 12:45,2,1.469,ACTIVE,213.51,348.96,59.975,1440521104,"201051344000867","174011321042388",30.14,18.00,0,330.93,400.36,44.8,41.3,0.358,217954.6,217954.6,12258,0,0,0,L,1122011218,1,123.14,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440521215,448591.00
08/25/2015 12:45,2,1.451,ACTIVE,213.06,348.36,59.975,1440521104,"201051344001230","174011321042388",30.04,20.30,0,329.13,399.16,44.2,40.8,0.362,228729.6,228729.6,12272,0,0,0,L,1122011218,1,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440521216,448592.00
08/25/2015 12:45,2,1.482,ACTIVE,213.74,350.77,59.986,1440521104,"201051344000576","174011321042388",29.92,16.70,0,333.03,400.96,45.0,41.5,0.345,225072.5,225072.5,12278,0,0,0,L,1122011218,1,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440521217,448593.00
08/25/2015 12:45,2,1.518,ACTIVE,213.51,350.17,59.975,1440521104,"201051344000579","174011321042388",29.86,19.80,0,333.93,401.56,45.9,42.4,0.367,232252.5,232252.5,12230,0,0,0,L,1122011218,1,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440521217,448594.00
08/25/2015 12:45,2,1.504,ACTIVE,213.06,355.88,59.975,1440521104,"274151322000088","174011321042388",29.28,25.30,0,334.54,387.74,44.6,41.1,0.287,491133.9,491133.9,13083,0,0,0,L,1151911521,2,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440521230,448595.00
08/25/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1440521104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440521984,448596.00
08/25/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1440521104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440521984,448597.00
08/25/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1440521104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440521984,448598.00
08/25/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1440521104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440521984,448599.00
08/25/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1440521104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440521984,448600.00
08/25/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1440521104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440521984,448601.00
08/25/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1440521104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440521984,448602.00
08/25/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1440521104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440521984,448603.00
08/25/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1440521104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440521984,448604.00
08/25/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1440521104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440521984,448605.00
08/25/2015 13:00,2,2.207,ACTIVE,212.38,355.28,60.039,1440522003,"201051344000955","174011321042388",30.04,20.00,0,330.03,394.05,67.2,62.9,0.526,230599.4,230599.4,12242,0,0,0,L,1122011218,1,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440522079,448606.00
08/25/2015 13:00,2,2.363,ACTIVE,213.29,351.67,60.018,1440522003,"274151322000095","174011321042388",29.90,24.50,0,335.44,386.53,71.7,67.2,0.504,530224.5,530224.5,13137,0,0,0,L,1151911521,1,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440522080,448607.00
08/25/2015 13:00,2,2.201,ACTIVE,213.06,357.38,59.991,1440522003,"201051344000868","174011321042388",30.22,16.30,0,331.23,396.15,67.4,63.1,0.544,217456.2,217456.2,12258,0,0,0,L,1122011218,1,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440522081,448608.00
08/25/2015 13:00,2,2.221,ACTIVE,213.74,355.58,59.991,1440522003,"201051344000853","174011321042388",30.10,17.30,0,333.93,396.75,67.7,63.4,0.566,223963.9,223963.9,12259,0,0,0,L,1122011218,1,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440522081,448609.00
08/25/2015 13:00,2,2.201,ACTIVE,213.29,357.38,59.996,1440522003,"201051344000582","174011321042388",29.74,18.30,0,332.43,395.25,66.3,62.1,0.544,222850.5,222850.5,12227,0,0,0,L,1122011218,1,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440522082,448610.00
08/25/2015 13:00,2,2.219,ACTIVE,213.51,358.28,60.002,1440522003,"201051344000469","174011321042388",30.20,16.00,0,332.43,396.75,67.8,63.6,0.588,219220.6,219220.6,12255,0,0,0,L,1122011218,1,122.46,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440522083,448611.00
08/25/2015 13:00,2,2.240,ACTIVE,213.29,360.99,60.012,1440522003,"201051344000988","174011321042388",29.80,17.50,0,330.63,397.05,67.6,63.3,0.557,218228.1,218228.1,12238,0,0,0,L,1122011218,1,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440522084,448612.00
08/25/2015 13:00,2,2.209,ACTIVE,213.29,357.38,59.986,1440522003,"201051344001158","174011321042388",29.94,17.50,0,331.83,397.05,67.0,62.7,0.557,223872.1,223872.1,12236,0,0,0,L,1122011218,1,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440522085,448613.00
08/25/2015 13:00,2,2.244,ACTIVE,212.83,358.88,59.996,1440522003,"201051344001025","174011321042388",29.90,19.50,0,333.63,395.85,67.9,63.6,0.548,228461.5,228461.5,12235,0,0,0,L,1122011218,1,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440522086,448614.00
08/25/2015 13:00,2,2.207,ACTIVE,213.29,358.88,60.012,1440522003,"201051344000569","174011321042388",30.24,17.50,0,333.63,395.85,67.7,63.4,0.544,231694.3,231694.3,12261,0,0,0,L,1122011218,1,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440522087,448615.00
08/25/2015 13:00,2,1.518,ACTIVE,213.51,434.63,60.007,1440522003,"274151322000094","174011321042388",40.02,25.30,0,336.34,464.68,60.7,56.6,0.424,406329.9,406329.9,13673,0,0,0,L,1151911521,1,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440522088,448616.00
08/25/2015 13:00,2,2.182,ACTIVE,212.83,357.98,59.996,1440522003,"201051344000458","174011321042388",30.47,18.00,0,332.73,395.85,67.4,63.1,0.575,227369.7,227369.7,12249,0,0,0,L,1122011218,1,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440522089,448617.00
08/25/2015 13:00,2,2.215,ACTIVE,213.29,347.76,60.028,1440522003,"274151322000087","174011321042388",29.56,25.30,0,334.84,383.83,66.3,62.1,0.446,478635.7,478635.7,13058,0,0,0,L,1151911521,1,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440522090,448618.00
08/25/2015 13:00,2,2.256,ACTIVE,212.83,353.77,59.991,1440522003,"274151322000052","174011321042388",29.74,25.50,0,333.93,385.03,68.0,63.7,0.438,511611.2,511611.2,13482,0,0,0,L,1151911521,1,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440522090,448619.00
08/25/2015 13:00,2,2.195,ACTIVE,212.83,355.28,59.991,1440522003,"201051344001145","174011321042388",30.10,18.30,0,331.53,395.55,66.9,62.7,0.544,232304.7,232304.7,12256,0,0,0,L,1122011218,1,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440522091,448620.00
08/25/2015 13:00,2,2.205,ACTIVE,212.83,357.38,60.002,1440522003,"201051344000685","174011321042388",29.92,19.30,0,331.83,394.05,66.8,62.6,0.566,230994.7,230994.7,12260,0,0,0,L,1122011218,1,123.14,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440522093,448621.00
08/25/2015 13:00,2,2.213,ACTIVE,212.38,357.38,60.002,1440522003,"274151322000088","174011321042388",29.38,24.50,0,334.54,384.43,65.8,61.6,0.468,491146.7,491146.7,13084,0,0,0,L,1151911521,1,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440522093,448622.00
08/25/2015 13:00,2,2.209,ACTIVE,212.83,356.18,59.996,1440522003,"201051344000438","174011321042388",30.12,19.80,0,331.23,395.25,67.4,63.1,0.570,231026.1,231026.1,12230,0,0,0,L,1122011218,1,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440522094,448623.00
08/25/2015 13:00,2,2.193,ACTIVE,212.61,358.28,60.018,1440522003,"201051344001135","174011321042388",30.16,19.30,0,331.83,394.65,66.9,62.7,0.539,222571.1,222571.1,12209,0,0,0,L,1122011218,1,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440522095,448624.00
08/25/2015 13:00,2,2.205,ACTIVE,212.61,356.78,60.002,1440522003,"201051344000417","174011321042388",29.98,20.70,0,332.13,394.05,66.9,62.6,0.557,226017.0,226017.0,12226,0,0,0,L,1122011218,1,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440522096,448625.00
08/25/2015 13:00,2,2.229,ACTIVE,212.61,356.18,60.012,1440522003,"201051344000594","174011321042388",30.16,19.80,0,329.13,395.25,68.1,63.8,0.570,228031.3,228031.3,12252,0,0,0,L,1122011218,1,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440522097,448626.00
08/25/2015 13:00,2,2.244,ACTIVE,213.29,357.38,59.981,1440522003,"274151322000083","174011321042388",29.60,25.00,0,333.33,384.43,67.3,63.0,0.477,507365.5,507365.5,13511,0,0,0,L,1151911521,1,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440522098,448627.00
08/25/2015 13:00,2,2.232,ACTIVE,213.29,357.98,59.996,1440522003,"201051344000585","174011321042388",30.22,19.30,0,333.63,395.25,68.3,64.0,0.548,227588.4,227588.4,12231,0,0,0,L,1122011218,1,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440522099,448628.00
08/25/2015 13:00,2,2.227,ACTIVE,212.83,358.88,59.991,1440522003,"274151322000054","174011321042388",29.76,24.80,0,334.24,385.03,67.1,62.8,0.468,502147.9,502147.9,13077,0,0,0,L,1151911521,1,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440522100,448629.00
08/25/2015 13:00,2,2.234,ACTIVE,213.29,358.58,59.991,1440522003,"201051344001203","174011321042388",29.80,19.50,0,333.33,396.45,67.5,63.2,0.570,228337.3,228337.3,12244,0,0,0,L,1122011218,1,123.36,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440522101,448630.00
08/25/2015 13:00,2,2.217,ACTIVE,212.61,356.48,59.975,1440522003,"201051344000646","174011321042388",29.66,19.50,0,329.13,393.15,66.6,62.4,0.561,224480.0,224480.0,12226,0,0,0,L,1122011218,1,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440522102,448631.00
08/25/2015 13:00,2,1.504,ACTIVE,213.51,434.63,59.996,1440522003,"274151322000068","174011321042388",40.41,26.80,0,336.04,474.00,61.7,57.6,0.407,405702.3,405702.3,13282,0,0,0,L,1151911521,1,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440522103,448632.00
08/25/2015 13:00,2,2.363,ACTIVE,214.64,354.07,59.975,1440522003,"274151322000076","174011321042388",30.34,25.00,0,336.04,386.83,72.6,68.1,0.499,536483.4,536483.4,13503,0,0,0,L,1151911521,1,122.68,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440522104,448633.00
08/25/2015 13:00,2,2.225,ACTIVE,212.61,355.88,59.996,1440522003,"201051344000890","174011321042388",30.10,20.30,0,330.63,395.55,67.9,63.6,0.548,229251.5,229251.5,12239,0,0,0,L,1122011218,1,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440522104,448634.00
08/25/2015 13:00,2,2.156,ACTIVE,213.51,360.99,59.986,1440522003,"201051344000900","174011321042388",30.47,16.70,0,333.03,396.75,66.6,62.4,0.552,230285.5,230285.5,12278,0,0,0,L,1122011218,1,123.14,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440522105,448635.00
08/25/2015 13:00,2,2.205,ACTIVE,213.51,358.28,60.023,1440522003,"201051344000633","174011321042388",30.12,17.80,0,331.83,396.15,67.3,63.0,0.521,219012.8,219012.8,12270,0,0,0,L,1122011218,1,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440522106,448636.00
08/25/2015 13:00,2,2.209,ACTIVE,213.51,358.28,59.981,1440522003,"201051344000983","174011321042388",30.18,17.30,0,333.33,395.55,67.6,63.3,0.575,227259.4,227259.4,12255,0,0,0,L,1122011218,1,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440522107,448637.00
08/25/2015 13:00,2,2.172,ACTIVE,213.06,357.68,59.991,1440522003,"201051344000917","174011321042388",30.26,19.00,0,333.03,395.25,66.6,62.3,0.552,229674.1,229674.1,12268,0,0,0,L,1122011218,1,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440522108,448638.00
08/25/2015 13:00,2,2.178,ACTIVE,213.74,358.58,59.991,1440522003,"201051344000648","174011321042388",30.24,16.70,0,333.63,395.25,66.7,62.5,0.570,224942.0,224942.0,12254,0,0,0,L,1122011218,1,122.46,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440522109,448639.00
08/25/2015 13:00,2,2.160,ACTIVE,213.29,357.98,59.981,1440522003,"201051344001093","174011321042388",30.67,19.00,0,333.33,394.95,67.2,62.9,0.539,227909.5,227909.5,12253,0,0,0,L,1122011218,1,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440522110,448640.00
08/25/2015 13:00,2,2.215,ACTIVE,213.51,356.18,59.981,1440522003,"201051344000645","174011321042388",29.92,17.30,0,333.63,396.75,67.1,62.9,0.513,225972.1,225972.1,12258,0,0,0,L,1122011218,1,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440522111,448641.00
08/25/2015 13:00,2,2.227,ACTIVE,214.87,361.29,59.991,1440522003,"274151322000085","174011321042388",29.84,23.80,0,334.24,383.83,67.2,63.0,0.455,504812.8,504812.8,13491,0,0,0,L,1151911521,1,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440522112,448642.00
08/25/2015 13:00,2,2.217,ACTIVE,213.51,359.78,59.975,1440522003,"201051344000651","174011321042388",29.94,18.70,0,333.63,394.95,67.2,62.9,0.548,225188.8,225188.8,12234,0,0,0,L,1122011218,1,123.14,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440522113,448643.00
08/25/2015 13:00,2,2.201,ACTIVE,213.29,357.08,60.007,1440522003,"201051344000867","174011321042388",30.10,17.80,0,333.33,395.25,67.1,62.9,0.552,217968.5,217968.5,12259,0,0,0,L,1122011218,1,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440522114,448644.00
08/25/2015 13:00,2,2.184,ACTIVE,212.61,355.58,59.981,1440522003,"201051344001230","174011321042388",29.98,19.50,0,329.13,393.15,66.3,62.1,0.539,228743.3,228743.3,12273,0,0,0,L,1122011218,1,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440522115,448645.00
08/25/2015 13:00,2,2.186,ACTIVE,213.74,360.08,59.991,1440522003,"201051344000576","174011321042388",30.20,16.70,0,333.93,395.85,66.9,62.6,0.539,225086.4,225086.4,12279,0,0,0,L,1122011218,1,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440522116,448646.00
08/25/2015 13:00,2,2.230,ACTIVE,213.51,358.28,60.002,1440522003,"201051344000579","174011321042388",29.96,19.00,0,334.24,396.15,67.7,63.4,0.557,232266.7,232266.7,12231,0,0,0,L,1122011218,1,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440522117,448647.00
08/25/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1440522003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440522884,448648.00
08/25/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1440522003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440522884,448649.00
08/25/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1440522003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440522884,448650.00
08/25/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1440522003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440522884,448651.00
08/25/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1440522003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440522884,448652.00
08/25/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1440522003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440522884,448653.00
08/25/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1440522003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440522884,448654.00
08/25/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1440522003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440522884,448655.00
08/25/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1440522003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440522884,448656.00
08/25/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1440522003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440522884,448657.00
08/25/2015 13:15,2,3.090,ACTIVE,214.19,344.76,59.949,1440522903,"201051344000955","174011321042388",29.70,22.80,0,329.43,409.38,93.0,87.8,0.442,230625.9,230625.9,12243,0,0,0,L,1122011218,1,122.23,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440522979,448658.00
08/25/2015 13:15,2,3.301,ACTIVE,214.41,352.87,59.954,1440522903,"274151322000095","174011321042388",29.56,29.00,0,332.43,397.05,98.8,93.4,0.371,530253.1,530253.1,13138,0,0,0,L,1151911521,1,124.04,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440522980,448659.00
08/25/2015 13:15,2,3.068,ACTIVE,214.64,346.26,59.959,1440522903,"201051344000868","174011321042388",30.02,19.00,0,332.43,413.89,93.3,88.2,0.429,217483.0,217483.0,12259,0,0,0,L,1122011218,1,122.68,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440522981,448660.00
08/25/2015 13:15,2,3.051,ACTIVE,215.77,347.46,59.954,1440522903,"201051344000853","174011321042388",30.18,20.00,0,333.63,412.38,93.2,88.0,0.429,223990.8,223990.8,12260,0,0,0,L,1122011218,1,123.59,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440522981,448661.00
08/25/2015 13:15,2,3.012,ACTIVE,215.32,346.26,59.970,1440522903,"201051344000582","174011321042388",29.72,21.30,0,332.13,414.19,90.7,85.6,0.420,222876.7,222876.7,12228,0,0,0,L,1122011218,1,123.14,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440522982,448662.00
08/25/2015 13:15,2,3.033,ACTIVE,214.87,346.26,59.986,1440522903,"201051344000469","174011321042388",30.14,18.30,0,332.43,412.68,92.6,87.5,0.451,219247.6,219247.6,12256,0,0,0,L,1122011218,1,122.23,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440522983,448663.00
08/25/2015 13:15,2,3.027,ACTIVE,214.64,347.16,59.991,1440522903,"201051344000988","174011321042388",29.96,20.30,0,331.53,413.29,91.9,86.8,0.424,218255.0,218255.0,12239,0,0,0,L,1122011218,1,122.46,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440522984,448664.00
08/25/2015 13:15,2,3.014,ACTIVE,214.64,345.66,59.965,1440522903,"201051344001158","174011321042388",29.72,20.70,0,333.03,411.78,90.7,85.6,0.420,223898.7,223898.7,12237,0,0,0,L,1122011218,1,122.46,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440522985,448665.00
08/25/2015 13:15,2,3.023,ACTIVE,213.96,344.76,59.981,1440522903,"201051344001025","174011321042388",29.84,22.80,0,332.43,414.49,91.3,86.2,0.411,228488.5,228488.5,12236,0,0,0,L,1122011218,1,122.01,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440522986,448666.00
08/25/2015 13:15,2,2.990,ACTIVE,214.41,345.36,59.996,1440522903,"201051344000569","174011321042388",30.00,21.30,0,332.13,412.98,90.9,85.8,0.424,231721.2,231721.2,12262,0,0,0,L,1122011218,1,122.23,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440522987,448667.00
08/25/2015 13:15,2,2.062,ACTIVE,213.96,419.60,59.954,1440522903,"274151322000094","174011321042388",39.22,29.50,0,404.57,469.79,82.2,77.4,0.314,406354.4,406354.4,13674,0,0,0,L,1151911521,1,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440522988,448668.00
08/25/2015 13:15,2,2.936,ACTIVE,214.64,345.06,59.996,1440522903,"201051344000458","174011321042388",30.30,21.50,0,333.03,412.38,90.1,85.0,0.433,227396.4,227396.4,12250,0,0,0,L,1122011218,1,122.91,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440522989,448669.00
08/25/2015 13:15,2,2.988,ACTIVE,213.96,340.55,59.970,1440522903,"274151322000087","174011321042388",29.00,29.50,0,332.73,396.75,87.7,82.7,0.323,478662.0,478662.0,13059,0,0,0,L,1151911521,1,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440522990,448670.00
08/25/2015 13:15,2,3.035,ACTIVE,213.96,349.26,59.965,1440522903,"274151322000052","174011321042388",29.10,30.30,0,331.83,398.26,89.4,84.4,0.340,511638.1,511638.1,13483,0,0,0,L,1151911521,1,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440522991,448671.00
08/25/2015 13:15,2,2.916,ACTIVE,213.96,344.45,59.991,1440522903,"201051344001145","174011321042388",29.84,21.00,0,332.73,413.59,88.1,83.1,0.398,232331.2,232331.2,12257,0,0,0,L,1122011218,1,122.46,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440522992,448672.00
08/25/2015 13:15,2,2.928,ACTIVE,213.74,344.45,59.970,1440522903,"201051344000685","174011321042388",29.64,21.80,0,329.73,409.08,87.8,82.9,0.429,231021.3,231021.3,12261,0,0,0,L,1122011218,1,122.91,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440522993,448673.00
08/25/2015 13:15,2,2.955,ACTIVE,214.19,351.97,59.959,1440522903,"274151322000088","174011321042388",28.82,28.00,0,331.23,397.66,86.2,81.3,0.323,491172.9,491172.9,13085,0,0,0,L,1151911521,1,123.81,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440522994,448674.00
08/25/2015 13:15,2,2.932,ACTIVE,214.41,344.15,59.944,1440522903,"201051344000438","174011321042388",29.56,22.50,0,330.63,414.79,87.8,82.8,0.415,231052.7,231052.7,12231,0,0,0,L,1122011218,1,122.91,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440522994,448675.00
08/25/2015 13:15,2,2.906,ACTIVE,214.41,343.85,59.981,1440522903,"201051344001135","174011321042388",29.54,22.00,0,329.43,412.68,86.9,82.0,0.402,222597.6,222597.6,12210,0,0,0,L,1122011218,1,122.68,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440522995,448676.00
08/25/2015 13:15,2,2.881,ACTIVE,214.41,344.76,59.986,1440522903,"201051344000417","174011321042388",29.58,23.80,0,330.63,412.98,86.3,81.4,0.411,226043.4,226043.4,12227,0,0,0,L,1122011218,1,122.46,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440522996,448677.00
08/25/2015 13:15,2,2.924,ACTIVE,213.96,344.45,59.959,1440522903,"201051344000594","174011321042388",29.84,22.80,0,328.52,408.48,88.3,83.4,0.415,228058.4,228058.4,12253,0,0,0,L,1122011218,1,122.46,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440522997,448678.00
08/25/2015 13:15,2,2.959,ACTIVE,214.19,341.45,59.965,1440522903,"274151322000083","174011321042388",29.04,30.30,0,332.73,397.05,87.0,82.0,0.345,507392.2,507392.2,13512,0,0,0,L,1151911521,1,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440522998,448679.00
08/25/2015 13:15,2,2.932,ACTIVE,214.41,345.96,59.970,1440522903,"201051344000585","174011321042388",29.58,22.50,0,332.43,414.19,87.8,82.9,0.398,227615.4,227615.4,12232,0,0,0,L,1122011218,1,122.23,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440522999,448680.00
08/25/2015 13:15,2,2.938,ACTIVE,213.96,342.05,59.944,1440522903,"274151322000054","174011321042388",29.06,28.80,0,331.83,397.96,86.5,81.6,0.327,502174.6,502174.6,13078,0,0,0,L,1151911521,1,123.36,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440523000,448681.00
08/25/2015 13:15,2,2.910,ACTIVE,214.19,342.95,59.981,1440522903,"201051344001203","174011321042388",29.50,22.30,0,331.23,414.49,87.0,82.0,0.411,228364.2,228364.2,12245,0,0,0,L,1122011218,1,123.14,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440523001,448682.00
08/25/2015 13:15,2,2.855,ACTIVE,213.29,343.55,59.954,1440522903,"201051344000646","174011321042388",29.54,22.50,0,329.13,413.29,85.5,80.6,0.415,224506.5,224506.5,12227,0,0,0,L,1122011218,1,122.46,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440523002,448683.00
08/25/2015 13:15,2,1.885,ACTIVE,214.64,443.34,59.954,1440522903,"274151322000068","174011321042388",40.57,31.30,0,407.57,473.40,76.6,72.0,0.526,405726.8,405726.8,13283,0,0,0,L,1151911521,1,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440523003,448684.00
08/25/2015 13:15,2,3.094,ACTIVE,214.64,350.47,59.959,1440522903,"274151322000076","174011321042388",29.66,30.00,0,331.83,401.26,92.9,87.8,0.358,536512.4,536512.4,13504,0,0,0,L,1151911521,1,123.36,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440523004,448685.00
08/25/2015 13:15,2,2.869,ACTIVE,213.29,343.55,59.981,1440522903,"201051344000890","174011321042388",29.72,23.00,0,329.13,408.78,86.3,81.4,0.393,229278.3,229278.3,12240,0,0,0,L,1122011218,1,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440523005,448686.00
08/25/2015 13:15,2,2.826,ACTIVE,213.96,344.15,59.965,1440522903,"201051344000900","174011321042388",30.12,19.30,0,331.53,414.19,86.2,81.3,0.398,230312.4,230312.4,12279,0,0,0,L,1122011218,1,122.68,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440523006,448687.00
08/25/2015 13:15,2,2.867,ACTIVE,214.19,346.26,59.970,1440522903,"201051344000633","174011321042388",29.56,21.00,0,331.83,412.98,85.9,81.0,0.407,219039.6,219039.6,12271,0,0,0,L,1122011218,1,122.91,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440523007,448688.00
08/25/2015 13:15,2,2.818,ACTIVE,214.41,344.45,59.975,1440522903,"201051344000983","174011321042388",30.30,20.00,0,330.93,413.89,86.4,81.5,0.411,227286.4,227286.4,12256,0,0,0,L,1122011218,1,122.91,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440523008,448689.00
08/25/2015 13:15,2,2.844,ACTIVE,213.96,345.36,59.991,1440522903,"201051344000917","174011321042388",29.46,22.30,0,330.03,413.89,84.8,80.0,0.402,229700.7,229700.7,12269,0,0,0,L,1122011218,1,122.46,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440523009,448690.00
08/25/2015 13:15,2,2.793,ACTIVE,214.64,344.45,59.970,1440522903,"201051344000648","174011321042388",30.08,19.30,0,331.53,412.38,85.1,80.2,0.398,224968.7,224968.7,12255,0,0,0,L,1122011218,1,122.46,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440523010,448691.00
08/25/2015 13:15,2,2.830,ACTIVE,214.19,344.76,59.986,1440522903,"201051344001093","174011321042388",29.82,22.00,0,330.03,413.59,85.5,80.6,0.384,227936.3,227936.3,12254,0,0,0,L,1122011218,1,122.68,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440523011,448692.00
08/25/2015 13:15,2,2.840,ACTIVE,215.09,345.66,59.981,1440522903,"201051344000645","174011321042388",29.84,20.30,0,332.73,412.08,85.8,80.9,0.389,225999.1,225999.1,12259,0,0,0,L,1122011218,1,123.36,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440523012,448693.00
08/25/2015 13:15,2,2.914,ACTIVE,214.64,345.96,59.954,1440522903,"274151322000085","174011321042388",29.14,27.80,0,332.73,395.85,86.1,81.2,0.323,504839.9,504839.9,13492,0,0,0,L,1151911521,1,124.04,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440523013,448694.00
08/25/2015 13:15,2,2.871,ACTIVE,214.64,344.76,59.981,1440522903,"201051344000651","174011321042388",29.30,21.80,0,331.53,413.89,85.2,80.4,0.380,225215.7,225215.7,12235,0,0,0,L,1122011218,1,123.36,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440523014,448695.00
08/25/2015 13:15,2,2.826,ACTIVE,214.64,344.15,59.991,1440522903,"201051344000867","174011321042388",29.86,20.30,0,330.03,412.08,85.4,80.5,0.384,217995.4,217995.4,12260,0,0,0,L,1122011218,1,123.14,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440523015,448696.00
08/25/2015 13:15,2,2.771,ACTIVE,213.96,343.55,59.975,1440522903,"201051344001230","174011321042388",30.08,22.50,0,328.82,408.18,84.5,79.6,0.393,228769.9,228769.9,12274,0,0,0,L,1122011218,1,122.91,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440523015,448697.00
08/25/2015 13:15,2,2.832,ACTIVE,214.41,345.66,59.981,1440522903,"201051344000576","174011321042388",29.84,19.50,0,332.73,412.38,85.6,80.7,0.389,225113.3,225113.3,12280,0,0,0,L,1122011218,1,122.68,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440523016,448698.00
08/25/2015 13:15,2,2.852,ACTIVE,214.41,344.45,59.975,1440522903,"201051344000579","174011321042388",29.78,22.00,0,333.03,412.08,86.0,81.1,0.398,232293.7,232293.7,12232,0,0,0,L,1122011218,1,122.68,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440523017,448699.00
08/25/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1440522903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440523783,448700.00
08/25/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1440522903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440523783,448701.00
08/25/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1440522903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440523783,448702.00
08/25/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1440522903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440523783,448703.00
08/25/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1440522903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440523783,448704.00
08/25/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1440522903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440523783,448705.00
08/25/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1440522903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440523783,448706.00
08/25/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1440522903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440523783,448707.00
08/25/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1440522903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440523783,448708.00
08/25/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1440522903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440523783,448709.00
08/25/2015 13:30,2,3.375,ACTIVE,215.09,346.86,59.975,1440523803,"201051344000955","174011321042388",29.80,23.80,0,329.13,391.64,101.8,96.3,0.482,230652.2,230652.2,12244,0,0,0,L,1122011218,1,122.68,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440523879,448710.00
08/25/2015 13:30,2,3.703,ACTIVE,215.32,356.48,59.991,1440523803,"274151322000095","174011321042388",29.68,31.50,0,332.13,383.23,111.3,105.5,0.420,530281.4,530281.4,13139,0,0,0,L,1151911521,1,123.81,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440523879,448711.00
08/25/2015 13:30,2,3.387,ACTIVE,215.77,347.46,59.991,1440523803,"201051344000868","174011321042388",29.82,19.80,0,329.13,393.45,102.3,96.8,0.468,217509.7,217509.7,12260,0,0,0,L,1122011218,1,123.14,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440523880,448712.00
08/25/2015 13:30,2,3.369,ACTIVE,216.67,349.56,59.981,1440523803,"201051344000853","174011321042388",30.10,21.00,0,333.63,397.96,102.7,97.2,0.473,224017.6,224017.6,12261,0,0,0,L,1122011218,1,124.04,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440523881,448713.00
08/25/2015 13:30,2,3.316,ACTIVE,216.00,348.36,59.991,1440523803,"201051344000582","174011321042388",29.66,22.30,0,329.13,393.15,99.7,94.3,0.460,222902.8,222902.8,12229,0,0,0,L,1122011218,1,123.36,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440523882,448714.00
08/25/2015 13:30,2,3.332,ACTIVE,216.22,348.06,60.007,1440523803,"201051344000469","174011321042388",30.28,19.30,0,329.13,395.55,102.2,96.7,0.486,219274.4,219274.4,12257,0,0,0,L,1122011218,1,123.14,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440523883,448715.00
08/25/2015 13:30,2,3.404,ACTIVE,216.22,350.77,59.996,1440523803,"201051344000988","174011321042388",29.50,21.30,0,328.22,396.15,101.7,96.3,0.473,218281.7,218281.7,12240,0,0,0,L,1122011218,1,123.36,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440523884,448716.00
08/25/2015 13:30,2,3.328,ACTIVE,216.45,347.76,59.996,1440523803,"201051344001158","174011321042388",29.78,21.30,0,329.73,394.35,100.4,95.0,0.473,223925.1,223925.1,12238,0,0,0,L,1122011218,1,123.36,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440523885,448717.00
08/25/2015 13:30,2,3.389,ACTIVE,215.77,347.16,60.012,1440523803,"201051344001025","174011321042388",29.54,23.80,0,328.52,392.85,101.4,96.0,0.460,228515.2,228515.2,12237,0,0,0,L,1122011218,1,122.91,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440523886,448718.00
08/25/2015 13:30,2,3.305,ACTIVE,216.22,347.46,60.002,1440523803,"201051344000569","174011321042388",30.14,21.80,0,330.33,394.65,100.9,95.5,0.473,231747.8,231747.8,12263,0,0,0,L,1122011218,1,122.91,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440523887,448719.00
08/25/2015 13:30,2,2.283,ACTIVE,214.87,435.83,59.991,1440523803,"274151322000094","174011321042388",40.26,32.00,0,406.37,464.98,93.6,88.4,0.358,406378.5,406378.5,13675,0,0,0,L,1151911521,1,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440523888,448720.00
08/25/2015 13:30,2,3.275,ACTIVE,216.00,346.56,60.012,1440523803,"201051344000458","174011321042388",30.20,22.30,0,329.13,394.35,100.2,94.8,0.482,227423.1,227423.1,12251,0,0,0,L,1122011218,1,123.36,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440523888,448721.00
08/25/2015 13:30,2,3.420,ACTIVE,215.54,348.66,60.039,1440523803,"274151322000087","174011321042388",29.00,31.50,0,332.13,379.92,100.4,95.0,0.376,478688.0,478688.0,13060,0,0,0,L,1151911521,1,124.27,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440523889,448722.00
08/25/2015 13:30,2,3.463,ACTIVE,215.09,352.57,59.991,1440523803,"274151322000052","174011321042388",29.30,31.80,0,332.13,381.12,102.7,97.2,0.393,511664.7,511664.7,13484,0,0,0,L,1151911521,1,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440523890,448723.00
08/25/2015 13:30,2,3.307,ACTIVE,215.32,347.16,59.991,1440523803,"201051344001145","174011321042388",29.56,22.30,0,329.73,391.94,99.0,93.6,0.460,232357.5,232357.5,12258,0,0,0,L,1122011218,1,122.91,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440523891,448724.00
08/25/2015 13:30,2,3.244,ACTIVE,215.09,347.16,59.949,1440523803,"201051344000685","174011321042388",30.02,22.80,0,328.82,392.85,98.7,93.3,0.482,231047.6,231047.6,12262,0,0,0,L,1122011218,1,123.59,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440523892,448725.00
08/25/2015 13:30,2,3.402,ACTIVE,215.09,349.26,59.986,1440523803,"274151322000088","174011321042388",28.98,29.80,0,330.03,380.82,99.8,94.4,0.367,491198.8,491198.8,13086,0,0,0,L,1151911521,1,124.27,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440523893,448726.00
08/25/2015 13:30,2,3.301,ACTIVE,215.54,347.46,59.986,1440523803,"201051344000438","174011321042388",29.60,23.50,0,328.82,392.85,99.0,93.6,0.460,231079.1,231079.1,12232,0,0,0,L,1122011218,1,123.36,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440523894,448727.00
08/25/2015 13:30,2,3.287,ACTIVE,215.54,346.56,60.012,1440523803,"201051344001135","174011321042388",29.58,23.00,0,328.52,392.25,98.5,93.1,0.451,222623.8,222623.8,12211,0,0,0,L,1122011218,1,123.36,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440523895,448728.00
08/25/2015 13:30,2,3.285,ACTIVE,215.32,347.16,59.981,1440523803,"201051344000417","174011321042388",29.38,24.80,0,329.13,391.64,97.8,92.5,0.460,226069.4,226069.4,12228,0,0,0,L,1122011218,1,122.91,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440523896,448729.00
