ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/25/2015 13:30,2,3.295,ACTIVE,214.64,346.26,59.991,1440523803,"201051344000594","174011321042388",30.02,24.00,0,327.62,393.45,100.2,94.8,0.460,228085.2,228085.2,12254,0,0,0,L,1122011218,1,122.68,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440523897,448730.00
08/25/2015 13:30,2,3.420,ACTIVE,215.09,351.07,60.002,1440523803,"274151322000083","174011321042388",29.44,31.50,0,332.13,380.82,101.9,96.5,0.398,507418.7,507418.7,13513,0,0,0,L,1151911521,1,123.59,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440523898,448731.00
08/25/2015 13:30,2,3.293,ACTIVE,215.77,348.66,59.986,1440523803,"201051344000585","174011321042388",30.10,23.00,0,329.73,392.85,100.4,95.0,0.468,227642.2,227642.2,12233,0,0,0,L,1122011218,1,122.91,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440523899,448732.00
08/25/2015 13:30,2,3.432,ACTIVE,215.32,356.18,59.986,1440523803,"274151322000054","174011321042388",29.20,30.80,0,332.13,382.03,101.5,96.0,0.380,502201.0,502201.0,13079,0,0,0,L,1151911521,1,124.04,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440523900,448733.00
08/25/2015 13:30,2,3.303,ACTIVE,216.00,347.16,60.012,1440523803,"201051344001203","174011321042388",29.76,23.50,0,329.43,393.15,99.6,94.2,0.464,228390.8,228390.8,12246,0,0,0,L,1122011218,1,123.81,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440523901,448734.00
08/25/2015 13:30,2,3.266,ACTIVE,214.87,346.56,59.981,1440523803,"201051344000646","174011321042388",29.72,23.50,0,327.62,392.55,98.4,93.0,0.464,224532.7,224532.7,12228,0,0,0,L,1122011218,1,123.14,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440523901,448735.00
08/25/2015 13:30,2,2.264,ACTIVE,216.22,438.53,59.996,1440523803,"274151322000068","174011321042388",40.49,32.80,0,403.67,469.79,91.7,86.6,0.340,405751.0,405751.0,13284,0,0,0,L,1151911521,1,124.04,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440523902,448736.00
08/25/2015 13:30,2,3.660,ACTIVE,216.22,354.97,60.002,1440523803,"274151322000076","174011321042388",29.68,31.00,0,333.03,384.43,110.0,104.2,0.424,536540.9,536540.9,13505,0,0,0,L,1151911521,1,124.27,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440523903,448737.00
08/25/2015 13:30,2,3.334,ACTIVE,214.87,345.36,59.991,1440523803,"201051344000890","174011321042388",29.44,24.50,0,327.92,392.25,99.4,94.0,0.460,229304.8,229304.8,12241,0,0,0,L,1122011218,1,122.91,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440523904,448738.00
08/25/2015 13:30,2,3.262,ACTIVE,215.54,347.76,60.002,1440523803,"201051344000900","174011321042388",30.12,20.30,0,329.13,394.65,99.5,94.1,0.460,230339.1,230339.1,12280,0,0,0,L,1122011218,1,123.36,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440523905,448739.00
08/25/2015 13:30,2,3.252,ACTIVE,215.77,348.36,59.996,1440523803,"201051344000633","174011321042388",30.10,21.50,0,329.13,393.75,99.1,93.7,0.468,219066.2,219066.2,12272,0,0,0,L,1122011218,1,123.36,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440523906,448740.00
08/25/2015 13:30,2,3.305,ACTIVE,216.00,347.76,59.991,1440523803,"201051344000983","174011321042388",29.86,21.30,0,329.73,394.35,100.0,94.6,0.473,227313.2,227313.2,12257,0,0,0,L,1122011218,1,123.36,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440523907,448741.00
08/25/2015 13:30,2,3.273,ACTIVE,215.54,347.76,60.007,1440523803,"201051344000917","174011321042388",29.78,23.30,0,327.62,392.55,98.8,93.4,0.468,229727.1,229727.1,12270,0,0,0,L,1122011218,1,123.14,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440523908,448742.00
08/25/2015 13:30,2,3.240,ACTIVE,215.77,347.76,59.981,1440523803,"201051344000648","174011321042388",30.02,19.80,0,330.63,394.05,98.6,93.2,0.460,224995.1,224995.1,12256,0,0,0,L,1122011218,1,122.91,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440523909,448743.00
08/25/2015 13:30,2,3.260,ACTIVE,215.32,347.16,59.991,1440523803,"201051344001093","174011321042388",30.14,23.00,0,328.82,392.85,99.5,94.1,0.455,227962.9,227962.9,12255,0,0,0,L,1122011218,1,122.91,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440523910,448744.00
08/25/2015 13:30,2,3.289,ACTIVE,216.22,347.46,60.012,1440523803,"201051344000645","174011321042388",29.88,21.50,0,330.63,394.05,99.5,94.1,0.451,226025.8,226025.8,12260,0,0,0,L,1122011218,1,123.59,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440523911,448745.00
08/25/2015 13:30,2,3.482,ACTIVE,215.54,346.56,59.981,1440523803,"274151322000085","174011321042388",29.10,29.00,0,332.43,381.73,102.6,97.1,0.384,504866.5,504866.5,13493,0,0,0,L,1151911521,1,124.04,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440523912,448746.00
08/25/2015 13:30,2,3.326,ACTIVE,215.54,347.76,60.012,1440523803,"201051344000651","174011321042388",29.50,22.80,0,328.82,391.94,99.5,94.1,0.451,225242.3,225242.3,12236,0,0,0,L,1122011218,1,123.59,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440523913,448747.00
08/25/2015 13:30,2,3.277,ACTIVE,215.54,346.86,60.007,1440523803,"201051344000867","174011321042388",29.98,21.80,0,328.82,392.25,99.5,94.1,0.455,218022.0,218022.0,12261,0,0,0,L,1122011218,1,123.36,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440523914,448748.00
08/25/2015 13:30,2,3.273,ACTIVE,214.87,346.26,59.986,1440523803,"201051344001230","174011321042388",29.78,23.80,0,328.82,393.15,98.7,93.3,0.464,228796.3,228796.3,12275,0,0,0,L,1122011218,1,123.14,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440523915,448749.00
08/25/2015 13:30,2,3.254,ACTIVE,216.22,348.36,60.002,1440523803,"201051344000576","174011321042388",30.20,19.80,0,331.53,395.55,99.5,94.1,0.451,225140.0,225140.0,12281,0,0,0,L,1122011218,1,123.36,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440523916,448750.00
08/25/2015 13:30,2,3.311,ACTIVE,216.00,348.06,59.959,1440523803,"201051344000579","174011321042388",29.90,23.00,0,330.63,397.35,100.2,94.8,0.468,232320.5,232320.5,12233,0,0,0,L,1122011218,1,123.36,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440523917,448751.00
08/25/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1440523803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440524683,448752.00
08/25/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1440523803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440524683,448753.00
08/25/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1440523803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440524683,448754.00
08/25/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1440523803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440524683,448755.00
08/25/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1440523803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440524683,448756.00
08/25/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1440523803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440524683,448757.00
08/25/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1440523803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440524683,448758.00
08/25/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1440523803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440524683,448759.00
08/25/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1440523803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440524683,448760.00
08/25/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1440523803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440524683,448761.00
08/25/2015 13:45,2,2.621,ACTIVE,213.74,343.85,59.959,1440524703,"201051344000955","174011321042388",29.82,24.00,0,316.20,396.45,79.1,74.4,0.371,230673.6,230673.6,12245,0,0,0,L,1122011218,1,122.46,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440524778,448762.00
08/25/2015 13:45,2,2.887,ACTIVE,214.41,351.07,59.959,1440524703,"274151322000095","174011321042388",29.94,30.30,0,333.03,372.11,87.5,82.5,0.327,530305.2,530305.2,13140,0,0,0,L,1151911521,1,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440524779,448763.00
08/25/2015 13:45,2,2.662,ACTIVE,214.41,343.85,59.954,1440524703,"201051344000868","174011321042388",29.76,19.50,0,317.10,398.26,80.3,75.6,0.362,217531.4,217531.4,12261,0,0,0,L,1122011218,1,122.68,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440524780,448764.00
08/25/2015 13:45,2,2.627,ACTIVE,215.32,345.96,59.938,1440524703,"201051344000853","174011321042388",30.34,20.30,0,319.21,399.16,80.7,76.0,0.371,224039.4,224039.4,12262,0,0,0,L,1122011218,1,123.81,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440524781,448765.00
08/25/2015 13:45,2,2.598,ACTIVE,214.87,344.45,59.949,1440524703,"201051344000582","174011321042388",29.78,21.50,0,318.61,397.66,78.4,73.8,0.362,222923.9,222923.9,12230,0,0,0,L,1122011218,1,123.14,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440524781,448766.00
08/25/2015 13:45,2,2.652,ACTIVE,214.87,345.06,59.954,1440524703,"201051344000469","174011321042388",30.04,19.30,0,318.61,399.46,80.7,76.0,0.384,219296.2,219296.2,12258,0,0,0,L,1122011218,1,122.91,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440524782,448767.00
08/25/2015 13:45,2,2.676,ACTIVE,214.87,345.96,59.954,1440524703,"201051344000988","174011321042388",29.72,21.30,0,317.70,399.76,80.6,75.8,0.367,218303.5,218303.5,12241,0,0,0,L,1122011218,1,123.14,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440524783,448768.00
08/25/2015 13:45,2,2.645,ACTIVE,214.87,344.45,59.922,1440524703,"201051344001158","174011321042388",29.78,21.00,0,319.21,399.16,79.8,75.1,0.380,223946.6,223946.6,12239,0,0,0,L,1122011218,1,122.91,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440524784,448769.00
08/25/2015 13:45,2,2.666,ACTIVE,214.19,342.95,59.938,1440524703,"201051344001025","174011321042388",29.82,23.80,0,319.81,398.56,80.5,75.8,0.358,228536.9,228536.9,12238,0,0,0,L,1122011218,1,122.68,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440524785,448770.00
08/25/2015 13:45,2,2.621,ACTIVE,214.64,344.45,59.949,1440524703,"201051344000569","174011321042388",30.36,21.50,0,318.00,398.56,80.6,75.9,0.376,231769.5,231769.5,12264,0,0,0,L,1122011218,1,122.68,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440524786,448771.00
08/25/2015 13:45,2,1.848,ACTIVE,214.64,428.61,59.944,1440524703,"274151322000094","174011321042388",39.98,29.30,0,394.95,470.39,74.9,70.4,0.517,406398.6,406398.6,13676,0,0,0,L,1151911521,1,122.68,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440524787,448772.00
08/25/2015 13:45,2,2.643,ACTIVE,214.64,343.55,59.991,1440524703,"201051344000458","174011321042388",30.06,22.00,0,318.30,399.16,80.5,75.7,0.384,227444.7,227444.7,12252,0,0,0,L,1122011218,1,123.14,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440524788,448773.00
08/25/2015 13:45,2,2.729,ACTIVE,214.64,342.05,59.959,1440524703,"274151322000087","174011321042388",29.26,30.50,0,330.63,388.94,80.9,76.2,0.296,478709.7,478709.7,13061,0,0,0,L,1151911521,1,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440524789,448774.00
08/25/2015 13:45,2,2.791,ACTIVE,214.41,341.45,59.959,1440524703,"274151322000052","174011321042388",29.26,31.80,0,330.03,371.81,82.8,78.0,0.314,511687.0,511687.0,13485,0,0,0,L,1151911521,1,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440524790,448775.00
08/25/2015 13:45,2,2.617,ACTIVE,214.19,344.15,59.954,1440524703,"201051344001145","174011321042388",29.94,21.80,0,320.71,397.05,79.4,74.7,0.358,232378.8,232378.8,12259,0,0,0,L,1122011218,1,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440524790,448776.00
08/25/2015 13:45,2,2.621,ACTIVE,213.96,344.15,59.975,1440524703,"201051344000685","174011321042388",29.78,22.30,0,318.30,396.75,79.0,74.4,0.380,231068.8,231068.8,12263,0,0,0,L,1122011218,1,123.36,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440524791,448777.00
08/25/2015 13:45,2,2.719,ACTIVE,214.19,351.37,60.002,1440524703,"274151322000088","174011321042388",29.26,29.00,0,327.92,388.34,80.5,75.8,0.305,491220.5,491220.5,13087,0,0,0,L,1151911521,1,123.59,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440524792,448778.00
08/25/2015 13:45,2,2.629,ACTIVE,214.64,343.85,59.970,1440524703,"201051344000438","174011321042388",29.92,23.50,0,319.81,397.66,79.7,75.0,0.371,231100.5,231100.5,12233,0,0,0,L,1122011218,1,123.14,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440524794,448779.00
08/25/2015 13:45,2,2.658,ACTIVE,214.19,343.25,59.965,1440524703,"201051344001135","174011321042388",29.50,23.00,0,319.21,397.05,79.4,74.7,0.358,222645.1,222645.1,12212,0,0,0,L,1122011218,1,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440524794,448780.00
08/25/2015 13:45,2,2.648,ACTIVE,213.74,344.15,59.970,1440524703,"201051344000417","174011321042388",29.46,24.50,0,317.10,397.05,79.2,74.5,0.376,226090.5,226090.5,12229,0,0,0,L,1122011218,1,122.46,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440524795,448781.00
08/25/2015 13:45,2,2.666,ACTIVE,213.96,344.76,59.975,1440524703,"201051344000594","174011321042388",30.12,23.80,0,317.10,397.35,81.3,76.6,0.367,228106.9,228106.9,12255,0,0,0,L,1122011218,1,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440524796,448782.00
08/25/2015 13:45,2,2.795,ACTIVE,214.19,352.27,59.970,1440524703,"274151322000083","174011321042388",29.30,31.00,0,328.22,388.64,82.9,78.1,0.327,507440.8,507440.8,13514,0,0,0,L,1151911521,1,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440524797,448783.00
08/25/2015 13:45,2,2.682,ACTIVE,214.64,345.06,59.954,1440524703,"201051344000585","174011321042388",30.08,23.00,0,319.21,399.16,81.8,77.1,0.380,227663.9,227663.9,12234,0,0,0,L,1122011218,1,122.46,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440524799,448784.00
08/25/2015 13:45,2,2.771,ACTIVE,214.41,351.97,59.944,1440524703,"274151322000054","174011321042388",29.42,30.00,0,327.02,388.94,82.5,77.8,0.314,502223.0,502223.0,13080,0,0,0,L,1151911521,1,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440524799,448785.00
08/25/2015 13:45,2,2.637,ACTIVE,214.64,343.55,59.986,1440524703,"201051344001203","174011321042388",30.20,23.50,0,317.70,399.16,80.7,76.0,0.380,228412.3,228412.3,12247,0,0,0,L,1122011218,1,123.36,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440524800,448786.00
08/25/2015 13:45,2,2.611,ACTIVE,213.96,344.15,59.970,1440524703,"201051344000646","174011321042388",30.10,23.80,0,315.30,396.15,79.6,74.9,0.367,224553.9,224553.9,12229,0,0,0,L,1122011218,1,122.91,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440524801,448787.00
08/25/2015 13:45,2,1.848,ACTIVE,215.09,433.42,59.965,1440524703,"274151322000068","174011321042388",40.55,31.00,0,406.37,472.20,75.4,70.9,0.513,405771.1,405771.1,13285,0,0,0,L,1151911521,1,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440524802,448788.00
08/25/2015 13:45,2,2.945,ACTIVE,215.09,354.37,59.954,1440524703,"274151322000076","174011321042388",30.08,31.30,0,334.24,372.71,89.7,84.7,0.345,536564.7,536564.7,13506,0,0,0,L,1151911521,1,123.36,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440524803,448789.00
08/25/2015 13:45,2,2.670,ACTIVE,213.96,343.25,59.944,1440524703,"201051344000890","174011321042388",29.94,24.30,0,318.61,397.05,81.0,76.3,0.376,229326.3,229326.3,12242,0,0,0,L,1122011218,1,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440524804,448790.00
08/25/2015 13:45,2,2.641,ACTIVE,214.64,344.45,59.944,1440524703,"201051344000900","174011321042388",30.36,19.80,0,318.30,400.96,81.2,76.4,0.376,230360.6,230360.6,12281,0,0,0,L,1122011218,1,123.36,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440524805,448791.00
08/25/2015 13:45,2,2.689,ACTIVE,214.64,345.96,59.975,1440524703,"201051344000633","174011321042388",29.74,21.50,0,317.40,397.66,81.0,76.3,0.376,219087.7,219087.7,12273,0,0,0,L,1122011218,1,123.36,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440524806,448792.00
08/25/2015 13:45,2,2.658,ACTIVE,214.64,343.55,59.933,1440524703,"201051344000983","174011321042388",30.43,21.00,0,317.10,399.16,82.0,77.2,0.389,227334.8,227334.8,12258,0,0,0,L,1122011218,1,123.14,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440524807,448793.00
08/25/2015 13:45,2,2.641,ACTIVE,214.41,344.15,59.938,1440524703,"201051344000917","174011321042388",30.10,23.00,0,320.71,397.35,80.4,75.7,0.376,229748.4,229748.4,12271,0,0,0,L,1122011218,1,122.68,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440524808,448794.00
08/25/2015 13:45,2,2.641,ACTIVE,214.64,344.15,59.944,1440524703,"201051344000648","174011321042388",30.16,20.00,0,317.70,399.16,80.7,76.0,0.376,225016.4,225016.4,12257,0,0,0,L,1122011218,1,122.68,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440524809,448795.00
08/25/2015 13:45,2,2.658,ACTIVE,214.41,344.45,59.965,1440524703,"201051344001093","174011321042388",30.08,22.30,0,318.91,397.66,81.0,76.3,0.367,227984.3,227984.3,12256,0,0,0,L,1122011218,1,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440524810,448796.00
08/25/2015 13:45,2,2.715,ACTIVE,215.09,345.36,59.917,1440524703,"201051344000645","174011321042388",29.62,21.00,0,319.21,399.16,81.5,76.7,0.380,226047.3,226047.3,12261,0,0,0,L,1122011218,1,123.36,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440524811,448797.00
08/25/2015 13:45,2,2.826,ACTIVE,214.87,351.97,59.954,1440524703,"274151322000085","174011321042388",29.42,28.80,0,329.43,388.64,84.1,79.2,0.318,504888.6,504888.6,13494,0,0,0,L,1151911521,1,123.59,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440524812,448798.00
08/25/2015 13:45,2,2.688,ACTIVE,214.64,344.76,59.970,1440524703,"201051344000651","174011321042388",29.86,22.30,0,319.51,399.46,81.3,76.5,0.362,225263.6,225263.6,12237,0,0,0,L,1122011218,1,123.36,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440524813,448799.00
08/25/2015 13:45,2,2.654,ACTIVE,214.41,342.65,59.970,1440524703,"201051344000867","174011321042388",30.38,21.50,0,317.70,397.66,81.7,76.9,0.371,218043.5,218043.5,12262,0,0,0,L,1122011218,1,123.14,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440524814,448800.00
08/25/2015 13:45,2,2.664,ACTIVE,213.96,343.85,59.938,1440524703,"201051344001230","174011321042388",29.92,23.30,0,316.50,395.25,80.7,76.0,0.393,228817.4,228817.4,12276,0,0,0,L,1122011218,1,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440524814,448801.00
08/25/2015 13:45,2,2.666,ACTIVE,215.09,346.56,59.959,1440524703,"201051344000576","174011321042388",30.34,20.00,0,320.41,398.86,81.9,77.1,0.367,225161.4,225161.4,12282,0,0,0,L,1122011218,1,123.36,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440524815,448802.00
08/25/2015 13:45,2,2.697,ACTIVE,214.87,344.45,59.970,1440524703,"201051344000579","174011321042388",30.22,23.30,0,321.91,398.86,82.6,77.8,0.389,232342.1,232342.1,12234,0,0,0,L,1122011218,1,123.14,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440524816,448803.00
08/25/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1440524703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440525583,448804.00
08/25/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1440524703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440525583,448805.00
08/25/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1440524703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440525583,448806.00
08/25/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1440524703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440525583,448807.00
08/25/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1440524703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440525583,448808.00
08/25/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1440524703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440525583,448809.00
08/25/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1440524703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440525583,448810.00
08/25/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1440524703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440525583,448811.00
08/25/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1440524703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440525583,448812.00
08/25/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1440524703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440525583,448813.00
08/25/2015 14:00,2,2.619,ACTIVE,214.64,348.36,59.959,1440525604,"201051344000955","174011321042388",30.22,22.30,0,318.61,398.86,80.2,75.5,0.376,230691.6,230691.6,12246,0,0,0,L,1122011218,1,122.68,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440525679,448814.00
08/25/2015 14:00,2,2.910,ACTIVE,215.09,348.06,59.959,1440525604,"274151322000095","174011321042388",29.96,28.30,0,330.03,387.74,88.2,83.2,0.327,530325.2,530325.2,13141,0,0,0,L,1151911521,1,123.81,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440525680,448815.00
08/25/2015 14:00,2,2.658,ACTIVE,215.09,347.76,59.959,1440525604,"201051344000868","174011321042388",30.10,19.30,0,318.00,399.16,81.0,76.2,0.367,217549.5,217549.5,12262,0,0,0,L,1122011218,1,123.14,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440525681,448816.00
08/25/2015 14:00,2,2.648,ACTIVE,216.00,349.86,59.949,1440525604,"201051344000853","174011321042388",30.36,19.50,0,317.70,401.86,81.5,76.7,0.376,224057.6,224057.6,12263,0,0,0,L,1122011218,1,124.04,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440525682,448817.00
08/25/2015 14:00,2,2.611,ACTIVE,215.54,360.08,59.965,1440525604,"201051344000582","174011321042388",29.92,20.30,0,317.40,398.86,79.1,74.4,0.658,222941.6,222941.6,12231,0,0,0,L,1122011218,1,123.59,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440525683,448818.00
08/25/2015 14:00,2,2.674,ACTIVE,215.77,348.36,59.965,1440525604,"201051344000469","174011321042388",30.06,18.00,0,316.20,399.46,81.4,76.6,0.384,219314.4,219314.4,12259,0,0,0,L,1122011218,1,123.14,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440525684,448819.00
08/25/2015 14:00,2,2.660,ACTIVE,215.77,348.36,59.949,1440525604,"201051344000988","174011321042388",30.16,20.00,0,315.60,400.36,81.3,76.5,0.371,218321.6,218321.6,12242,0,0,0,L,1122011218,1,123.36,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440525685,448820.00
08/25/2015 14:00,2,2.674,ACTIVE,216.00,348.06,59.991,1440525604,"201051344001158","174011321042388",29.68,19.80,0,318.61,398.86,80.4,75.7,0.384,223964.6,223964.6,12240,0,0,0,L,1122011218,1,123.59,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440525686,448821.00
08/25/2015 14:00,2,2.695,ACTIVE,215.09,346.86,59.949,1440525604,"201051344001025","174011321042388",29.80,22.00,0,318.30,399.16,81.4,76.6,0.376,228555.1,228555.1,12239,0,0,0,L,1122011218,1,123.14,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440525686,448822.00
08/25/2015 14:00,2,2.645,ACTIVE,215.54,347.46,59.949,1440525604,"201051344000569","174011321042388",30.32,20.70,0,316.80,398.56,81.2,76.4,0.362,231787.7,231787.7,12265,0,0,0,L,1122011218,1,123.14,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440525687,448823.00
08/25/2015 14:00,2,1.854,ACTIVE,215.32,433.72,59.975,1440525604,"274151322000094","174011321042388",39.82,27.80,0,402.46,468.89,74.9,70.4,0.513,406415.4,406415.4,13677,0,0,0,L,1151911521,1,123.36,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440525688,448824.00
08/25/2015 14:00,2,2.666,ACTIVE,215.77,347.46,59.965,1440525604,"201051344000458","174011321042388",29.90,21.00,0,316.50,398.86,80.7,76.0,0.384,227462.7,227462.7,12253,0,0,0,L,1122011218,1,123.59,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440525689,448825.00
08/25/2015 14:00,2,2.719,ACTIVE,215.54,347.46,59.965,1440525604,"274151322000087","174011321042388",29.30,28.50,0,330.03,389.54,80.7,76.0,0.301,478728.1,478728.1,13062,0,0,0,L,1151911521,1,123.81,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440525690,448826.00
08/25/2015 14:00,2,2.723,ACTIVE,215.09,342.95,59.949,1440525604,"274151322000052","174011321042388",29.84,29.80,0,328.22,389.24,82.3,77.5,0.305,511705.7,511705.7,13486,0,0,0,L,1151911521,1,123.36,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440525691,448827.00
08/25/2015 14:00,2,2.625,ACTIVE,215.09,359.18,59.944,1440525604,"201051344001145","174011321042388",29.96,20.70,0,319.81,397.66,79.7,75.0,0.663,232396.7,232396.7,12260,0,0,0,L,1122011218,1,123.14,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440525692,448828.00
08/25/2015 14:00,2,2.609,ACTIVE,215.09,359.48,59.959,1440525604,"201051344000685","174011321042388",30.06,21.50,0,317.40,397.35,79.3,74.6,0.698,231086.7,231086.7,12264,0,0,0,L,1122011218,1,123.81,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440525693,448829.00
08/25/2015 14:00,2,2.684,ACTIVE,214.87,349.26,59.944,1440525604,"274151322000088","174011321042388",29.38,27.80,0,328.52,391.04,79.9,75.2,0.301,491238.7,491238.7,13088,0,0,0,L,1151911521,1,123.81,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440525694,448830.00
08/25/2015 14:00,2,2.617,ACTIVE,215.09,348.36,59.949,1440525604,"201051344000438","174011321042388",30.14,22.30,0,318.00,397.66,79.9,75.2,0.384,231118.5,231118.5,12234,0,0,0,L,1122011218,1,123.59,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440525695,448831.00
08/25/2015 14:00,2,2.631,ACTIVE,215.09,358.28,59.949,1440525604,"201051344001135","174011321042388",29.80,21.50,0,318.91,398.56,79.4,74.7,0.658,222663.0,222663.0,12213,0,0,0,L,1122011218,1,123.36,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440525696,448832.00
08/25/2015 14:00,2,2.631,ACTIVE,215.32,359.78,59.944,1440525604,"201051344000417","174011321042388",29.62,23.30,0,317.70,397.96,78.9,74.2,0.667,226108.4,226108.4,12230,0,0,0,L,1122011218,1,123.14,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440525697,448833.00
08/25/2015 14:00,2,2.654,ACTIVE,214.87,348.36,59.944,1440525604,"201051344000594","174011321042388",30.14,22.80,0,317.40,399.76,81.0,76.3,0.380,228125.1,228125.1,12256,0,0,0,L,1122011218,1,123.14,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440525698,448834.00
08/25/2015 14:00,2,2.742,ACTIVE,215.32,354.07,59.938,1440525604,"274151322000083","174011321042388",29.34,29.00,0,328.82,390.14,81.4,76.7,0.323,507459.4,507459.4,13515,0,0,0,L,1151911521,1,123.36,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440525698,448835.00
08/25/2015 14:00,2,2.668,ACTIVE,215.77,348.96,59.959,1440525604,"201051344000585","174011321042388",30.12,22.00,0,318.00,399.16,81.4,76.6,0.354,227682.3,227682.3,12235,0,0,0,L,1122011218,1,123.14,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440525699,448836.00
08/25/2015 14:00,2,2.709,ACTIVE,215.54,351.37,59.954,1440525604,"274151322000054","174011321042388",29.54,27.80,0,329.13,391.04,81.0,76.2,0.309,502241.5,502241.5,13081,0,0,0,L,1151911521,1,123.81,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440525700,448837.00
08/25/2015 14:00,2,2.635,ACTIVE,215.54,347.76,59.949,1440525604,"201051344001203","174011321042388",29.98,22.50,0,318.30,398.56,80.0,75.3,0.384,228430.4,228430.4,12248,0,0,0,L,1122011218,1,124.04,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440525701,448838.00
08/25/2015 14:00,2,2.637,ACTIVE,214.87,359.18,59.965,1440525604,"201051344000646","174011321042388",29.48,22.00,0,317.70,397.35,78.8,74.1,0.663,224571.8,224571.8,12230,0,0,0,L,1122011218,1,123.59,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440525702,448839.00
08/25/2015 14:00,2,1.838,ACTIVE,215.77,438.53,59.944,1440525604,"274151322000068","174011321042388",39.94,29.50,0,398.56,470.69,73.8,69.3,0.495,405787.9,405787.9,13286,0,0,0,L,1151911521,1,124.04,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440525703,448840.00
08/25/2015 14:00,2,2.852,ACTIVE,215.77,355.58,59.944,1440525604,"274151322000076","174011321042388",30.24,30.30,0,327.62,387.74,87.4,82.4,0.331,536584.9,536584.9,13507,0,0,0,L,1151911521,1,124.04,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440525704,448841.00
08/25/2015 14:00,2,2.654,ACTIVE,214.87,346.86,59.965,1440525604,"201051344000890","174011321042388",29.66,23.30,0,319.21,398.56,79.7,75.0,0.376,229344.4,229344.4,12243,0,0,0,L,1122011218,1,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440525705,448842.00
08/25/2015 14:00,2,2.580,ACTIVE,215.54,347.46,59.949,1440525604,"201051344000900","174011321042388",30.47,19.30,0,318.30,400.06,79.7,75.0,0.358,230378.7,230378.7,12282,0,0,0,L,1122011218,1,123.59,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440525706,448843.00
08/25/2015 14:00,2,2.617,ACTIVE,215.54,349.26,59.933,1440525604,"201051344000633","174011321042388",30.04,21.00,0,318.30,399.46,79.7,75.0,0.384,219105.7,219105.7,12274,0,0,0,L,1122011218,1,123.59,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440525707,448844.00
08/25/2015 14:00,2,2.615,ACTIVE,215.77,346.86,59.949,1440525604,"201051344000983","174011321042388",30.30,20.00,0,316.20,399.76,80.3,75.5,0.376,227353.0,227353.0,12259,0,0,0,L,1122011218,1,123.81,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440525708,448845.00
08/25/2015 14:00,2,2.594,ACTIVE,215.32,347.76,59.938,1440525604,"201051344000917","174011321042388",29.98,21.80,0,319.51,398.26,78.8,74.1,0.367,229766.3,229766.3,12272,0,0,0,L,1122011218,1,123.14,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440525708,448846.00
08/25/2015 14:00,2,2.596,ACTIVE,215.54,348.06,59.944,1440525604,"201051344000648","174011321042388",30.02,19.30,0,317.70,399.46,78.9,74.2,0.362,225034.3,225034.3,12258,0,0,0,L,1122011218,1,123.14,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440525709,448847.00
08/25/2015 14:00,2,2.580,ACTIVE,215.32,348.06,59.944,1440525604,"201051344001093","174011321042388",30.20,21.80,0,319.21,397.35,79.0,74.3,0.358,228002.3,228002.3,12257,0,0,0,L,1122011218,1,123.14,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440525710,448848.00
08/25/2015 14:00,2,2.637,ACTIVE,215.77,347.16,59.954,1440525604,"201051344000645","174011321042388",29.74,20.30,0,318.61,399.76,79.5,74.8,0.358,226065.3,226065.3,12262,0,0,0,L,1122011218,1,123.81,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440525711,448849.00
08/25/2015 14:00,2,2.699,ACTIVE,215.54,345.36,59.959,1440525604,"274151322000085","174011321042388",29.58,27.30,0,330.63,388.94,80.8,76.1,0.314,504907.3,504907.3,13495,0,0,0,L,1151911521,1,124.04,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440525712,448850.00
08/25/2015 14:00,2,2.617,ACTIVE,215.32,348.06,59.949,1440525604,"201051344000651","174011321042388",29.90,21.50,0,317.40,398.26,79.3,74.6,0.354,225281.7,225281.7,12238,0,0,0,L,1122011218,1,123.81,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440525713,448851.00
08/25/2015 14:00,2,2.578,ACTIVE,215.32,347.16,59.949,1440525604,"201051344000867","174011321042388",30.38,21.00,0,317.40,397.96,79.4,74.7,0.367,218061.5,218061.5,12263,0,0,0,L,1122011218,1,123.59,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440525714,448852.00
08/25/2015 14:00,2,2.578,ACTIVE,214.64,357.38,59.954,1440525604,"201051344001230","174011321042388",29.92,22.00,0,315.60,399.46,78.2,73.5,0.650,228835.3,228835.3,12277,0,0,0,L,1122011218,1,123.36,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440525715,448853.00
08/25/2015 14:00,2,2.576,ACTIVE,215.77,348.96,59.938,1440525604,"201051344000576","174011321042388",30.36,19.50,0,318.91,402.77,79.3,74.6,0.336,225179.5,225179.5,12283,0,0,0,L,1122011218,1,123.59,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440525716,448854.00
08/25/2015 14:00,2,2.623,ACTIVE,215.77,348.36,59.965,1440525604,"201051344000579","174011321042388",30.06,22.30,0,317.10,400.66,79.8,75.1,0.376,232360.3,232360.3,12235,0,0,0,L,1122011218,1,123.36,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440525717,448855.00
08/25/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1440525604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440526484,448856.00
08/25/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1440525604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440526484,448857.00
08/25/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1440525604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440526484,448858.00
08/25/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1440525604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440526484,448859.00
08/25/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1440525604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440526484,448860.00
08/25/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1440525604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440526484,448861.00
08/25/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1440525604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440526484,448862.00
08/25/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1440525604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440526484,448863.00
08/25/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1440525604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440526484,448864.00
08/25/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1440525604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440526484,448865.00
08/25/2015 14:15,2,1.686,ACTIVE,212.38,351.67,59.954,1440526503,"201051344000955","174011321042388",29.78,22.50,0,320.11,395.55,50.9,47.2,0.415,230710.5,230710.5,12247,0,0,0,L,1122011218,1,121.55,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440526578,448866.00
08/25/2015 14:15,2,1.846,ACTIVE,213.96,353.77,59.954,1440526503,"274151322000095","174011321042388",29.82,27.80,0,332.13,385.93,55.8,51.9,0.371,530346.1,530346.1,13142,0,0,0,L,1151911521,1,123.36,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440526579,448867.00
08/25/2015 14:15,2,1.695,ACTIVE,212.83,352.87,59.981,1440526503,"201051344000868","174011321042388",29.62,19.00,0,319.21,398.26,50.9,47.2,0.411,217568.6,217568.6,12263,0,0,0,L,1122011218,1,121.78,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440526580,448868.00
08/25/2015 14:15,2,1.709,ACTIVE,213.74,354.07,59.970,1440526503,"201051344000853","174011321042388",29.44,19.80,0,320.41,397.05,51.0,47.3,0.389,224076.8,224076.8,12264,0,0,0,L,1122011218,1,122.91,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440526581,448869.00
08/25/2015 14:15,2,1.650,ACTIVE,213.51,353.17,59.928,1440526503,"201051344000582","174011321042388",29.70,20.70,0,319.51,397.96,49.6,46.0,0.398,222960.3,222960.3,12232,0,0,0,L,1122011218,1,122.23,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440526582,448870.00
08/25/2015 14:15,2,1.707,ACTIVE,213.29,352.87,59.959,1440526503,"201051344000469","174011321042388",29.64,18.30,0,318.00,397.96,51.3,47.6,0.429,219333.6,219333.6,12260,0,0,0,L,1122011218,1,122.01,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440526582,448871.00
08/25/2015 14:15,2,1.682,ACTIVE,213.06,353.77,59.922,1440526503,"201051344000988","174011321042388",29.72,20.00,0,320.11,398.26,50.6,46.9,0.420,218340.7,218340.7,12243,0,0,0,L,1122011218,1,122.01,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440526583,448872.00
08/25/2015 14:15,2,1.699,ACTIVE,213.29,354.37,59.959,1440526503,"201051344001158","174011321042388",29.16,20.30,0,318.91,396.75,50.2,46.5,0.429,223983.5,223983.5,12241,0,0,0,L,1122011218,1,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440526584,448873.00
08/25/2015 14:15,2,1.697,ACTIVE,213.06,352.57,59.954,1440526503,"201051344001025","174011321042388",29.72,22.30,0,319.81,396.75,51.1,47.4,0.402,228574.2,228574.2,12240,0,0,0,L,1122011218,1,121.78,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440526585,448874.00
08/25/2015 14:15,2,1.689,ACTIVE,213.06,352.87,59.959,1440526503,"201051344000569","174011321042388",29.76,20.30,0,320.41,397.05,51.0,47.3,0.411,231806.8,231806.8,12266,0,0,0,L,1122011218,1,121.78,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440526586,448875.00
08/25/2015 14:15,2,1.203,ACTIVE,214.19,418.39,59.959,1440526503,"274151322000094","174011321042388",38.80,27.80,0,338.14,467.09,47.2,43.7,0.323,406433.0,406433.0,13678,0,0,0,L,1151911521,1,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440526587,448876.00
08/25/2015 14:15,2,1.678,ACTIVE,213.29,352.27,59.959,1440526503,"201051344000458","174011321042388",29.82,21.00,0,321.91,397.35,50.7,47.0,0.429,227481.7,227481.7,12254,0,0,0,L,1122011218,1,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440526588,448877.00
