ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/25/2015 14:15,2,1.752,ACTIVE,213.96,351.67,59.954,1440526503,"274151322000087","174011321042388",28.96,28.30,0,330.93,386.83,51.4,47.7,0.331,478747.2,478747.2,13063,0,0,0,L,1151911521,1,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440526589,448878.00
08/25/2015 14:15,2,1.789,ACTIVE,213.96,359.78,59.959,1440526503,"274151322000052","174011321042388",29.20,28.80,0,332.13,386.53,53.0,49.2,0.358,511725.3,511725.3,13487,0,0,0,L,1151911521,1,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440526590,448879.00
08/25/2015 14:15,2,1.660,ACTIVE,213.06,352.27,59.944,1440526503,"201051344001145","174011321042388",29.80,21.00,0,319.51,397.35,50.1,46.5,0.398,232415.4,232415.4,12261,0,0,0,L,1122011218,1,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440526591,448880.00
08/25/2015 14:15,2,1.668,ACTIVE,213.06,352.57,59.970,1440526503,"201051344000685","174011321042388",29.56,21.50,0,317.70,396.45,49.9,46.3,0.433,231105.3,231105.3,12265,0,0,0,L,1122011218,1,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440526592,448881.00
08/25/2015 14:15,2,1.732,ACTIVE,213.51,351.67,59.970,1440526503,"274151322000088","174011321042388",29.12,27.00,0,331.83,387.14,51.1,47.4,0.358,491257.7,491257.7,13089,0,0,0,L,1151911521,1,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440526593,448882.00
08/25/2015 14:15,2,1.680,ACTIVE,213.06,352.57,59.970,1440526503,"201051344000438","174011321042388",29.72,22.30,0,319.51,396.45,50.6,46.9,0.420,231137.2,231137.2,12235,0,0,0,L,1122011218,1,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440526594,448883.00
08/25/2015 14:15,2,1.695,ACTIVE,212.61,351.67,59.970,1440526503,"201051344001135","174011321042388",29.48,21.50,0,319.81,396.45,50.6,46.9,0.407,222681.7,222681.7,12214,0,0,0,L,1122011218,1,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440526595,448884.00
08/25/2015 14:15,2,1.682,ACTIVE,212.83,352.57,59.959,1440526503,"201051344000417","174011321042388",29.60,23.30,0,317.40,396.45,50.5,46.8,0.411,226126.9,226126.9,12231,0,0,0,L,1122011218,1,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440526596,448885.00
08/25/2015 14:15,2,1.715,ACTIVE,212.38,351.97,59.959,1440526503,"201051344000594","174011321042388",29.62,22.80,0,319.21,398.56,51.5,47.8,0.415,228144.2,228144.2,12257,0,0,0,L,1122011218,1,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440526597,448886.00
08/25/2015 14:15,2,1.812,ACTIVE,213.06,357.98,59.975,1440526503,"274151322000083","174011321042388",28.88,28.00,0,331.83,386.53,53.0,49.2,0.371,507478.8,507478.8,13516,0,0,0,L,1151911521,1,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440526598,448887.00
08/25/2015 14:15,2,1.746,ACTIVE,213.29,354.97,59.949,1440526503,"201051344000585","174011321042388",29.46,22.00,0,321.61,396.15,52.1,48.4,0.415,227701.5,227701.5,12236,0,0,0,L,1122011218,1,121.78,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440526599,448888.00
08/25/2015 14:15,2,1.775,ACTIVE,213.29,352.57,59.965,1440526503,"274151322000054","174011321042388",29.42,27.50,0,328.52,388.34,52.9,49.1,0.358,502260.8,502260.8,13082,0,0,0,L,1151911521,1,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440526600,448889.00
08/25/2015 14:15,2,1.709,ACTIVE,213.06,351.97,59.965,1440526503,"201051344001203","174011321042388",29.54,22.30,0,318.00,397.66,51.2,47.5,0.424,228449.3,228449.3,12249,0,0,0,L,1122011218,1,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440526601,448890.00
08/25/2015 14:15,2,1.695,ACTIVE,212.61,351.97,59.938,1440526503,"201051344000646","174011321042388",29.56,22.30,0,318.91,396.15,50.7,47.0,0.429,224590.4,224590.4,12231,0,0,0,L,1122011218,1,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440526602,448891.00
08/25/2015 14:15,2,1.234,ACTIVE,213.74,421.40,59.970,1440526503,"274151322000068","174011321042388",38.98,29.50,0,339.65,469.49,48.7,45.1,0.327,405805.6,405805.6,13287,0,0,0,L,1151911521,1,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440526603,448892.00
08/25/2015 14:15,2,1.914,ACTIVE,214.41,360.38,59.975,1440526503,"274151322000076","174011321042388",29.82,28.30,0,333.63,385.33,57.8,53.8,0.407,536605.8,536605.8,13508,0,0,0,L,1151911521,1,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440526603,448893.00
08/25/2015 14:15,2,1.732,ACTIVE,212.61,351.37,59.949,1440526503,"201051344000890","174011321042388",29.62,23.00,0,319.21,396.15,52.0,48.3,0.429,229363.3,229363.3,12244,0,0,0,L,1122011218,1,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440526604,448894.00
08/25/2015 14:15,2,1.684,ACTIVE,213.06,352.27,59.981,1440526503,"201051344000900","174011321042388",30.00,19.00,0,318.00,397.35,51.1,47.4,0.415,230397.5,230397.5,12283,0,0,0,L,1122011218,1,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440526605,448895.00
08/25/2015 14:15,2,1.730,ACTIVE,213.29,353.17,59.970,1440526503,"201051344000633","174011321042388",29.50,21.00,0,320.71,397.35,51.8,48.0,0.424,219124.5,219124.5,12275,0,0,0,L,1122011218,1,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440526606,448896.00
08/25/2015 14:15,2,1.752,ACTIVE,212.38,352.87,59.975,1440526503,"201051344000983","174011321042388",29.46,20.00,0,318.61,397.96,52.2,48.5,0.433,227372.0,227372.0,12260,0,0,0,L,1122011218,1,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440526607,448897.00
08/25/2015 14:15,2,1.689,ACTIVE,213.06,352.57,59.975,1440526503,"201051344000917","174011321042388",29.92,21.50,0,320.41,397.05,51.2,47.5,0.420,229784.9,229784.9,12273,0,0,0,L,1122011218,1,122.01,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440526608,448898.00
08/25/2015 14:15,2,1.727,ACTIVE,213.06,352.27,59.981,1440526503,"201051344000648","174011321042388",29.54,19.30,0,318.00,397.05,51.7,47.9,0.415,225052.9,225052.9,12259,0,0,0,L,1122011218,1,121.78,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440526609,448899.00
08/25/2015 14:15,2,1.707,ACTIVE,212.83,354.07,59.970,1440526503,"201051344001093","174011321042388",30.08,21.50,0,319.81,396.15,52.0,48.3,0.411,228021.0,228021.0,12258,0,0,0,L,1122011218,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440526610,448900.00
08/25/2015 14:15,2,1.738,ACTIVE,213.29,353.17,59.975,1440526503,"201051344000645","174011321042388",29.50,20.00,0,320.71,397.05,52.0,48.2,0.424,226084.1,226084.1,12263,0,0,0,L,1122011218,1,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440526611,448901.00
08/25/2015 14:15,2,1.838,ACTIVE,213.51,351.97,60.018,1440526503,"274151322000085","174011321042388",29.28,26.50,0,333.33,386.83,54.5,50.6,0.384,504926.6,504926.6,13496,0,0,0,L,1151911521,1,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440526612,448902.00
08/25/2015 14:15,2,1.760,ACTIVE,213.06,352.27,60.002,1440526503,"201051344000651","174011321042388",29.34,21.30,0,318.91,396.45,52.3,48.6,0.429,225300.4,225300.4,12239,0,0,0,L,1122011218,1,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440526612,448903.00
08/25/2015 14:15,2,1.746,ACTIVE,213.06,352.27,59.975,1440526503,"201051344000867","174011321042388",29.70,20.70,0,319.51,396.15,52.6,48.9,0.420,218080.3,218080.3,12264,0,0,0,L,1122011218,1,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440526613,448904.00
08/25/2015 14:15,2,1.727,ACTIVE,212.38,351.07,59.970,1440526503,"201051344001230","174011321042388",29.68,22.00,0,320.41,395.85,52.0,48.2,0.429,228853.8,228853.8,12278,0,0,0,L,1122011218,1,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440526614,448905.00
08/25/2015 14:15,2,1.742,ACTIVE,213.51,354.97,59.996,1440526503,"201051344000576","174011321042388",29.82,19.30,0,319.81,397.66,52.6,48.9,0.415,225198.2,225198.2,12284,0,0,0,L,1122011218,1,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440526615,448906.00
08/25/2015 14:15,2,1.787,ACTIVE,213.06,353.47,59.981,1440526503,"201051344000579","174011321042388",29.70,22.00,0,321.01,397.35,53.8,50.0,0.433,232379.3,232379.3,12236,0,0,0,L,1122011218,1,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440526616,448907.00
08/25/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1440526503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440527383,448908.00
08/25/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1440526503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440527383,448909.00
08/25/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1440526503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440527383,448910.00
08/25/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1440526503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440527383,448911.00
08/25/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1440526503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440527383,448912.00
08/25/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1440526503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440527383,448913.00
08/25/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1440526503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440527383,448914.00
08/25/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1440526503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440527383,448915.00
08/25/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1440526503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440527383,448916.00
08/25/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1440526503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440527383,448917.00
08/25/2015 14:30,2,1.619,ACTIVE,212.16,349.86,59.981,1440527404,"201051344000955","174011321042388",29.64,21.00,0,322.81,381.12,48.7,45.0,0.402,230721.4,230721.4,12248,0,0,0,L,1122011218,1,121.55,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440527479,448918.00
08/25/2015 14:30,2,1.768,ACTIVE,213.74,350.47,59.965,1440527404,"274151322000095","174011321042388",29.76,25.50,0,323.11,380.22,53.2,49.5,0.358,530358.1,530358.1,13143,0,0,0,L,1151911521,1,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440527480,448919.00
08/25/2015 14:30,2,1.625,ACTIVE,212.38,351.07,59.965,1440527404,"201051344000868","174011321042388",29.44,18.00,0,324.92,383.53,48.5,44.9,0.380,217579.6,217579.6,12264,0,0,0,L,1122011218,1,121.55,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440527481,448920.00
08/25/2015 14:30,2,1.611,ACTIVE,213.29,351.67,59.970,1440527404,"201051344000853","174011321042388",29.82,18.70,0,325.52,385.93,48.7,45.1,0.393,224087.8,224087.8,12265,0,0,0,L,1122011218,1,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440527481,448921.00
08/25/2015 14:30,2,1.578,ACTIVE,213.51,352.57,59.970,1440527404,"201051344000582","174011321042388",29.70,19.50,0,324.02,383.83,47.5,43.9,0.384,222971.0,222971.0,12233,0,0,0,L,1122011218,1,122.23,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440527482,448922.00
08/25/2015 14:30,2,1.711,ACTIVE,213.06,352.27,59.986,1440527404,"201051344000469","174011321042388",20.73,17.30,0,325.52,385.03,36.2,33.0,0.340,219344.6,219344.6,12261,0,0,0,L,1122011218,1,121.78,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440527483,448923.00
08/25/2015 14:30,2,1.609,ACTIVE,212.83,354.37,59.959,1440527404,"201051344000988","174011321042388",29.64,19.00,0,325.22,385.93,48.3,44.7,0.389,218351.7,218351.7,12244,0,0,0,L,1122011218,1,122.01,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440527484,448924.00
08/25/2015 14:30,2,1.598,ACTIVE,213.06,351.97,59.965,1440527404,"201051344001158","174011321042388",29.60,19.00,0,324.92,385.63,47.9,44.3,0.402,223994.3,223994.3,12242,0,0,0,L,1122011218,1,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440527485,448925.00
08/25/2015 14:30,2,1.615,ACTIVE,212.83,351.37,59.959,1440527404,"201051344001025","174011321042388",29.82,20.70,0,324.02,383.23,48.9,45.2,0.380,228585.3,228585.3,12241,0,0,0,L,1122011218,1,121.78,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440527486,448926.00
08/25/2015 14:30,2,1.598,ACTIVE,213.29,352.27,59.975,1440527404,"201051344000569","174011321042388",30.00,19.00,0,324.92,385.93,48.5,44.9,0.402,231817.8,231817.8,12267,0,0,0,L,1122011218,1,122.01,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440527487,448927.00
08/25/2015 14:30,2,1.111,ACTIVE,213.51,425.61,59.954,1440527404,"274151322000094","174011321042388",39.76,26.30,0,338.14,452.36,44.5,41.1,0.309,406443.1,406443.1,13679,0,0,0,L,1151911521,1,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440527488,448928.00
08/25/2015 14:30,2,1.596,ACTIVE,213.29,351.07,59.949,1440527404,"201051344000458","174011321042388",29.88,19.50,0,326.12,385.93,48.4,44.7,0.407,227492.7,227492.7,12255,0,0,0,L,1122011218,1,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440527489,448929.00
08/25/2015 14:30,2,1.646,ACTIVE,213.06,348.66,59.959,1440527404,"274151322000087","174011321042388",29.22,26.30,0,324.62,378.12,48.8,45.1,0.327,478758.2,478758.2,13064,0,0,0,L,1151911521,1,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440527490,448930.00
08/25/2015 14:30,2,1.686,ACTIVE,212.16,355.28,59.949,1440527404,"274151322000052","174011321042388",29.42,26.80,0,323.11,378.12,50.2,46.5,0.340,511736.6,511736.6,13488,0,0,0,L,1151911521,1,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440527491,448931.00
08/25/2015 14:30,2,1.580,ACTIVE,212.83,351.07,59.959,1440527404,"201051344001145","174011321042388",29.84,19.50,0,323.72,382.93,47.8,44.2,0.384,232426.2,232426.2,12262,0,0,0,L,1122011218,1,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440527491,448932.00
08/25/2015 14:30,2,1.572,ACTIVE,213.06,351.37,59.965,1440527404,"201051344000685","174011321042388",29.78,20.30,0,324.02,382.63,47.5,43.9,0.393,231116.0,231116.0,12266,0,0,0,L,1122011218,1,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440527492,448933.00
08/25/2015 14:30,2,1.629,ACTIVE,212.83,356.78,59.981,1440527404,"274151322000088","174011321042388",29.18,25.30,0,325.82,377.22,48.2,44.6,0.327,491268.5,491268.5,13090,0,0,0,L,1151911521,1,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440527493,448934.00
08/25/2015 14:30,2,1.564,ACTIVE,212.83,351.07,59.938,1440527404,"201051344000438","174011321042388",30.24,21.00,0,324.62,382.93,48.0,44.4,0.402,231148.1,231148.1,12236,0,0,0,L,1122011218,1,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440527494,448935.00
08/25/2015 14:30,2,1.594,ACTIVE,212.61,350.47,59.959,1440527404,"201051344001135","174011321042388",29.66,20.00,0,323.41,382.63,47.9,44.3,0.398,222692.5,222692.5,12215,0,0,0,L,1122011218,1,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440527495,448936.00
08/25/2015 14:30,2,1.594,ACTIVE,212.61,350.77,59.970,1440527404,"201051344000417","174011321042388",29.62,22.00,0,324.02,382.63,47.9,44.3,0.393,226137.8,226137.8,12232,0,0,0,L,1122011218,1,121.55,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440527496,448937.00
08/25/2015 14:30,2,1.586,ACTIVE,212.16,351.37,59.944,1440527404,"201051344000594","174011321042388",30.20,21.80,0,323.41,383.23,48.5,44.9,0.389,228155.2,228155.2,12258,0,0,0,L,1122011218,1,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440527497,448938.00
08/25/2015 14:30,2,1.672,ACTIVE,212.61,348.96,59.959,1440527404,"274151322000083","174011321042388",29.14,26.00,0,324.02,378.12,49.3,45.7,0.358,507490.0,507490.0,13517,0,0,0,L,1151911521,1,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440527498,448939.00
08/25/2015 14:30,2,1.621,ACTIVE,213.06,352.27,59.959,1440527404,"201051344000585","174011321042388",29.76,20.30,0,324.62,384.43,48.9,45.3,0.402,227712.6,227712.6,12237,0,0,0,L,1122011218,1,121.55,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440527499,448940.00
08/25/2015 14:30,2,1.662,ACTIVE,212.83,356.78,59.965,1440527404,"274151322000054","174011321042388",29.14,25.50,0,323.41,378.72,49.1,45.5,0.331,502272.0,502272.0,13083,0,0,0,L,1151911521,1,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440527500,448941.00
08/25/2015 14:30,2,1.584,ACTIVE,212.83,350.47,59.996,1440527404,"201051344001203","174011321042388",29.90,21.00,0,324.62,383.53,48.0,44.4,0.398,228460.2,228460.2,12250,0,0,0,L,1122011218,1,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440527501,448942.00
08/25/2015 14:30,2,1.578,ACTIVE,212.38,351.07,59.959,1440527404,"201051344000646","174011321042388",29.66,21.00,0,322.21,381.73,47.4,43.8,0.398,224601.2,224601.2,12232,0,0,0,L,1122011218,1,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440527502,448943.00
08/25/2015 14:30,2,1.125,ACTIVE,213.51,425.91,59.965,1440527404,"274151322000068","174011321042388",39.70,27.80,0,337.84,453.56,44.9,41.4,0.296,405815.8,405815.8,13288,0,0,0,L,1151911521,1,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440527503,448944.00
08/25/2015 14:30,2,1.744,ACTIVE,213.96,357.68,59.954,1440527404,"274151322000076","174011321042388",30.12,26.30,0,326.12,380.82,53.1,49.4,0.371,536617.9,536617.9,13509,0,0,0,L,1151911521,1,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440527503,448945.00
08/25/2015 14:30,2,1.613,ACTIVE,212.38,350.47,59.970,1440527404,"201051344000890","174011321042388",29.60,21.80,0,324.02,382.63,48.4,44.8,0.393,229374.3,229374.3,12245,0,0,0,L,1122011218,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440527504,448946.00
08/25/2015 14:30,2,1.543,ACTIVE,212.83,351.97,59.959,1440527404,"201051344000900","174011321042388",30.04,17.80,0,325.52,385.33,47.0,43.4,0.376,230408.3,230408.3,12284,0,0,0,L,1122011218,1,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440527505,448947.00
08/25/2015 14:30,2,1.586,ACTIVE,213.29,351.97,59.986,1440527404,"201051344000633","174011321042388",29.64,19.80,0,323.72,384.13,47.6,44.0,0.393,219135.4,219135.4,12276,0,0,0,L,1122011218,1,122.23,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440527506,448948.00
08/25/2015 14:30,2,1.559,ACTIVE,213.06,351.67,59.959,1440527404,"201051344000983","174011321042388",30.38,19.00,0,324.92,385.33,48.0,44.4,0.393,227383.0,227383.0,12261,0,0,0,L,1122011218,1,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440527507,448949.00
08/25/2015 14:30,2,1.551,ACTIVE,212.83,351.37,59.965,1440527404,"201051344000917","174011321042388",29.88,20.30,0,323.11,383.53,47.0,43.4,0.389,229795.6,229795.6,12274,0,0,0,L,1122011218,1,122.01,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440527508,448950.00
08/25/2015 14:30,2,1.578,ACTIVE,212.83,351.07,59.991,1440527404,"201051344000648","174011321042388",29.60,18.00,0,324.92,385.63,47.3,43.7,0.389,225063.8,225063.8,12260,0,0,0,L,1122011218,1,121.78,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440527509,448951.00
08/25/2015 14:30,2,1.584,ACTIVE,212.83,352.27,59.965,1440527404,"201051344001093","174011321042388",29.66,20.30,0,324.32,383.53,47.6,44.0,0.371,228031.9,228031.9,12259,0,0,0,L,1122011218,1,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440527510,448952.00
08/25/2015 14:30,2,1.572,ACTIVE,213.29,351.37,59.965,1440527404,"201051344000645","174011321042388",29.68,19.00,0,323.41,384.73,47.2,43.7,0.384,226094.9,226094.9,12264,0,0,0,L,1122011218,1,122.46,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440527511,448953.00
08/25/2015 14:30,2,1.643,ACTIVE,213.74,354.37,59.975,1440527404,"274151322000085","174011321042388",29.42,24.80,0,324.32,377.82,48.9,45.3,0.323,504937.8,504937.8,13497,0,0,0,L,1151911521,1,123.36,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440527512,448954.00
08/25/2015 14:30,2,1.561,ACTIVE,213.06,351.67,59.970,1440527404,"201051344000651","174011321042388",29.94,19.80,0,322.81,383.83,47.3,43.8,0.384,225311.3,225311.3,12240,0,0,0,L,1122011218,1,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440527513,448955.00
08/25/2015 14:30,2,1.572,ACTIVE,212.83,351.07,59.959,1440527404,"201051344000867","174011321042388",29.78,19.50,0,324.62,382.93,47.5,43.9,0.376,218091.2,218091.2,12265,0,0,0,L,1122011218,1,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440527514,448956.00
08/25/2015 14:30,2,1.549,ACTIVE,212.38,350.17,59.965,1440527404,"201051344001230","174011321042388",29.90,20.70,0,323.41,379.92,46.9,43.4,0.389,228864.6,228864.6,12279,0,0,0,L,1122011218,1,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440527515,448957.00
08/25/2015 14:30,2,1.561,ACTIVE,213.29,352.87,59.965,1440527404,"201051344000576","174011321042388",29.88,18.00,0,324.32,385.63,47.2,43.7,0.367,225209.1,225209.1,12285,0,0,0,L,1122011218,1,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440527515,448958.00
08/25/2015 14:30,2,1.588,ACTIVE,213.06,351.97,59.981,1440527404,"201051344000579","174011321042388",29.88,20.70,0,324.32,385.63,48.1,44.5,0.384,232390.3,232390.3,12237,0,0,0,L,1122011218,1,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440527516,448959.00
08/25/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1440527404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440528284,448960.00
08/25/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1440527404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440528284,448961.00
08/25/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1440527404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440528284,448962.00
08/25/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1440527404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440528284,448963.00
08/25/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1440527404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440528284,448964.00
08/25/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1440527404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440528284,448965.00
08/25/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1440527404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440528284,448966.00
08/25/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1440527404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440528284,448967.00
08/25/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1440527404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440528284,448968.00
08/25/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1440527404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440528284,448969.00
08/25/2015 14:45,2,1.590,ACTIVE,212.16,350.77,59.959,1440528304,"201051344000955","174011321042388",29.90,20.00,0,332.43,371.21,48.2,44.6,0.393,230731.9,230731.9,12249,0,0,0,L,1122011218,1,121.33,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440528380,448970.00
08/25/2015 14:45,2,1.752,ACTIVE,214.19,352.27,59.965,1440528304,"274151322000095","174011321042388",29.98,24.30,0,336.64,372.41,53.2,49.4,0.340,530369.6,530369.6,13144,0,0,0,L,1151911521,1,123.36,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440528381,448971.00
08/25/2015 14:45,2,1.602,ACTIVE,212.61,351.37,59.975,1440528304,"201051344000868","174011321042388",29.64,17.50,0,333.03,372.11,48.1,44.5,0.389,217590.0,217590.0,12265,0,0,0,L,1122011218,1,121.55,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440528382,448972.00
08/25/2015 14:45,2,1.604,ACTIVE,213.51,352.87,59.965,1440528304,"201051344000853","174011321042388",29.76,18.00,0,334.54,375.11,48.4,44.8,0.393,224098.3,224098.3,12266,0,0,0,L,1122011218,1,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440528383,448973.00
08/25/2015 14:45,2,1.564,ACTIVE,213.29,351.97,59.970,1440528304,"201051344000582","174011321042388",29.78,18.70,0,335.14,374.81,47.2,43.6,0.389,222981.2,222981.2,12234,0,0,0,L,1122011218,1,122.01,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440528384,448974.00
08/25/2015 14:45,2,1.574,ACTIVE,213.06,352.57,59.970,1440528304,"201051344000469","174011321042388",30.40,16.70,0,332.43,375.41,48.5,44.9,0.407,219355.1,219355.1,12262,0,0,0,L,1122011218,1,121.55,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440528385,448975.00
08/25/2015 14:45,2,1.592,ACTIVE,212.61,353.17,59.944,1440528304,"201051344000988","174011321042388",29.90,18.30,0,333.33,376.31,48.2,44.6,0.393,218362.1,218362.1,12245,0,0,0,L,1122011218,1,121.55,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440528386,448976.00
08/25/2015 14:45,2,1.590,ACTIVE,213.06,352.27,59.970,1440528304,"201051344001158","174011321042388",29.72,18.30,0,335.44,375.11,47.9,44.3,0.398,224004.7,224004.7,12243,0,0,0,L,1122011218,1,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440528387,448977.00
08/25/2015 14:45,2,1.600,ACTIVE,212.61,350.77,59.970,1440528304,"201051344001025","174011321042388",29.98,19.50,0,335.14,373.91,48.6,45.0,0.389,228595.8,228595.8,12242,0,0,0,L,1122011218,1,121.55,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440528387,448978.00
08/25/2015 14:45,2,1.602,ACTIVE,212.83,351.37,59.965,1440528304,"201051344000569","174011321042388",29.90,18.30,0,334.84,374.51,48.5,44.9,0.407,231828.2,231828.2,12268,0,0,0,L,1122011218,1,121.55,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440528388,448979.00
08/25/2015 14:45,2,1.131,ACTIVE,213.51,429.52,59.965,1440528304,"274151322000094","174011321042388",39.66,25.30,0,338.14,457.17,45.4,41.9,0.309,406452.8,406452.8,13680,0,0,0,L,1151911521,1,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440528389,448980.00
08/25/2015 14:45,2,1.596,ACTIVE,212.83,351.37,59.959,1440528304,"201051344000458","174011321042388",29.94,19.00,0,335.14,374.21,48.4,44.8,0.411,227503.1,227503.1,12256,0,0,0,L,1122011218,1,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440528391,448981.00
08/25/2015 14:45,2,1.660,ACTIVE,212.83,358.58,59.928,1440528304,"274151322000087","174011321042388",29.36,25.00,0,336.64,370.90,49.3,45.7,0.331,478768.7,478768.7,13065,0,0,0,L,1151911521,1,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440528392,448982.00
08/25/2015 14:45,2,1.715,ACTIVE,212.83,354.97,59.954,1440528304,"274151322000052","174011321042388",29.34,25.50,0,335.44,370.90,51.0,47.3,0.340,511747.5,511747.5,13489,0,0,0,L,1151911521,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440528393,448983.00
08/25/2015 14:45,2,1.598,ACTIVE,212.83,351.37,59.944,1440528304,"201051344001145","174011321042388",29.58,19.00,0,334.84,373.91,47.9,44.3,0.389,232436.5,232436.5,12263,0,0,0,L,1122011218,1,121.78,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440528393,448984.00
08/25/2015 14:45,2,1.584,ACTIVE,212.83,351.67,59.965,1440528304,"201051344000685","174011321042388",29.72,19.50,0,333.93,372.41,47.7,44.1,0.415,231126.2,231126.2,12267,0,0,0,L,1122011218,1,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440528394,448985.00
08/25/2015 14:45,2,1.662,ACTIVE,213.29,359.48,59.959,1440528304,"274151322000088","174011321042388",29.16,24.00,0,336.34,371.21,49.1,45.5,0.336,491278.9,491278.9,13091,0,0,0,L,1151911521,1,123.14,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440528395,448986.00
08/25/2015 14:45,2,1.576,ACTIVE,212.83,351.37,59.965,1440528304,"201051344000438","174011321042388",30.34,20.00,0,334.54,372.71,48.5,44.9,0.398,231158.5,231158.5,12237,0,0,0,L,1122011218,1,122.01,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440528396,448987.00
08/25/2015 14:45,2,1.605,ACTIVE,212.16,350.77,59.970,1440528304,"201051344001135","174011321042388",29.76,19.30,0,332.73,372.11,48.4,44.8,0.384,222702.9,222702.9,12216,0,0,0,L,1122011218,1,121.55,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440528397,448988.00
08/25/2015 14:45,2,1.604,ACTIVE,212.83,353.17,59.959,1440528304,"201051344000417","174011321042388",29.84,21.30,0,333.63,373.91,48.5,44.9,0.407,226148.2,226148.2,12233,0,0,0,L,1122011218,1,121.78,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440528398,448989.00
08/25/2015 14:45,2,1.602,ACTIVE,212.61,351.67,59.965,1440528304,"201051344000594","174011321042388",30.28,20.70,0,333.03,371.81,49.1,45.5,0.402,228165.8,228165.8,12259,0,0,0,L,1122011218,1,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440528399,448990.00
08/25/2015 14:45,2,1.721,ACTIVE,212.61,359.18,59.928,1440528304,"274151322000083","174011321042388",29.20,24.80,0,336.34,371.51,50.9,47.2,0.362,507500.8,507500.8,13518,0,0,0,L,1151911521,1,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440528400,448991.00
08/25/2015 14:45,2,1.652,ACTIVE,213.29,353.17,59.981,1440528304,"201051344000585","174011321042388",29.76,19.80,0,333.93,376.62,49.8,46.1,0.407,227723.3,227723.3,12238,0,0,0,L,1122011218,1,121.78,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440528401,448992.00
08/25/2015 14:45,2,1.697,ACTIVE,213.96,349.26,59.949,1440528304,"274151322000054","174011321042388",29.54,24.30,0,336.04,372.41,50.7,47.0,0.354,502282.7,502282.7,13084,0,0,0,L,1151911521,1,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440528402,448993.00
08/25/2015 14:45,2,1.604,ACTIVE,213.06,351.07,59.954,1440528304,"201051344001203","174011321042388",30.02,20.00,0,334.54,374.51,48.8,45.2,0.402,228470.6,228470.6,12251,0,0,0,L,1122011218,1,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440528403,448994.00
08/25/2015 14:45,2,1.586,ACTIVE,212.38,351.97,59.965,1440528304,"201051344000646","174011321042388",30.14,20.00,0,333.33,371.21,48.4,44.8,0.407,224611.5,224611.5,12233,0,0,0,L,1122011218,1,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440528403,448995.00
08/25/2015 14:45,2,1.170,ACTIVE,215.32,426.51,59.944,1440528304,"274151322000068","174011321042388",39.66,27.00,0,337.54,458.07,46.8,43.3,0.309,405825.6,405825.6,13289,0,0,0,L,1151911521,1,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440528404,448996.00
08/25/2015 14:45,2,1.822,ACTIVE,214.41,348.96,59.959,1440528304,"274151322000076","174011321042388",30.06,24.80,0,337.84,373.61,55.5,51.6,0.376,536629.5,536629.5,13510,0,0,0,L,1151911521,1,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440528405,448997.00
08/25/2015 14:45,2,1.637,ACTIVE,212.61,350.77,59.959,1440528304,"201051344000890","174011321042388",30.00,21.00,0,332.73,372.11,49.8,46.1,0.407,229384.9,229384.9,12246,0,0,0,L,1122011218,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440528406,448998.00
08/25/2015 14:45,2,1.600,ACTIVE,213.06,353.17,59.975,1440528304,"201051344000900","174011321042388",29.90,17.50,0,333.63,373.91,48.5,44.9,0.402,230418.5,230418.5,12285,0,0,0,L,1122011218,1,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440528407,448999.00
08/25/2015 14:45,2,1.604,ACTIVE,213.29,352.87,59.959,1440528304,"201051344000633","174011321042388",30.22,19.30,0,333.63,375.41,49.2,45.5,0.407,219145.8,219145.8,12277,0,0,0,L,1122011218,1,122.23,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440528408,449000.00
08/25/2015 14:45,2,1.631,ACTIVE,213.06,352.87,59.970,1440528304,"201051344000983","174011321042388",30.04,18.30,0,334.24,373.91,49.7,46.0,0.415,227393.5,227393.5,12262,0,0,0,L,1122011218,1,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440528409,449001.00
08/25/2015 14:45,2,1.617,ACTIVE,213.29,352.57,59.970,1440528304,"201051344000917","174011321042388",29.74,19.50,0,333.93,373.61,48.8,45.1,0.407,229805.9,229805.9,12275,0,0,0,L,1122011218,1,122.01,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440528410,449002.00
08/25/2015 14:45,2,1.633,ACTIVE,213.29,352.27,60.007,1440528304,"201051344000648","174011321042388",29.70,17.80,0,334.84,375.71,49.2,45.5,0.402,225074.1,225074.1,12261,0,0,0,L,1122011218,1,121.78,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440528411,449003.00
08/25/2015 14:45,2,1.633,ACTIVE,213.06,352.57,59.959,1440528304,"201051344001093","174011321042388",29.98,19.50,0,334.24,373.61,49.6,45.9,0.393,228042.3,228042.3,12260,0,0,0,L,1122011218,1,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440528412,449004.00
08/25/2015 14:45,2,1.654,ACTIVE,213.29,352.27,59.959,1440528304,"201051344000645","174011321042388",29.50,18.30,0,336.04,375.11,49.4,45.8,0.398,226105.3,226105.3,12265,0,0,0,L,1122011218,1,122.46,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440528413,449005.00
08/25/2015 14:45,2,1.734,ACTIVE,213.06,354.67,59.928,1440528304,"274151322000085","174011321042388",29.60,23.50,0,337.24,371.51,52.1,48.4,0.362,504948.6,504948.6,13498,0,0,0,L,1151911521,1,123.36,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440528413,449006.00
08/25/2015 14:45,2,1.637,ACTIVE,213.29,352.87,59.970,1440528304,"201051344000651","174011321042388",30.02,19.00,0,335.14,374.51,49.9,46.2,0.389,225321.7,225321.7,12241,0,0,0,L,1122011218,1,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440528414,449007.00
08/25/2015 14:45,2,1.648,ACTIVE,213.29,350.77,59.928,1440528304,"201051344000867","174011321042388",29.94,19.00,0,334.54,372.41,50.0,46.3,0.411,218101.7,218101.7,12266,0,0,0,L,1122011218,1,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440528415,449008.00
08/25/2015 14:45,2,1.631,ACTIVE,212.83,350.47,59.959,1440528304,"201051344001230","174011321042388",29.92,20.00,0,332.43,370.90,49.4,45.8,0.398,228874.8,228874.8,12280,0,0,0,L,1122011218,1,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440528416,449009.00
08/25/2015 14:45,2,1.660,ACTIVE,213.74,353.17,59.954,1440528304,"201051344000576","174011321042388",29.72,17.50,0,334.54,376.62,50.0,46.3,0.393,225219.5,225219.5,12286,0,0,0,L,1122011218,1,122.46,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440528417,449010.00
08/25/2015 14:45,2,1.691,ACTIVE,213.29,353.17,59.959,1440528304,"201051344000579","174011321042388",29.78,20.00,0,335.14,376.01,51.1,47.4,0.411,232401.0,232401.0,12238,0,0,0,L,1122011218,1,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440528418,449011.00
08/25/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1440528304,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440529184,449012.00
08/25/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1440528304,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440529184,449013.00
08/25/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1440528304,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440529184,449014.00
08/25/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1440528304,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440529184,449015.00
08/25/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1440528304,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440529184,449016.00
08/25/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1440528304,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440529184,449017.00
08/25/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1440528304,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440529184,449018.00
08/25/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1440528304,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440529184,449019.00
08/25/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1440528304,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440529184,449020.00
08/25/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1440528304,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440529184,449021.00
08/25/2015 15:00,2,1.301,ACTIVE,213.29,348.96,59.975,1440529204,"201051344000955","174011321042388",29.88,19.50,0,332.73,380.52,39.4,36.1,0.305,230743.4,230743.4,12250,0,0,0,L,1122011218,1,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440529279,449022.00
08/25/2015 15:00,2,1.422,ACTIVE,214.64,347.76,59.959,1440529204,"274151322000095","174011321042388",29.50,23.30,0,336.64,379.62,42.5,39.1,0.283,530382.2,530382.2,13145,0,0,0,L,1151911521,1,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440529280,449023.00
08/25/2015 15:00,2,1.318,ACTIVE,213.29,348.36,59.970,1440529204,"201051344000868","174011321042388",29.20,17.30,0,333.33,382.03,39.0,35.7,0.305,217601.4,217601.4,12266,0,0,0,L,1122011218,1,122.46,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440529281,449024.00
08/25/2015 15:00,2,1.295,ACTIVE,214.41,350.77,59.991,1440529204,"201051344000853","174011321042388",29.92,17.80,0,335.14,384.73,39.3,36.0,0.323,224109.8,224109.8,12267,0,0,0,L,1122011218,1,123.36,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440529282,449025.00
