ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/25/2015 15:00,2,1.275,ACTIVE,214.19,350.47,59.991,1440529204,"201051344000582","174011321042388",29.58,18.30,0,334.24,382.03,38.2,35.0,0.305,222992.4,222992.4,12235,0,0,0,L,1122011218,1,122.91,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440529282,449026.00
08/25/2015 15:00,2,1.301,ACTIVE,213.96,351.07,59.975,1440529204,"201051344000469","174011321042388",29.74,16.70,0,332.73,383.83,39.2,35.9,0.314,219366.7,219366.7,12263,0,0,0,L,1122011218,1,122.46,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440529283,449027.00
08/25/2015 15:00,2,1.287,ACTIVE,213.74,351.07,59.970,1440529204,"201051344000988","174011321042388",29.70,18.00,0,332.73,385.63,38.8,35.5,0.323,218373.5,218373.5,12246,0,0,0,L,1122011218,1,122.46,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440529284,449028.00
08/25/2015 15:00,2,1.285,ACTIVE,213.74,349.56,59.970,1440529204,"201051344001158","174011321042388",29.56,18.00,0,335.14,382.93,38.5,35.2,0.318,224016.0,224016.0,12244,0,0,0,L,1122011218,1,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440529285,449029.00
08/25/2015 15:00,2,1.289,ACTIVE,212.83,348.36,59.970,1440529204,"201051344001025","174011321042388",30.00,19.00,0,333.33,382.03,39.2,35.9,0.305,228607.3,228607.3,12243,0,0,0,L,1122011218,1,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440529286,449030.00
08/25/2015 15:00,2,1.311,ACTIVE,213.06,348.96,60.007,1440529204,"201051344000569","174011321042388",29.40,18.00,0,334.54,382.03,39.1,35.8,0.318,231839.7,231839.7,12269,0,0,0,L,1122011218,1,122.01,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440529287,449031.00
08/25/2015 15:00,2,0.893,ACTIVE,213.51,421.10,59.970,1440529204,"274151322000094","174011321042388",39.54,24.50,0,399.46,460.78,36.0,32.8,0.239,406463.4,406463.4,13681,0,0,0,L,1151911521,1,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440529288,449032.00
08/25/2015 15:00,2,1.299,ACTIVE,212.83,348.06,59.954,1440529204,"201051344000458","174011321042388",29.52,18.70,0,333.33,381.73,38.9,35.6,0.323,227514.5,227514.5,12257,0,0,0,L,1122011218,1,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440529289,449033.00
08/25/2015 15:00,2,1.311,ACTIVE,213.29,354.37,60.002,1440529204,"274151322000087","174011321042388",29.30,24.00,0,336.94,377.52,38.9,35.6,0.252,478780.3,478780.3,13066,0,0,0,L,1151911521,1,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440529290,449034.00
08/25/2015 15:00,2,1.363,ACTIVE,213.96,345.96,59.970,1440529204,"274151322000052","174011321042388",29.16,24.50,0,336.04,378.42,40.3,37.0,0.247,511759.5,511759.5,13490,0,0,0,L,1151911521,1,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440529291,449035.00
08/25/2015 15:00,2,1.277,ACTIVE,213.06,348.96,59.975,1440529204,"201051344001145","174011321042388",29.54,18.30,0,333.93,381.42,38.2,34.9,0.301,232447.8,232447.8,12264,0,0,0,L,1122011218,1,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440529292,449036.00
08/25/2015 15:00,2,1.258,ACTIVE,213.06,348.66,59.965,1440529204,"201051344000685","174011321042388",29.74,19.00,0,334.24,380.82,37.9,34.7,0.323,231137.4,231137.4,12268,0,0,0,L,1122011218,1,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440529293,449037.00
08/25/2015 15:00,2,1.312,ACTIVE,212.61,354.37,59.954,1440529204,"274151322000088","174011321042388",28.86,23.30,0,336.64,377.22,38.4,35.1,0.261,491290.4,491290.4,13092,0,0,0,L,1151911521,1,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440529294,449038.00
08/25/2015 15:00,2,1.285,ACTIVE,213.06,349.26,59.975,1440529204,"201051344000438","174011321042388",29.72,19.50,0,334.24,381.12,38.7,35.4,0.309,231169.9,231169.9,12238,0,0,0,L,1122011218,1,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440529295,449039.00
08/25/2015 15:00,2,1.297,ACTIVE,213.06,348.36,59.975,1440529204,"201051344001135","174011321042388",29.34,18.70,0,334.24,380.82,38.6,35.3,0.301,222714.2,222714.2,12217,0,0,0,L,1122011218,1,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440529295,449040.00
08/25/2015 15:00,2,1.285,ACTIVE,213.29,349.56,59.970,1440529204,"201051344000417","174011321042388",29.74,20.70,0,334.24,381.73,38.7,35.4,0.305,226159.6,226159.6,12234,0,0,0,L,1122011218,1,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440529296,449041.00
08/25/2015 15:00,2,1.305,ACTIVE,212.61,348.96,59.959,1440529204,"201051344000594","174011321042388",29.54,20.30,0,332.73,381.42,39.0,35.7,0.314,228177.3,228177.3,12260,0,0,0,L,1122011218,1,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440529297,449042.00
08/25/2015 15:00,2,1.352,ACTIVE,213.51,353.17,59.970,1440529204,"274151322000083","174011321042388",28.96,24.00,0,336.04,377.52,39.6,36.3,0.274,507512.5,507512.5,13519,0,0,0,L,1151911521,1,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440529298,449043.00
08/25/2015 15:00,2,1.307,ACTIVE,213.51,349.86,59.975,1440529204,"201051344000585","174011321042388",29.88,19.30,0,335.14,382.63,39.6,36.3,0.305,227734.9,227734.9,12239,0,0,0,L,1122011218,1,122.23,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440529299,449044.00
08/25/2015 15:00,2,1.346,ACTIVE,213.96,354.07,59.970,1440529204,"274151322000054","174011321042388",29.02,23.30,0,336.04,378.12,39.5,36.2,0.278,502294.4,502294.4,13085,0,0,0,L,1151911521,1,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440529300,449045.00
08/25/2015 15:00,2,1.271,ACTIVE,213.29,347.76,59.970,1440529204,"201051344001203","174011321042388",29.84,19.50,0,334.54,381.73,38.4,35.1,0.309,228482.0,228482.0,12252,0,0,0,L,1122011218,1,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440529301,449046.00
08/25/2015 15:00,2,1.266,ACTIVE,212.83,348.06,59.949,1440529204,"201051344000646","174011321042388",29.86,19.50,0,333.03,381.42,38.3,35.1,0.318,224622.8,224622.8,12234,0,0,0,L,1122011218,1,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440529302,449047.00
08/25/2015 15:00,2,0.893,ACTIVE,214.41,427.41,59.954,1440529204,"274151322000068","174011321042388",40.10,26.00,0,403.67,461.08,36.5,33.3,0.230,405836.3,405836.3,13290,0,0,0,L,1151911521,1,123.36,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440529303,449048.00
08/25/2015 15:00,2,1.422,ACTIVE,214.41,350.17,59.938,1440529204,"274151322000076","174011321042388",29.82,24.00,0,338.14,380.22,43.0,39.5,0.287,536642.3,536642.3,13511,0,0,0,L,1151911521,1,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440529304,449049.00
08/25/2015 15:00,2,1.312,ACTIVE,212.83,348.06,59.970,1440529204,"201051344000890","174011321042388",29.60,20.30,0,333.03,381.42,39.4,36.1,0.305,229396.4,229396.4,12247,0,0,0,L,1122011218,1,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440529305,449050.00
08/25/2015 15:00,2,1.262,ACTIVE,213.06,348.96,59.965,1440529204,"201051344000900","174011321042388",29.62,17.30,0,332.73,382.33,37.9,34.6,0.305,230429.7,230429.7,12286,0,0,0,L,1122011218,1,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440529306,449051.00
08/25/2015 15:00,2,1.283,ACTIVE,213.51,350.47,59.938,1440529204,"201051344000633","174011321042388",29.70,19.00,0,333.93,382.63,38.7,35.4,0.309,219157.1,219157.1,12278,0,0,0,L,1122011218,1,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440529307,449052.00
08/25/2015 15:00,2,1.277,ACTIVE,213.51,349.56,59.970,1440529204,"201051344000983","174011321042388",30.18,18.00,0,334.54,382.63,39.1,35.8,0.323,227404.9,227404.9,12263,0,0,0,L,1122011218,1,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440529307,449053.00
08/25/2015 15:00,2,1.260,ACTIVE,213.29,349.26,59.975,1440529204,"201051344000917","174011321042388",29.82,19.30,0,334.24,381.73,38.0,34.8,0.309,229817.1,229817.1,12276,0,0,0,L,1122011218,1,122.46,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440529308,449054.00
08/25/2015 15:00,2,1.293,ACTIVE,213.51,348.96,59.970,1440529204,"201051344000648","174011321042388",29.48,17.50,0,334.24,382.63,38.6,35.3,0.309,225085.4,225085.4,12262,0,0,0,L,1122011218,1,122.23,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440529309,449055.00
08/25/2015 15:00,2,1.295,ACTIVE,213.29,349.26,59.970,1440529204,"201051344001093","174011321042388",29.64,19.00,0,334.84,381.73,38.9,35.7,0.305,228053.6,228053.6,12261,0,0,0,L,1122011218,1,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440529310,449056.00
08/25/2015 15:00,2,1.281,ACTIVE,213.51,348.66,59.959,1440529204,"201051344000645","174011321042388",29.70,18.30,0,334.54,382.63,38.5,35.3,0.305,226116.6,226116.6,12266,0,0,0,L,1122011218,1,122.91,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440529311,449057.00
08/25/2015 15:00,2,1.355,ACTIVE,213.29,352.87,59.938,1440529204,"274151322000085","174011321042388",29.22,22.80,0,337.24,377.22,40.1,36.7,0.265,504960.3,504960.3,13499,0,0,0,L,1151911521,1,123.36,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440529312,449058.00
08/25/2015 15:00,2,1.293,ACTIVE,213.51,348.66,59.959,1440529204,"201051344000651","174011321042388",29.66,18.30,0,335.14,381.73,38.9,35.6,0.301,225333.0,225333.0,12242,0,0,0,L,1122011218,1,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440529313,449059.00
08/25/2015 15:00,2,1.312,ACTIVE,213.51,347.46,59.949,1440529204,"201051344000867","174011321042388",29.36,18.70,0,333.93,380.82,39.1,35.8,0.301,218113.0,218113.0,12267,0,0,0,L,1122011218,1,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440529314,449060.00
08/25/2015 15:00,2,1.266,ACTIVE,213.06,347.16,59.965,1440529204,"201051344001230","174011321042388",29.96,19.50,0,332.13,377.52,38.4,35.1,0.305,228886.0,228886.0,12281,0,0,0,L,1122011218,1,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440529315,449061.00
08/25/2015 15:00,2,1.295,ACTIVE,213.74,350.77,59.959,1440529204,"201051344000576","174011321042388",29.68,17.50,0,334.84,383.23,39.0,35.7,0.305,225230.8,225230.8,12287,0,0,0,L,1122011218,1,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440529316,449062.00
08/25/2015 15:00,2,1.320,ACTIVE,213.29,349.56,59.959,1440529204,"201051344000579","174011321042388",29.90,19.50,0,335.44,382.63,40.0,36.7,0.309,232412.5,232412.5,12239,0,0,0,L,1122011218,1,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440529317,449063.00
08/25/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1440529204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440530084,449064.00
08/25/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1440529204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440530084,449065.00
08/25/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1440529204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440530084,449066.00
08/25/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1440529204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440530084,449067.00
08/25/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1440529204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440530084,449068.00
08/25/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1440529204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440530084,449069.00
08/25/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1440529204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440530084,449070.00
08/25/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1440529204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440530084,449071.00
08/25/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1440529204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440530084,449072.00
08/25/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1440529204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440530084,449073.00
08/25/2015 15:15,2,1.291,ACTIVE,212.38,347.76,59.965,1440530104,"201051344000955","174011321042388",29.58,19.00,0,331.83,367.60,38.7,35.4,0.318,230751.7,230751.7,12251,0,0,0,L,1122011218,1,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440530179,449074.00
08/25/2015 15:15,2,1.369,ACTIVE,213.74,343.85,59.959,1440530104,"274151322000095","174011321042388",29.90,22.50,0,335.74,369.40,41.4,38.1,0.261,530391.1,530391.1,13146,0,0,0,L,1151911521,1,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440530180,449075.00
08/25/2015 15:15,2,1.283,ACTIVE,212.38,346.86,59.954,1440530104,"201051344000868","174011321042388",29.58,17.00,0,331.83,368.50,38.5,35.2,0.309,217609.7,217609.7,12267,0,0,0,L,1122011218,1,122.01,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440530181,449076.00
08/25/2015 15:15,2,1.287,ACTIVE,213.29,349.56,59.954,1440530104,"201051344000853","174011321042388",29.64,17.50,0,335.44,372.11,38.7,35.4,0.309,224118.1,224118.1,12268,0,0,0,L,1122011218,1,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440530182,449077.00
08/25/2015 15:15,2,1.264,ACTIVE,213.06,348.66,59.933,1440530104,"201051344000582","174011321042388",29.46,17.80,0,334.24,368.80,37.7,34.5,0.296,223000.5,223000.5,12236,0,0,0,L,1122011218,1,122.46,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440530183,449078.00
08/25/2015 15:15,2,1.268,ACTIVE,212.83,348.36,59.954,1440530104,"201051344000469","174011321042388",30.12,16.30,0,333.63,369.70,38.7,35.4,0.323,219375.0,219375.0,12264,0,0,0,L,1122011218,1,122.01,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440530184,449079.00
08/25/2015 15:15,2,1.273,ACTIVE,212.61,349.26,59.959,1440530104,"201051344000988","174011321042388",29.68,17.50,0,333.63,372.41,38.3,35.0,0.318,218381.7,218381.7,12247,0,0,0,L,1122011218,1,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440530185,449080.00
08/25/2015 15:15,2,1.264,ACTIVE,212.83,348.66,59.959,1440530104,"201051344001158","174011321042388",29.66,17.50,0,334.54,369.70,38.0,34.8,0.314,224024.2,224024.2,12245,0,0,0,L,1122011218,1,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440530186,449081.00
08/25/2015 15:15,2,1.309,ACTIVE,212.61,348.36,59.959,1440530104,"201051344001025","174011321042388",29.26,18.30,0,332.13,369.40,38.8,35.5,0.305,228615.7,228615.7,12244,0,0,0,L,1122011218,1,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440530187,449082.00
08/25/2015 15:15,2,1.281,ACTIVE,212.61,348.66,59.954,1440530104,"201051344000569","174011321042388",29.80,17.80,0,334.24,369.10,38.7,35.4,0.305,231848.0,231848.0,12270,0,0,0,L,1122011218,1,121.78,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440530188,449083.00
08/25/2015 15:15,2,0.883,ACTIVE,212.83,422.30,59.954,1440530104,"274151322000094","174011321042388",39.68,23.80,0,333.93,443.64,35.3,32.1,0.230,406470.9,406470.9,13682,0,0,0,L,1151911521,1,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440530189,449084.00
08/25/2015 15:15,2,1.287,ACTIVE,212.83,347.76,59.959,1440530104,"201051344000458","174011321042388",29.58,18.30,0,334.54,368.80,38.6,35.3,0.314,227522.8,227522.8,12258,0,0,0,L,1122011218,1,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440530190,449085.00
08/25/2015 15:15,2,1.305,ACTIVE,213.96,353.47,59.954,1440530104,"274151322000087","174011321042388",29.12,23.30,0,335.44,367.60,38.5,35.2,0.256,478788.5,478788.5,13067,0,0,0,L,1151911521,1,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440530191,449086.00
08/25/2015 15:15,2,1.334,ACTIVE,213.29,353.47,59.949,1440530104,"274151322000052","174011321042388",29.46,23.80,0,334.84,368.20,39.7,36.4,0.270,511768.0,511768.0,13491,0,0,0,L,1151911521,1,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440530192,449087.00
08/25/2015 15:15,2,1.270,ACTIVE,212.61,348.36,59.959,1440530104,"201051344001145","174011321042388",29.62,18.00,0,334.54,368.80,38.1,34.8,0.305,232455.9,232455.9,12265,0,0,0,L,1122011218,1,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440530193,449088.00
08/25/2015 15:15,2,1.256,ACTIVE,212.83,348.66,59.959,1440530104,"201051344000685","174011321042388",29.74,18.30,0,332.43,367.90,37.8,34.6,0.323,231145.5,231145.5,12269,0,0,0,L,1122011218,1,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440530194,449089.00
08/25/2015 15:15,2,1.287,ACTIVE,213.06,345.36,59.949,1440530104,"274151322000088","174011321042388",29.12,22.30,0,335.74,367.60,38.0,34.8,0.252,491298.4,491298.4,13093,0,0,0,L,1151911521,1,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440530194,449090.00
08/25/2015 15:15,2,1.270,ACTIVE,212.61,348.36,59.954,1440530104,"201051344000438","174011321042388",30.08,18.70,0,333.63,368.80,38.7,35.5,0.305,231178.2,231178.2,12239,0,0,0,L,1122011218,1,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440530195,449091.00
08/25/2015 15:15,2,1.275,ACTIVE,212.61,347.16,59.954,1440530104,"201051344001135","174011321042388",29.84,18.00,0,331.83,368.20,38.6,35.3,0.309,222722.5,222722.5,12218,0,0,0,L,1122011218,1,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440530196,449092.00
08/25/2015 15:15,2,1.303,ACTIVE,212.83,349.56,59.970,1440530104,"201051344000417","174011321042388",29.40,19.80,0,333.93,368.50,38.8,35.5,0.309,226167.9,226167.9,12235,0,0,0,L,1122011218,1,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440530197,449093.00
08/25/2015 15:15,2,1.303,ACTIVE,212.38,348.66,59.959,1440530104,"201051344000594","174011321042388",29.66,19.50,0,330.93,368.20,39.2,35.9,0.314,228185.7,228185.7,12261,0,0,0,L,1122011218,1,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440530198,449094.00
08/25/2015 15:15,2,1.328,ACTIVE,213.06,345.66,59.949,1440530104,"274151322000083","174011321042388",29.30,23.00,0,335.14,367.90,39.5,36.2,0.283,507520.9,507520.9,13520,0,0,0,L,1151911521,1,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440530199,449095.00
08/25/2015 15:15,2,1.326,ACTIVE,213.06,348.36,59.959,1440530104,"201051344000585","174011321042388",29.50,18.70,0,332.73,369.70,39.6,36.3,0.309,227743.4,227743.4,12240,0,0,0,L,1122011218,1,122.01,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440530200,449096.00
08/25/2015 15:15,2,1.326,ACTIVE,212.83,348.66,59.954,1440530104,"274151322000054","174011321042388",29.26,22.50,0,335.44,368.80,39.3,36.0,0.265,502302.7,502302.7,13086,0,0,0,L,1151911521,1,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440530201,449097.00
08/25/2015 15:15,2,1.283,ACTIVE,213.06,347.46,59.965,1440530104,"201051344001203","174011321042388",29.64,19.00,0,334.84,369.40,38.6,35.3,0.305,228490.2,228490.2,12253,0,0,0,L,1122011218,1,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440530202,449098.00
08/25/2015 15:15,2,1.297,ACTIVE,212.38,347.46,59.975,1440530104,"201051344000646","174011321042388",29.22,19.00,0,330.93,367.60,38.4,35.2,0.318,224631.0,224631.0,12235,0,0,0,L,1122011218,1,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440530203,449099.00
08/25/2015 15:15,2,0.928,ACTIVE,214.64,419.60,59.965,1440530104,"274151322000068","174011321042388",38.70,25.30,0,334.54,445.15,36.7,33.5,0.230,405843.9,405843.9,13291,0,0,0,L,1151911521,1,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440530204,449100.00
08/25/2015 15:15,2,1.424,ACTIVE,214.19,349.26,59.959,1440530104,"274151322000076","174011321042388",29.68,23.30,0,336.94,370.30,42.8,39.4,0.292,536651.3,536651.3,13512,0,0,0,L,1151911521,1,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440530205,449101.00
08/25/2015 15:15,2,1.297,ACTIVE,212.61,347.46,59.959,1440530104,"201051344000890","174011321042388",30.06,19.80,0,331.83,368.20,39.6,36.3,0.301,229404.8,229404.8,12248,0,0,0,L,1122011218,1,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440530206,449102.00
08/25/2015 15:15,2,1.264,ACTIVE,212.83,348.66,59.970,1440530104,"201051344000900","174011321042388",29.70,17.00,0,331.23,368.50,38.0,34.8,0.309,230437.8,230437.8,12287,0,0,0,L,1122011218,1,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440530207,449103.00
08/25/2015 15:15,2,1.297,ACTIVE,213.06,349.86,59.959,1440530104,"201051344000633","174011321042388",29.56,18.30,0,332.73,371.21,38.9,35.6,0.305,219165.4,219165.4,12279,0,0,0,L,1122011218,1,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440530207,449104.00
08/25/2015 15:15,2,1.297,ACTIVE,213.06,348.06,59.933,1440530104,"201051344000983","174011321042388",29.88,17.80,0,334.54,370.00,39.3,36.0,0.318,227413.3,227413.3,12264,0,0,0,L,1122011218,1,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440530208,449105.00
08/25/2015 15:15,2,1.266,ACTIVE,213.06,348.66,59.938,1440530104,"201051344000917","174011321042388",29.84,18.70,0,333.63,368.80,38.4,35.1,0.305,229825.2,229825.2,12277,0,0,0,L,1122011218,1,122.23,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440530209,449106.00
08/25/2015 15:15,2,1.281,ACTIVE,213.06,348.06,59.954,1440530104,"201051344000648","174011321042388",29.92,17.30,0,334.84,369.10,38.9,35.6,0.309,225093.6,225093.6,12263,0,0,0,L,1122011218,1,122.23,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440530210,449107.00
08/25/2015 15:15,2,1.303,ACTIVE,213.06,348.96,59.970,1440530104,"201051344001093","174011321042388",29.72,18.70,0,333.93,368.20,39.2,35.9,0.305,228061.9,228061.9,12262,0,0,0,L,1122011218,1,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440530211,449108.00
08/25/2015 15:15,2,1.297,ACTIVE,213.29,349.26,59.970,1440530104,"201051344000645","174011321042388",29.58,17.80,0,334.84,371.21,38.9,35.6,0.309,226124.7,226124.7,12267,0,0,0,L,1122011218,1,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440530212,449109.00
08/25/2015 15:15,2,1.346,ACTIVE,213.74,351.37,59.996,1440530104,"274151322000085","174011321042388",29.40,22.00,0,335.44,367.30,40.0,36.7,0.278,504968.6,504968.6,13500,0,0,0,L,1151911521,1,123.36,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440530213,449110.00
08/25/2015 15:15,2,1.303,ACTIVE,213.06,348.66,59.965,1440530104,"201051344000651","174011321042388",29.70,17.80,0,334.24,369.10,39.2,35.9,0.309,225341.3,225341.3,12243,0,0,0,L,1122011218,1,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440530214,449111.00
08/25/2015 15:15,2,1.299,ACTIVE,213.06,348.66,60.002,1440530104,"201051344000867","174011321042388",29.92,18.00,0,333.03,367.90,39.4,36.1,0.314,218121.3,218121.3,12268,0,0,0,L,1122011218,1,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440530215,449112.00
08/25/2015 15:15,2,1.281,ACTIVE,212.61,346.86,59.965,1440530104,"201051344001230","174011321042388",29.82,18.70,0,331.23,367.00,38.7,35.4,0.305,228894.1,228894.1,12282,0,0,0,L,1122011218,1,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440530216,449113.00
08/25/2015 15:15,2,1.307,ACTIVE,213.29,350.47,59.965,1440530104,"201051344000576","174011321042388",29.72,17.00,0,334.24,372.11,39.3,36.0,0.309,225239.0,225239.0,12288,0,0,0,L,1122011218,1,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440530217,449114.00
08/25/2015 15:15,2,1.334,ACTIVE,212.83,349.56,59.965,1440530104,"201051344000579","174011321042388",29.88,19.00,0,334.24,370.30,40.4,37.1,0.318,232421.0,232421.0,12240,0,0,0,L,1122011218,1,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440530217,449115.00
08/25/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1440530104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440530984,449116.00
08/25/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1440530104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440530984,449117.00
08/25/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1440530104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440530984,449118.00
08/25/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1440530104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440530984,449119.00
08/25/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1440530104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440530984,449120.00
08/25/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1440530104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440530984,449121.00
08/25/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1440530104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440530984,449122.00
08/25/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1440530104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440530984,449123.00
08/25/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1440530104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440530984,449124.00
08/25/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1440530104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440530984,449125.00
08/25/2015 15:30,2,1.340,ACTIVE,212.16,347.76,59.975,1440531003,"201051344000955","174011321042388",29.42,19.30,0,332.13,382.93,40.0,36.7,0.318,230763.5,230763.5,12252,0,0,0,L,1122011218,1,121.33,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440531079,449126.00
08/25/2015 15:30,2,1.379,ACTIVE,213.51,349.56,59.970,1440531003,"274151322000095","174011321042388",29.62,22.50,0,336.04,380.52,41.3,38.0,0.283,530404.1,530404.1,13147,0,0,0,L,1151911521,1,123.36,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440531080,449127.00
08/25/2015 15:30,2,1.324,ACTIVE,212.38,347.46,59.970,1440531003,"201051344000868","174011321042388",29.34,17.50,0,332.43,383.53,39.4,36.1,0.309,217621.5,217621.5,12268,0,0,0,L,1122011218,1,121.78,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440531081,449128.00
08/25/2015 15:30,2,1.336,ACTIVE,213.29,348.66,59.970,1440531003,"201051344000853","174011321042388",29.06,17.80,0,334.84,386.23,39.3,36.0,0.309,224129.9,224129.9,12269,0,0,0,L,1122011218,1,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440531082,449129.00
08/25/2015 15:30,2,1.297,ACTIVE,213.06,348.96,59.970,1440531003,"201051344000582","174011321042388",29.18,18.00,0,334.24,385.03,38.4,35.1,0.305,223012.1,223012.1,12237,0,0,0,L,1122011218,1,122.23,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440531083,449130.00
08/25/2015 15:30,2,1.287,ACTIVE,212.83,348.66,59.975,1440531003,"201051344000469","174011321042388",30.08,16.70,0,333.33,385.93,39.2,35.9,0.314,219386.9,219386.9,12265,0,0,0,L,1122011218,1,121.78,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440531084,449131.00
08/25/2015 15:30,2,1.316,ACTIVE,212.61,349.86,59.970,1440531003,"201051344000988","174011321042388",28.98,18.00,0,332.43,386.83,38.7,35.4,0.314,218393.5,218393.5,12248,0,0,0,L,1122011218,1,122.01,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440531085,449132.00
08/25/2015 15:30,2,1.299,ACTIVE,212.61,347.16,59.970,1440531003,"201051344001158","174011321042388",29.14,17.80,0,333.33,386.23,38.4,35.1,0.309,224035.9,224035.9,12246,0,0,0,L,1122011218,1,121.78,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440531086,449133.00
08/25/2015 15:30,2,1.293,ACTIVE,212.16,346.56,59.975,1440531003,"201051344001025","174011321042388",29.76,18.70,0,333.93,384.43,39.0,35.8,0.301,228627.6,228627.6,12245,0,0,0,L,1122011218,1,121.55,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440531087,449134.00
08/25/2015 15:30,2,1.289,ACTIVE,212.61,348.06,59.986,1440531003,"201051344000569","174011321042388",29.60,18.00,0,334.54,385.33,38.6,35.4,0.318,231859.8,231859.8,12271,0,0,0,L,1122011218,1,121.55,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440531088,449135.00
08/25/2015 15:30,2,0.863,ACTIVE,213.29,423.81,59.975,1440531003,"274151322000094","174011321042388",39.58,23.80,0,334.24,457.17,35.1,32.0,0.243,406481.9,406481.9,13683,0,0,0,L,1151911521,1,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440531088,449136.00
08/25/2015 15:30,2,1.270,ACTIVE,212.61,347.46,59.986,1440531003,"201051344000458","174011321042388",29.74,18.70,0,334.24,385.33,38.2,35.0,0.318,227534.6,227534.6,12259,0,0,0,L,1122011218,1,122.01,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440531089,449137.00
08/25/2015 15:30,2,1.246,ACTIVE,213.74,352.87,59.975,1440531003,"274151322000087","174011321042388",29.14,23.30,0,336.04,378.12,36.8,33.6,0.243,478800.3,478800.3,13068,0,0,0,L,1151911521,1,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440531090,449138.00
08/25/2015 15:30,2,1.291,ACTIVE,213.06,351.97,59.986,1440531003,"274151322000052","174011321042388",29.00,23.80,0,334.84,378.42,37.9,34.6,0.247,511780.2,511780.2,13492,0,0,0,L,1151911521,1,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440531091,449139.00
08/25/2015 15:30,2,1.252,ACTIVE,212.61,347.16,59.975,1440531003,"201051344001145","174011321042388",29.48,18.30,0,334.24,383.53,37.4,34.2,0.287,232467.5,232467.5,12266,0,0,0,L,1122011218,1,121.78,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440531092,449140.00
08/25/2015 15:30,2,1.244,ACTIVE,212.61,346.56,59.986,1440531003,"201051344000685","174011321042388",29.38,18.70,0,333.03,382.63,37.0,33.8,0.301,231157.1,231157.1,12270,0,0,0,L,1122011218,1,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440531093,449141.00
08/25/2015 15:30,2,1.234,ACTIVE,212.38,349.26,59.970,1440531003,"274151322000088","174011321042388",28.69,22.50,0,335.74,378.12,35.9,32.7,0.234,491310.2,491310.2,13094,0,0,0,L,1151911521,1,123.14,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440531094,449142.00
08/25/2015 15:30,2,1.266,ACTIVE,212.38,347.16,59.954,1440531003,"201051344000438","174011321042388",29.30,19.30,0,333.63,383.83,37.6,34.4,0.305,231189.9,231189.9,12240,0,0,0,L,1122011218,1,122.01,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440531095,449143.00
08/25/2015 15:30,2,1.246,ACTIVE,211.93,345.96,59.981,1440531003,"201051344001135","174011321042388",29.66,18.30,0,330.93,383.83,37.5,34.2,0.292,222734.2,222734.2,12219,0,0,0,L,1122011218,1,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440531096,449144.00
08/25/2015 15:30,2,1.270,ACTIVE,212.38,346.86,59.996,1440531003,"201051344000417","174011321042388",29.16,19.80,0,333.33,382.93,37.5,34.3,0.296,226179.6,226179.6,12236,0,0,0,L,1122011218,1,121.55,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440531097,449145.00
08/25/2015 15:30,2,1.270,ACTIVE,211.93,346.56,59.975,1440531003,"201051344000594","174011321042388",29.28,19.80,0,332.43,383.23,37.7,34.5,0.301,228197.6,228197.6,12262,0,0,0,L,1122011218,1,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440531098,449146.00
08/25/2015 15:30,2,1.242,ACTIVE,213.06,343.55,59.981,1440531003,"274151322000083","174011321042388",28.94,23.30,0,335.44,378.72,36.5,33.3,0.247,507532.9,507532.9,13521,0,0,0,L,1151911521,1,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440531099,449147.00
08/25/2015 15:30,2,1.270,ACTIVE,212.38,347.46,59.981,1440531003,"201051344000585","174011321042388",29.46,19.00,0,334.24,384.43,38.0,34.7,0.301,227755.4,227755.4,12241,0,0,0,L,1122011218,1,121.55,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440531100,449148.00
08/25/2015 15:30,2,1.232,ACTIVE,213.06,352.27,59.975,1440531003,"274151322000054","174011321042388",28.98,22.50,0,334.84,379.32,36.2,33.0,0.234,502314.7,502314.7,13087,0,0,0,L,1151911521,1,123.14,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440531100,449149.00
08/25/2015 15:30,2,1.238,ACTIVE,212.38,345.96,59.986,1440531003,"201051344001203","174011321042388",29.22,19.00,0,333.63,383.53,36.7,33.5,0.292,228501.9,228501.9,12254,0,0,0,L,1122011218,1,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440531101,449150.00
08/25/2015 15:30,2,1.229,ACTIVE,211.70,346.86,59.986,1440531003,"201051344000646","174011321042388",29.24,19.00,0,330.33,382.93,36.4,33.2,0.296,224642.6,224642.6,12236,0,0,0,L,1122011218,1,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440531102,449151.00
08/25/2015 15:30,2,0.842,ACTIVE,212.83,420.80,59.975,1440531003,"274151322000068","174011321042388",39.26,25.30,0,339.04,462.88,33.1,30.0,0.208,405855.0,405855.0,13292,0,0,0,L,1151911521,1,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440531103,449152.00
08/25/2015 15:30,2,1.301,ACTIVE,213.51,346.56,59.975,1440531003,"274151322000076","174011321042388",29.48,23.30,0,336.94,381.73,38.8,35.6,0.252,536664.4,536664.4,13513,0,0,0,L,1151911521,1,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440531104,449153.00
08/25/2015 15:30,2,1.248,ACTIVE,211.93,345.66,59.981,1440531003,"201051344000890","174011321042388",29.40,19.80,0,332.43,382.93,37.2,34.0,0.283,229416.7,229416.7,12249,0,0,0,L,1122011218,1,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440531105,449154.00
08/25/2015 15:30,2,1.191,ACTIVE,212.16,347.16,59.986,1440531003,"201051344000900","174011321042388",29.44,17.30,0,332.73,384.43,35.6,32.4,0.292,230449.3,230449.3,12288,0,0,0,L,1122011218,1,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440531106,449155.00
08/25/2015 15:30,2,1.215,ACTIVE,212.61,347.46,59.970,1440531003,"201051344000633","174011321042388",29.42,18.70,0,333.63,385.63,36.2,33.0,0.296,219177.1,219177.1,12280,0,0,0,L,1122011218,1,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440531107,449156.00
08/25/2015 15:30,2,1.209,ACTIVE,212.16,347.46,59.970,1440531003,"201051344000983","174011321042388",29.82,18.00,0,334.24,385.63,36.6,33.4,0.292,227425.1,227425.1,12265,0,0,0,L,1122011218,1,121.78,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440531108,449157.00
08/25/2015 15:30,2,1.182,ACTIVE,212.38,347.46,59.975,1440531003,"201051344000917","174011321042388",29.66,19.00,0,332.43,383.83,35.5,32.4,0.296,229836.8,229836.8,12278,0,0,0,L,1122011218,1,121.78,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440531109,449158.00
08/25/2015 15:30,2,1.201,ACTIVE,212.38,347.46,59.954,1440531003,"201051344000648","174011321042388",29.54,17.50,0,334.54,385.33,36.0,32.8,0.292,225105.3,225105.3,12264,0,0,0,L,1122011218,1,121.55,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440531110,449159.00
08/25/2015 15:30,2,1.219,ACTIVE,212.16,346.86,59.954,1440531003,"201051344001093","174011321042388",29.28,19.00,0,333.63,383.83,36.2,33.0,0.278,228073.7,228073.7,12263,0,0,0,L,1122011218,1,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440531110,449160.00
08/25/2015 15:30,2,1.213,ACTIVE,212.61,346.26,59.981,1440531003,"201051344000645","174011321042388",29.02,18.00,0,333.93,386.23,35.7,32.5,0.283,226136.4,226136.4,12268,0,0,0,L,1122011218,1,122.23,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440531111,449161.00
08/25/2015 15:30,2,1.201,ACTIVE,213.51,348.66,59.975,1440531003,"274151322000085","174011321042388",29.14,22.00,0,336.34,378.42,35.5,32.3,0.230,504980.7,504980.7,13501,0,0,0,L,1151911521,1,123.36,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440531112,449162.00
08/25/2015 15:30,2,1.205,ACTIVE,212.61,346.86,59.975,1440531003,"201051344000651","174011321042388",29.28,17.80,0,333.33,384.43,35.8,32.6,0.278,225353.0,225353.0,12244,0,0,0,L,1122011218,1,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440531114,449163.00
08/25/2015 15:30,2,1.207,ACTIVE,212.61,345.36,59.970,1440531003,"201051344000867","174011321042388",29.32,18.70,0,331.23,385.63,35.9,32.7,0.270,218133.0,218133.0,12269,0,0,0,L,1122011218,1,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440531115,449164.00
08/25/2015 15:30,2,1.180,ACTIVE,212.16,345.36,59.986,1440531003,"201051344001230","174011321042388",29.34,19.00,0,330.03,381.73,35.1,31.9,0.287,228905.7,228905.7,12283,0,0,0,L,1122011218,1,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440531116,449165.00
08/25/2015 15:30,2,1.197,ACTIVE,212.83,347.46,59.981,1440531003,"201051344000576","174011321042388",29.30,17.30,0,332.13,386.23,35.5,32.4,0.283,225250.7,225250.7,12289,0,0,0,L,1122011218,1,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440531117,449166.00
08/25/2015 15:30,2,1.223,ACTIVE,212.38,346.56,59.970,1440531003,"201051344000579","174011321042388",29.34,19.30,0,335.14,385.93,36.4,33.2,0.287,232432.9,232432.9,12241,0,0,0,L,1122011218,1,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440531117,449167.00
08/25/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1440531003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440531883,449168.00
08/25/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1440531003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440531883,449169.00
08/25/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1440531003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440531883,449170.00
08/25/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1440531003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440531883,449171.00
08/25/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1440531003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440531883,449172.00
