ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/25/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1440531003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440531883,449173.00
08/25/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1440531003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440531883,449174.00
08/25/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1440531003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440531883,449175.00
08/25/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1440531003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440531883,449176.00
08/25/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1440531003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440531883,449177.00
08/25/2015 15:45,2,1.824,ACTIVE,212.61,352.57,59.981,1440531903,"201051344000955","174011321042388",29.54,19.50,0,332.13,379.62,54.6,50.8,0.455,230775.2,230775.2,12253,0,0,0,L,1122011218,1,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440531978,449178.00
08/25/2015 15:45,2,1.986,ACTIVE,213.74,348.06,60.002,1440531903,"274151322000095","174011321042388",29.76,22.80,0,335.74,378.42,59.8,55.8,0.393,530416.7,530416.7,13148,0,0,0,L,1151911521,1,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440531979,449179.00
08/25/2015 15:45,2,1.824,ACTIVE,212.83,352.87,59.965,1440531903,"201051344000868","174011321042388",29.52,17.50,0,331.83,380.52,54.5,50.7,0.420,217633.1,217633.1,12269,0,0,0,L,1122011218,1,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440531980,449180.00
08/25/2015 15:45,2,1.805,ACTIVE,213.74,355.58,59.975,1440531903,"201051344000853","174011321042388",29.90,18.00,0,334.24,382.03,54.7,50.8,0.464,224141.6,224141.6,12270,0,0,0,L,1122011218,1,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440531981,449181.00
08/25/2015 15:45,2,1.768,ACTIVE,213.51,354.07,59.981,1440531903,"201051344000582","174011321042388",29.92,18.30,0,333.93,380.82,53.6,49.8,0.438,223023.4,223023.4,12238,0,0,0,L,1122011218,1,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440531982,449182.00
08/25/2015 15:45,2,1.797,ACTIVE,213.29,353.77,59.975,1440531903,"201051344000469","174011321042388",30.24,16.70,0,333.93,381.73,55.0,51.2,0.468,219398.5,219398.5,12266,0,0,0,L,1122011218,1,122.23,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440531983,449183.00
08/25/2015 15:45,2,1.809,ACTIVE,212.83,354.67,59.944,1440531903,"201051344000988","174011321042388",29.84,18.30,0,333.03,382.33,54.7,50.9,0.451,218405.1,218405.1,12249,0,0,0,L,1122011218,1,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440531984,449184.00
08/25/2015 15:45,2,1.820,ACTIVE,213.29,352.87,59.970,1440531903,"201051344001158","174011321042388",29.46,18.00,0,333.63,381.73,54.3,50.5,0.455,224047.4,224047.4,12247,0,0,0,L,1122011218,1,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440531985,449185.00
08/25/2015 15:45,2,1.824,ACTIVE,212.83,353.47,60.002,1440531903,"201051344001025","174011321042388",29.90,19.00,0,332.73,380.52,55.4,51.5,0.451,228639.3,228639.3,12246,0,0,0,L,1122011218,1,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440531986,449186.00
08/25/2015 15:45,2,1.803,ACTIVE,212.83,352.87,60.002,1440531903,"201051344000569","174011321042388",30.04,18.30,0,333.63,382.03,54.9,51.0,0.446,231871.5,231871.5,12272,0,0,0,L,1122011218,1,121.78,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440531987,449187.00
08/25/2015 15:45,2,1.299,ACTIVE,213.51,427.41,59.970,1440531903,"274151322000094","174011321042388",39.26,24.00,0,337.24,456.27,51.1,47.4,0.340,406492.6,406492.6,13684,0,0,0,L,1151911521,1,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440531988,449188.00
08/25/2015 15:45,2,1.816,ACTIVE,212.83,353.77,59.981,1440531903,"201051344000458","174011321042388",29.72,19.00,0,333.03,380.52,54.7,50.8,0.451,227546.2,227546.2,12260,0,0,0,L,1122011218,1,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440531989,449189.00
08/25/2015 15:45,2,1.861,ACTIVE,213.51,355.88,59.981,1440531903,"274151322000087","174011321042388",29.36,23.50,0,335.74,375.41,55.4,51.5,0.376,478812.0,478812.0,13069,0,0,0,L,1151911521,1,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440531990,449190.00
08/25/2015 15:45,2,1.930,ACTIVE,212.83,361.89,59.975,1440531903,"274151322000052","174011321042388",29.14,24.00,0,335.14,376.62,57.0,53.1,0.402,511792.2,511792.2,13493,0,0,0,L,1151911521,1,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440531991,449191.00
08/25/2015 15:45,2,1.777,ACTIVE,212.83,352.87,59.933,1440531903,"201051344001145","174011321042388",30.16,18.70,0,332.73,380.22,54.2,50.4,0.438,232479.0,232479.0,12267,0,0,0,L,1122011218,1,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440531992,449192.00
08/25/2015 15:45,2,1.811,ACTIVE,212.83,353.17,59.970,1440531903,"201051344000685","174011321042388",29.52,19.00,0,331.83,379.62,54.2,50.4,0.464,231168.6,231168.6,12271,0,0,0,L,1122011218,1,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440531993,449193.00
08/25/2015 15:45,2,1.867,ACTIVE,213.06,347.46,59.970,1440531903,"274151322000088","174011321042388",29.08,22.80,0,335.74,375.71,54.9,51.1,0.371,491321.7,491321.7,13095,0,0,0,L,1151911521,1,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440531994,449194.00
08/25/2015 15:45,2,1.822,ACTIVE,212.83,353.47,59.970,1440531903,"201051344000438","174011321042388",29.76,19.30,0,333.33,380.52,54.9,51.1,0.455,231201.6,231201.6,12241,0,0,0,L,1122011218,1,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440531994,449195.00
08/25/2015 15:45,2,1.793,ACTIVE,212.61,352.87,59.970,1440531903,"201051344001135","174011321042388",30.08,18.70,0,330.93,379.62,54.7,50.9,0.442,222745.8,222745.8,12220,0,0,0,L,1122011218,1,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440531995,449196.00
08/25/2015 15:45,2,1.834,ACTIVE,212.83,353.17,59.970,1440531903,"201051344000417","174011321042388",29.50,20.00,0,332.13,380.22,54.8,51.0,0.451,226191.3,226191.3,12237,0,0,0,L,1122011218,1,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440531996,449197.00
08/25/2015 15:45,2,1.822,ACTIVE,212.38,353.17,59.991,1440531903,"201051344000594","174011321042388",30.04,20.00,0,331.23,380.52,55.5,51.6,0.460,228209.4,228209.4,12263,0,0,0,L,1122011218,1,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440531997,449198.00
08/25/2015 15:45,2,1.895,ACTIVE,213.29,355.88,59.965,1440531903,"274151322000083","174011321042388",29.36,23.50,0,335.74,376.62,56.4,52.5,0.398,507544.8,507544.8,13522,0,0,0,L,1151911521,1,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440531998,449199.00
08/25/2015 15:45,2,1.822,ACTIVE,213.06,353.77,59.986,1440531903,"201051344000585","174011321042388",30.26,19.30,0,333.33,381.12,55.9,52.0,0.455,227767.3,227767.3,12242,0,0,0,L,1122011218,1,122.01,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440531999,449200.00
08/25/2015 15:45,2,1.904,ACTIVE,213.06,351.67,59.965,1440531903,"274151322000054","174011321042388",29.10,23.00,0,335.74,376.92,56.1,52.2,0.398,502326.6,502326.6,13088,0,0,0,L,1151911521,1,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440532000,449201.00
08/25/2015 15:45,2,1.812,ACTIVE,212.83,351.67,59.970,1440531903,"201051344001203","174011321042388",29.92,19.30,0,333.03,380.82,55.0,51.1,0.477,228513.6,228513.6,12255,0,0,0,L,1122011218,1,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440532001,449202.00
08/25/2015 15:45,2,1.820,ACTIVE,212.16,352.27,59.975,1440531903,"201051344000646","174011321042388",29.56,19.50,0,331.23,379.02,54.5,50.7,0.438,224654.2,224654.2,12237,0,0,0,L,1122011218,1,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440532002,449203.00
08/25/2015 15:45,2,1.273,ACTIVE,214.64,434.63,59.965,1440531903,"274151322000068","174011321042388",39.82,25.50,0,339.04,460.17,51.8,48.1,0.345,405865.9,405865.9,13293,0,0,0,L,1151911521,1,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440532003,449204.00
08/25/2015 15:45,2,2.000,ACTIVE,213.74,357.08,59.975,1440531903,"274151322000076","174011321042388",30.02,23.50,0,337.84,378.72,60.7,56.7,0.415,536677.4,536677.4,13514,0,0,0,L,1151911521,1,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440532004,449205.00
08/25/2015 15:45,2,1.850,ACTIVE,212.38,351.97,59.975,1440531903,"201051344000890","174011321042388",29.64,20.00,0,330.93,379.62,55.5,51.7,0.442,229428.6,229428.6,12250,0,0,0,L,1122011218,1,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440532005,449206.00
08/25/2015 15:45,2,1.766,ACTIVE,212.61,352.27,59.986,1440531903,"201051344000900","174011321042388",30.22,17.50,0,331.53,381.12,54.1,50.3,0.446,230460.9,230460.9,12289,0,0,0,L,1122011218,1,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440532006,449207.00
08/25/2015 15:45,2,1.816,ACTIVE,213.06,354.37,59.981,1440531903,"201051344000633","174011321042388",29.76,19.00,0,332.73,381.42,54.8,51.0,0.446,219188.8,219188.8,12281,0,0,0,L,1122011218,1,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440532007,449208.00
08/25/2015 15:45,2,1.822,ACTIVE,212.83,354.67,59.975,1440531903,"201051344000983","174011321042388",29.82,18.30,0,332.43,381.12,55.0,51.2,0.455,227436.8,227436.8,12266,0,0,0,L,1122011218,1,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440532008,449209.00
08/25/2015 15:45,2,1.801,ACTIVE,212.83,352.57,59.981,1440531903,"201051344000917","174011321042388",29.64,19.30,0,332.43,380.52,54.1,50.3,0.442,229848.3,229848.3,12279,0,0,0,L,1122011218,1,122.01,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440532008,449210.00
08/25/2015 15:45,2,1.783,ACTIVE,213.06,352.27,59.981,1440531903,"201051344000648","174011321042388",30.04,17.50,0,332.73,381.73,54.2,50.4,0.442,225116.9,225116.9,12265,0,0,0,L,1122011218,1,122.01,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440532009,449211.00
08/25/2015 15:45,2,1.812,ACTIVE,212.83,353.77,59.975,1440531903,"201051344001093","174011321042388",29.94,19.30,0,331.53,381.12,54.9,51.1,0.420,228085.4,228085.4,12264,0,0,0,L,1122011218,1,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440532010,449212.00
08/25/2015 15:45,2,1.814,ACTIVE,213.29,353.17,59.981,1440531903,"201051344000645","174011321042388",29.56,18.30,0,333.93,381.73,54.3,50.5,0.438,226148.1,226148.1,12269,0,0,0,L,1122011218,1,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440532011,449213.00
08/25/2015 15:45,2,1.891,ACTIVE,212.83,355.28,59.965,1440531903,"274151322000085","174011321042388",29.14,22.30,0,336.94,375.71,55.8,51.9,0.362,504992.7,504992.7,13502,0,0,0,L,1151911521,1,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440532012,449214.00
08/25/2015 15:45,2,1.816,ACTIVE,213.06,353.77,59.986,1440531903,"201051344000651","174011321042388",29.76,18.30,0,333.63,380.52,54.7,50.9,0.438,225364.8,225364.8,12245,0,0,0,L,1122011218,1,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440532013,449215.00
08/25/2015 15:45,2,1.803,ACTIVE,212.83,353.77,59.970,1440531903,"201051344000867","174011321042388",29.86,18.70,0,331.83,380.82,54.5,50.7,0.433,218144.8,218144.8,12270,0,0,0,L,1122011218,1,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440532014,449216.00
08/25/2015 15:45,2,1.797,ACTIVE,212.38,352.27,59.986,1440531903,"201051344001230","174011321042388",29.64,19.30,0,330.93,378.12,53.9,50.1,0.451,228917.3,228917.3,12284,0,0,0,L,1122011218,1,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440532015,449217.00
08/25/2015 15:45,2,1.758,ACTIVE,213.29,354.07,59.991,1440531903,"201051344000576","174011321042388",30.38,17.50,0,333.03,382.03,54.0,50.2,0.438,225262.4,225262.4,12290,0,0,0,L,1122011218,1,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440532016,449218.00
08/25/2015 15:45,2,1.818,ACTIVE,213.06,353.47,59.986,1440531903,"201051344000579","174011321042388",29.88,19.50,0,333.03,381.73,55.1,51.2,0.455,232444.9,232444.9,12242,0,0,0,L,1122011218,1,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440532017,449219.00
08/25/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1440531903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440532783,449220.00
08/25/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1440531903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440532783,449221.00
08/25/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1440531903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440532783,449222.00
08/25/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1440531903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440532783,449223.00
08/25/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1440531903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440532783,449224.00
08/25/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1440531903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440532783,449225.00
08/25/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1440531903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440532783,449226.00
08/25/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1440531903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440532783,449227.00
08/25/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1440531903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440532783,449228.00
08/25/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1440531903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440532783,449229.00
08/25/2015 16:00,2,2.385,ACTIVE,213.96,362.19,59.975,1440532803,"201051344000955","174011321042388",29.86,20.30,0,318.91,399.76,72.2,67.7,0.601,230789.5,230789.5,12254,0,0,0,L,1122011218,1,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440532878,449230.00
08/25/2015 16:00,2,2.455,ACTIVE,214.41,360.38,59.959,1440532803,"274151322000095","174011321042388",29.80,24.80,0,329.13,386.83,74.1,69.6,0.508,530432.1,530432.1,13149,0,0,0,L,1151911521,1,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440532879,449231.00
08/25/2015 16:00,2,2.344,ACTIVE,214.41,360.08,59.965,1440532803,"201051344000868","174011321042388",30.34,18.30,0,316.20,399.46,72.0,67.6,0.583,217647.4,217647.4,12270,0,0,0,L,1122011218,1,123.14,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440532880,449232.00
08/25/2015 16:00,2,2.375,ACTIVE,215.32,365.80,59.970,1440532803,"201051344000853","174011321042388",30.08,19.00,0,323.41,404.27,72.3,67.9,0.592,224155.9,224155.9,12271,0,0,0,L,1122011218,1,124.04,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440532881,449233.00
08/25/2015 16:00,2,2.344,ACTIVE,214.87,363.09,59.965,1440532803,"201051344000582","174011321042388",29.84,19.00,0,318.91,399.76,70.8,66.4,0.588,223037.5,223037.5,12239,0,0,0,L,1122011218,1,123.36,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440532881,449234.00
08/25/2015 16:00,2,2.352,ACTIVE,214.87,363.69,59.944,1440532803,"201051344000469","174011321042388",30.22,17.80,0,321.01,400.36,72.0,67.5,0.597,219413.0,219413.0,12267,0,0,0,L,1122011218,1,123.14,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440532882,449235.00
08/25/2015 16:00,2,2.387,ACTIVE,214.64,364.89,59.965,1440532803,"201051344000988","174011321042388",29.66,19.00,0,316.50,400.96,71.7,67.3,0.614,218419.4,218419.4,12250,0,0,0,L,1122011218,1,123.36,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440532883,449236.00
08/25/2015 16:00,2,2.346,ACTIVE,214.87,363.39,59.970,1440532803,"201051344001158","174011321042388",29.84,19.00,0,320.41,404.27,71.0,66.6,0.579,224061.6,224061.6,12248,0,0,0,L,1122011218,1,123.36,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440532884,449237.00
08/25/2015 16:00,2,2.361,ACTIVE,214.41,363.09,59.970,1440532803,"201051344001025","174011321042388",30.04,20.00,0,321.31,399.16,71.9,67.5,0.575,228653.7,228653.7,12247,0,0,0,L,1122011218,1,123.14,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440532885,449238.00
08/25/2015 16:00,2,2.352,ACTIVE,214.87,361.29,59.965,1440532803,"201051344000569","174011321042388",29.96,19.30,0,319.51,399.46,71.4,67.0,0.557,231885.8,231885.8,12273,0,0,0,L,1122011218,1,123.14,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440532886,449239.00
08/25/2015 16:00,2,1.527,ACTIVE,214.64,440.04,59.959,1440532803,"274151322000094","174011321042388",40.35,24.50,0,397.05,473.70,61.9,57.8,0.411,406505.6,406505.6,13685,0,0,0,L,1151911521,1,122.68,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440532887,449240.00
08/25/2015 16:00,2,2.320,ACTIVE,214.87,362.19,59.970,1440532803,"201051344000458","174011321042388",30.16,19.80,0,318.61,399.16,70.9,66.5,0.641,227560.5,227560.5,12261,0,0,0,L,1122011218,1,123.59,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440532888,449241.00
08/25/2015 16:00,2,2.277,ACTIVE,214.19,363.39,59.965,1440532803,"274151322000087","174011321042388",29.14,24.80,0,329.13,387.74,67.2,63.0,0.473,478826.1,478826.1,13070,0,0,0,L,1151911521,1,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440532889,449242.00
08/25/2015 16:00,2,2.293,ACTIVE,214.64,354.67,59.959,1440532803,"274151322000052","174011321042388",29.46,25.50,0,330.63,389.24,68.4,64.1,0.473,511806.7,511806.7,13494,0,0,0,L,1151911521,1,122.46,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440532890,449243.00
08/25/2015 16:00,2,2.318,ACTIVE,214.19,360.69,59.959,1440532803,"201051344001145","174011321042388",29.86,19.30,0,320.11,399.46,70.2,65.8,0.570,232493.2,232493.2,12268,0,0,0,L,1122011218,1,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440532890,449244.00
08/25/2015 16:00,2,2.291,ACTIVE,214.41,360.69,59.959,1440532803,"201051344000685","174011321042388",30.08,19.80,0,317.10,400.06,69.8,65.5,0.597,231182.7,231182.7,12272,0,0,0,L,1122011218,1,123.81,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440532891,449245.00
08/25/2015 16:00,2,2.246,ACTIVE,214.19,366.10,59.959,1440532803,"274151322000088","174011321042388",29.14,23.80,0,330.03,388.04,66.3,62.0,0.460,491335.8,491335.8,13096,0,0,0,L,1151911521,1,123.36,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440532892,449246.00
08/25/2015 16:00,2,2.289,ACTIVE,214.41,361.59,59.970,1440532803,"201051344000438","174011321042388",30.30,20.00,0,319.21,399.16,70.2,65.8,0.548,231215.9,231215.9,12242,0,0,0,L,1122011218,1,123.59,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440532894,449247.00
08/25/2015 16:00,2,2.305,ACTIVE,214.19,357.98,59.959,1440532803,"201051344001135","174011321042388",29.86,19.50,0,320.11,399.46,69.7,65.3,0.570,222760.1,222760.1,12221,0,0,0,L,1122011218,1,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440532895,449248.00
08/25/2015 16:00,2,2.312,ACTIVE,214.19,361.29,59.959,1440532803,"201051344000417","174011321042388",29.68,21.00,0,320.41,398.56,69.5,65.2,0.548,226205.6,226205.6,12238,0,0,0,L,1122011218,1,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440532895,449249.00
08/25/2015 16:00,2,2.314,ACTIVE,213.74,358.88,59.970,1440532803,"201051344000594","174011321042388",30.08,21.00,0,320.11,399.76,70.5,66.2,0.570,228223.9,228223.9,12264,0,0,0,L,1122011218,1,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440532896,449250.00
08/25/2015 16:00,2,2.250,ACTIVE,214.64,354.97,59.965,1440532803,"274151322000083","174011321042388",29.40,24.80,0,329.43,389.24,67.0,62.8,0.482,507559.3,507559.3,13523,0,0,0,L,1151911521,1,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440532897,449251.00
08/25/2015 16:00,2,2.330,ACTIVE,214.64,361.29,59.954,1440532803,"201051344000585","174011321042388",29.88,20.00,0,321.61,399.76,70.5,66.2,0.583,227781.9,227781.9,12243,0,0,0,L,1122011218,1,123.14,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440532898,449252.00
08/25/2015 16:00,2,2.238,ACTIVE,214.19,351.07,59.965,1440532803,"274151322000054","174011321042388",29.52,24.30,0,329.13,390.14,66.9,62.6,0.411,502341.0,502341.0,13089,0,0,0,L,1151911521,1,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440532899,449253.00
08/25/2015 16:00,2,2.299,ACTIVE,214.41,359.78,59.959,1440532803,"201051344001203","174011321042388",29.92,20.00,0,318.00,399.46,69.7,65.3,0.561,228528.0,228528.0,12256,0,0,0,L,1122011218,1,123.81,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440532900,449254.00
08/25/2015 16:00,2,2.264,ACTIVE,213.96,360.08,59.965,1440532803,"201051344000646","174011321042388",29.98,20.00,0,319.51,399.76,68.8,64.5,0.575,224668.4,224668.4,12238,0,0,0,L,1122011218,1,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440532901,449255.00
08/25/2015 16:00,2,1.498,ACTIVE,214.64,430.12,59.965,1440532803,"274151322000068","174011321042388",40.18,26.00,0,397.35,470.09,60.6,56.5,0.402,405879.0,405879.0,13294,0,0,0,L,1151911521,1,122.91,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440532902,449256.00
08/25/2015 16:00,2,2.350,ACTIVE,215.54,370.00,59.965,1440532803,"274151322000076","174011321042388",30.14,25.50,0,333.03,387.74,71.7,67.2,0.491,536693.0,536693.0,13515,0,0,0,L,1151911521,1,123.36,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440532903,449257.00
08/25/2015 16:00,2,2.299,ACTIVE,213.96,358.28,59.959,1440532803,"201051344000890","174011321042388",29.90,21.00,0,318.91,399.16,69.7,65.3,0.561,229443.1,229443.1,12251,0,0,0,L,1122011218,1,123.36,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440532904,449258.00
08/25/2015 16:00,2,2.230,ACTIVE,214.41,358.28,59.959,1440532803,"201051344000900","174011321042388",30.30,18.00,0,318.61,400.36,68.5,64.2,0.535,230475.1,230475.1,12290,0,0,0,L,1122011218,1,123.59,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440532905,449259.00
08/25/2015 16:00,2,2.279,ACTIVE,214.64,364.89,59.975,1440532803,"201051344000633","174011321042388",29.78,19.50,0,319.81,400.06,68.8,64.4,0.570,219203.1,219203.1,12282,0,0,0,L,1122011218,1,123.81,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440532906,449260.00
08/25/2015 16:00,2,2.242,ACTIVE,214.64,359.78,59.970,1440532803,"201051344000983","174011321042388",30.42,19.00,0,318.61,399.76,69.0,64.7,0.583,227451.3,227451.3,12267,0,0,0,L,1122011218,1,123.59,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440532907,449261.00
08/25/2015 16:00,2,2.240,ACTIVE,214.41,356.48,59.975,1440532803,"201051344000917","174011321042388",29.96,20.00,0,318.91,400.66,68.1,63.8,0.566,229862.6,229862.6,12280,0,0,0,L,1122011218,1,123.14,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440532908,449262.00
08/25/2015 16:00,2,2.244,ACTIVE,214.64,362.19,59.981,1440532803,"201051344000648","174011321042388",29.92,18.00,0,318.61,400.06,68.1,63.8,0.530,225131.2,225131.2,12266,0,0,0,L,1122011218,1,123.14,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440532909,449263.00
08/25/2015 16:00,2,2.258,ACTIVE,214.41,362.19,59.986,1440532803,"201051344001093","174011321042388",29.90,19.80,0,319.21,399.46,68.4,64.1,0.561,228099.9,228099.9,12265,0,0,0,L,1122011218,1,123.14,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440532910,449264.00
08/25/2015 16:00,2,2.217,ACTIVE,214.87,361.59,59.981,1440532803,"201051344000645","174011321042388",30.32,19.00,0,321.01,400.36,68.1,63.8,0.548,226162.4,226162.4,12270,0,0,0,L,1122011218,1,123.81,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440532911,449265.00
08/25/2015 16:00,2,2.215,ACTIVE,215.09,356.18,59.975,1440532803,"274151322000085","174011321042388",29.42,23.50,0,330.03,388.64,66.0,61.8,0.429,505007.3,505007.3,13503,0,0,0,L,1151911521,1,123.14,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440532912,449266.00
08/25/2015 16:00,2,2.258,ACTIVE,214.41,359.48,59.970,1440532803,"201051344000651","174011321042388",29.82,19.00,0,321.01,399.16,68.2,63.9,0.575,225379.3,225379.3,12246,0,0,0,L,1122011218,1,123.81,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440532913,449267.00
08/25/2015 16:00,2,2.246,ACTIVE,214.19,357.98,59.981,1440532803,"201051344000867","174011321042388",29.84,19.30,0,319.51,399.46,67.9,63.6,0.566,218159.2,218159.2,12271,0,0,0,L,1122011218,1,123.36,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440532914,449268.00
08/25/2015 16:00,2,2.203,ACTIVE,213.74,358.58,59.970,1440532803,"201051344001230","174011321042388",30.10,20.00,0,319.81,399.16,67.2,63.0,0.557,228931.6,228931.6,12285,0,0,0,L,1122011218,1,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440532914,449269.00
08/25/2015 16:00,2,2.229,ACTIVE,214.87,362.49,59.965,1440532803,"201051344000576","174011321042388",30.02,18.00,0,320.11,404.87,67.8,63.5,0.548,225276.8,225276.8,12291,0,0,0,L,1122011218,1,123.59,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440532915,449270.00
08/25/2015 16:00,2,2.236,ACTIVE,214.41,358.88,59.975,1440532803,"201051344000579","174011321042388",30.14,20.30,0,320.11,403.97,68.3,64.0,0.544,232459.5,232459.5,12243,0,0,0,L,1122011218,1,123.36,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440532916,449271.00
08/25/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1440532803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440533683,449272.00
08/25/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1440532803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440533683,449273.00
08/25/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1440532803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440533683,449274.00
08/25/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1440532803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440533683,449275.00
08/25/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1440532803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440533683,449276.00
08/25/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1440532803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440533683,449277.00
08/25/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1440532803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440533683,449278.00
08/25/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1440532803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440533683,449279.00
08/25/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1440532803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440533683,449280.00
08/25/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1440532803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440533683,449281.00
08/25/2015 16:15,2,1.129,ACTIVE,212.16,345.96,59.970,1440533703,"201051344000955","174011321042388",29.38,19.30,0,331.23,394.95,33.6,30.5,0.252,230799.0,230799.0,12255,0,0,0,L,1122011218,1,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440533778,449282.00
08/25/2015 16:15,2,1.162,ACTIVE,213.51,344.45,59.970,1440533703,"274151322000095","174011321042388",29.48,22.50,0,335.74,384.43,34.7,31.6,0.234,530441.7,530441.7,13150,0,0,0,L,1151911521,1,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440533779,449283.00
08/25/2015 16:15,2,1.129,ACTIVE,212.38,345.66,59.970,1440533703,"201051344000868","174011321042388",29.22,17.30,0,331.83,395.25,33.5,30.4,0.261,217656.8,217656.8,12271,0,0,0,L,1122011218,1,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440533780,449284.00
08/25/2015 16:15,2,1.119,ACTIVE,213.29,346.86,59.944,1440533703,"201051344000853","174011321042388",29.62,17.80,0,335.44,395.85,33.6,30.5,0.265,224165.4,224165.4,12272,0,0,0,L,1122011218,1,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440533781,449285.00
08/25/2015 16:15,2,1.092,ACTIVE,213.06,346.56,59.965,1440533703,"201051344000582","174011321042388",29.62,18.00,0,334.24,394.35,32.8,29.7,0.261,223046.7,223046.7,12240,0,0,0,L,1122011218,1,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440533782,449286.00
08/25/2015 16:15,2,1.113,ACTIVE,212.83,346.86,59.981,1440533703,"201051344000469","174011321042388",29.92,16.70,0,332.43,396.45,33.8,30.7,0.278,219422.4,219422.4,12268,0,0,0,L,1122011218,1,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440533782,449287.00
08/25/2015 16:15,2,1.119,ACTIVE,212.61,347.16,59.965,1440533703,"201051344000988","174011321042388",29.32,17.80,0,333.33,395.55,33.3,30.2,0.274,218428.8,218428.8,12251,0,0,0,L,1122011218,1,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440533783,449288.00
08/25/2015 16:15,2,1.117,ACTIVE,212.83,346.56,59.949,1440533703,"201051344001158","174011321042388",29.20,17.80,0,333.93,395.55,33.1,30.0,0.265,224070.8,224070.8,12249,0,0,0,L,1122011218,1,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440533784,449289.00
08/25/2015 16:15,2,1.117,ACTIVE,212.38,345.96,60.012,1440533703,"201051344001025","174011321042388",29.86,19.00,0,333.33,395.25,33.8,30.7,0.265,228663.2,228663.2,12248,0,0,0,L,1122011218,1,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440533785,449290.00
08/25/2015 16:15,2,1.113,ACTIVE,212.61,345.96,59.970,1440533703,"201051344000569","174011321042388",29.94,18.00,0,334.54,394.35,33.8,30.7,0.265,231895.2,231895.2,12274,0,0,0,L,1122011218,1,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440533786,449291.00
08/25/2015 16:15,2,0.689,ACTIVE,213.51,434.93,59.975,1440533703,"274151322000094","174011321042388",40.77,23.80,0,333.93,456.27,28.2,25.3,0.186,406513.6,406513.6,13686,0,0,0,L,1151911521,1,122.01,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440533787,449292.00
08/25/2015 16:15,2,1.127,ACTIVE,212.38,345.06,59.975,1440533703,"201051344000458","174011321042388",29.50,18.70,0,334.84,395.25,33.7,30.6,0.270,227569.8,227569.8,12262,0,0,0,L,1122011218,1,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440533788,449293.00
08/25/2015 16:15,2,1.100,ACTIVE,212.61,350.77,59.975,1440533703,"274151322000087","174011321042388",29.02,23.50,0,335.44,381.73,32.3,29.2,0.208,478834.9,478834.9,13071,0,0,0,L,1151911521,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440533789,449294.00
08/25/2015 16:15,2,1.146,ACTIVE,212.61,344.76,60.012,1440533703,"274151322000052","174011321042388",28.69,23.80,0,334.84,382.03,33.3,30.2,0.230,511815.7,511815.7,13495,0,0,0,L,1151911521,1,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440533790,449295.00
08/25/2015 16:15,2,1.113,ACTIVE,212.61,345.66,59.975,1440533703,"201051344001145","174011321042388",29.40,18.30,0,333.63,393.45,33.2,30.1,0.247,232502.4,232502.4,12269,0,0,0,L,1122011218,1,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440533791,449296.00
08/25/2015 16:15,2,1.094,ACTIVE,212.61,345.96,59.970,1440533703,"201051344000685","174011321042388",29.64,19.00,0,332.13,393.75,32.9,29.8,0.265,231191.9,231191.9,12273,0,0,0,L,1122011218,1,123.14,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440533792,449297.00
08/25/2015 16:15,2,1.090,ACTIVE,212.61,345.96,59.975,1440533703,"274151322000088","174011321042388",28.77,22.80,0,335.44,381.42,31.7,28.7,0.221,491344.3,491344.3,13097,0,0,0,L,1151911521,1,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440533793,449298.00
08/25/2015 16:15,2,1.119,ACTIVE,212.83,346.56,59.991,1440533703,"201051344000438","174011321042388",29.72,19.30,0,333.33,393.15,33.8,30.7,0.256,231225.2,231225.2,12243,0,0,0,L,1122011218,1,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440533793,449299.00
08/25/2015 16:15,2,1.133,ACTIVE,212.38,344.76,59.975,1440533703,"201051344001135","174011321042388",29.38,18.70,0,331.23,393.15,33.8,30.7,0.265,222769.3,222769.3,12222,0,0,0,L,1122011218,1,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440533794,449300.00
08/25/2015 16:15,2,1.146,ACTIVE,212.83,345.96,59.981,1440533703,"201051344000417","174011321042388",29.22,20.00,0,333.93,392.85,34.0,30.9,0.265,226214.8,226214.8,12239,0,0,0,L,1122011218,1,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440533795,449301.00
08/25/2015 16:15,2,1.141,ACTIVE,212.16,346.56,59.981,1440533703,"201051344000594","174011321042388",29.56,20.00,0,330.63,396.45,34.2,31.1,0.261,228233.2,228233.2,12265,0,0,0,L,1122011218,1,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440533796,449302.00
08/25/2015 16:15,2,1.125,ACTIVE,213.51,348.66,59.970,1440533703,"274151322000083","174011321042388",28.73,23.30,0,335.44,382.03,32.8,29.7,0.212,507568.0,507568.0,13524,0,0,0,L,1151911521,1,122.01,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440533797,449303.00
08/25/2015 16:15,2,1.158,ACTIVE,213.06,346.56,59.975,1440533703,"201051344000585","174011321042388",29.44,19.00,0,334.24,393.75,34.5,31.4,0.274,227791.3,227791.3,12244,0,0,0,L,1122011218,1,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440533798,449304.00
08/25/2015 16:15,2,1.113,ACTIVE,212.83,347.46,59.965,1440533703,"274151322000054","174011321042388",29.18,22.50,0,335.14,382.03,32.9,29.8,0.217,502349.8,502349.8,13090,0,0,0,L,1151911521,1,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440533799,449305.00
08/25/2015 16:15,2,1.125,ACTIVE,212.83,344.15,59.981,1440533703,"201051344001203","174011321042388",29.54,19.30,0,333.63,393.45,33.7,30.6,0.270,228537.2,228537.2,12257,0,0,0,L,1122011218,1,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440533800,449306.00
08/25/2015 16:15,2,1.125,ACTIVE,212.16,345.96,59.986,1440533703,"201051344000646","174011321042388",29.34,19.30,0,330.63,391.94,33.5,30.4,0.270,224677.5,224677.5,12239,0,0,0,L,1122011218,1,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440533802,449307.00
08/25/2015 16:15,2,0.754,ACTIVE,214.64,423.81,59.975,1440533703,"274151322000068","174011321042388",39.92,25.30,0,335.44,461.38,30.6,27.6,0.186,405887.1,405887.1,13295,0,0,0,L,1151911521,1,122.68,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440533803,449308.00
08/25/2015 16:15,2,1.186,ACTIVE,214.19,349.26,59.975,1440533703,"274151322000076","174011321042388",29.56,23.30,0,336.94,383.23,35.5,32.4,0.256,536702.5,536702.5,13516,0,0,0,L,1151911521,1,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440533803,449309.00
08/25/2015 16:15,2,1.135,ACTIVE,212.61,345.36,59.996,1440533703,"201051344000890","174011321042388",29.94,20.00,0,331.53,394.95,34.4,31.3,0.270,229452.5,229452.5,12252,0,0,0,L,1122011218,1,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440533804,449310.00
08/25/2015 16:15,2,1.096,ACTIVE,212.83,346.56,59.981,1440533703,"201051344000900","174011321042388",29.56,17.30,0,333.33,393.45,32.9,29.8,0.265,230484.1,230484.1,12291,0,0,0,L,1122011218,1,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440533805,449311.00
08/25/2015 16:15,2,1.123,ACTIVE,213.29,348.06,59.986,1440533703,"201051344000633","174011321042388",29.52,18.70,0,333.03,394.65,33.6,30.6,0.265,219212.2,219212.2,12283,0,0,0,L,1122011218,1,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440533806,449312.00
08/25/2015 16:15,2,1.131,ACTIVE,212.61,345.96,59.981,1440533703,"201051344000983","174011321042388",29.72,17.80,0,332.73,392.55,34.0,30.9,0.274,227460.5,227460.5,12268,0,0,0,L,1122011218,1,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440533807,449313.00
08/25/2015 16:15,2,1.119,ACTIVE,212.83,347.16,59.981,1440533703,"201051344000917","174011321042388",29.22,19.00,0,333.63,391.64,33.2,30.1,0.261,229871.5,229871.5,12281,0,0,0,L,1122011218,1,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440533808,449314.00
08/25/2015 16:15,2,1.133,ACTIVE,212.83,345.66,59.975,1440533703,"201051344000648","174011321042388",29.30,17.50,0,335.14,391.94,33.6,30.6,0.256,225140.3,225140.3,12267,0,0,0,L,1122011218,1,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440533809,449315.00
08/25/2015 16:15,2,1.121,ACTIVE,212.61,345.96,59.981,1440533703,"201051344001093","174011321042388",29.88,19.00,0,332.43,391.64,33.9,30.8,0.256,228109.1,228109.1,12266,0,0,0,L,1122011218,1,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440533810,449316.00
08/25/2015 16:15,2,1.125,ACTIVE,213.06,346.26,59.991,1440533703,"201051344000645","174011321042388",29.28,18.00,0,334.84,392.55,33.4,30.3,0.265,226171.5,226171.5,12271,0,0,0,L,1122011218,1,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440533811,449317.00
08/25/2015 16:15,2,1.102,ACTIVE,213.96,351.67,59.991,1440533703,"274151322000085","174011321042388",29.48,22.30,0,336.34,380.22,32.9,29.8,0.221,505016.0,505016.0,13504,0,0,0,L,1151911521,1,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440533812,449318.00
08/25/2015 16:15,2,1.133,ACTIVE,212.83,345.66,59.996,1440533703,"201051344000651","174011321042388",29.32,18.00,0,332.13,391.04,33.6,30.6,0.270,225388.3,225388.3,12247,0,0,0,L,1122011218,1,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440533813,449319.00
