ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/25/2015 16:15,2,1.135,ACTIVE,212.83,345.36,59.981,1440533703,"201051344000867","174011321042388",29.34,18.70,0,333.63,392.25,33.8,30.7,0.256,218168.3,218168.3,12272,0,0,0,L,1122011218,1,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440533813,449320.00
08/25/2015 16:15,2,1.100,ACTIVE,212.38,345.06,59.975,1440533703,"201051344001230","174011321042388",29.72,19.30,0,330.63,390.74,33.1,30.1,0.270,228940.5,228940.5,12286,0,0,0,L,1122011218,1,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440533814,449321.00
08/25/2015 16:15,2,1.131,ACTIVE,213.06,348.06,59.991,1440533703,"201051344000576","174011321042388",29.38,17.30,0,333.33,393.15,33.6,30.6,0.252,225285.9,225285.9,12292,0,0,0,L,1122011218,1,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440533815,449322.00
08/25/2015 16:15,2,1.145,ACTIVE,212.61,347.16,59.981,1440533703,"201051344000579","174011321042388",29.80,19.30,0,334.54,393.15,34.5,31.4,0.283,232468.7,232468.7,12244,0,0,0,L,1122011218,1,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440533816,449323.00
08/25/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1440533703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440534583,449324.00
08/25/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1440533703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440534583,449325.00
08/25/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1440533703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440534584,449326.00
08/25/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1440533703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440534584,449327.00
08/25/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1440533703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440534584,449328.00
08/25/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1440533703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440534584,449329.00
08/25/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1440533703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440534584,449330.00
08/25/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1440533703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440534584,449331.00
08/25/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1440533703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440534584,449332.00
08/25/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1440533703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440534584,449333.00
08/25/2015 16:30,2,1.283,ACTIVE,211.70,347.46,59.970,1440534603,"201051344000955","174011321042388",29.54,19.00,0,331.23,364.59,38.4,35.2,0.314,230807.2,230807.2,12256,0,0,0,L,1122011218,1,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440534679,449334.00
08/25/2015 16:30,2,1.354,ACTIVE,213.06,348.66,59.970,1440534603,"274151322000095","174011321042388",29.82,22.00,0,335.74,365.19,40.9,37.6,0.283,530450.1,530450.1,13151,0,0,0,L,1151911521,1,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440534680,449335.00
08/25/2015 16:30,2,1.283,ACTIVE,212.16,348.06,59.975,1440534603,"201051344000868","174011321042388",29.48,17.30,0,332.13,365.19,38.3,35.1,0.309,217665.0,217665.0,12272,0,0,0,L,1122011218,1,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440534681,449336.00
08/25/2015 16:30,2,1.279,ACTIVE,212.83,349.56,59.970,1440534603,"201051344000853","174011321042388",29.74,17.50,0,334.54,367.60,38.6,35.3,0.309,224173.6,224173.6,12273,0,0,0,L,1122011218,1,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440534682,449337.00
08/25/2015 16:30,2,1.254,ACTIVE,212.61,348.06,59.970,1440534603,"201051344000582","174011321042388",29.78,17.80,0,333.93,365.80,37.8,34.6,0.309,223054.7,223054.7,12241,0,0,0,L,1122011218,1,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440534683,449338.00
08/25/2015 16:30,2,1.283,ACTIVE,212.38,348.36,59.975,1440534603,"201051344000469","174011321042388",29.92,16.30,0,332.13,366.40,38.9,35.6,0.323,219430.6,219430.6,12269,0,0,0,L,1122011218,1,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440534683,449339.00
08/25/2015 16:30,2,1.301,ACTIVE,212.16,349.26,59.970,1440534603,"201051344000988","174011321042388",29.32,17.80,0,332.13,367.00,38.6,35.4,0.314,218436.9,218436.9,12252,0,0,0,L,1122011218,1,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440534684,449340.00
08/25/2015 16:30,2,1.277,ACTIVE,212.38,348.66,59.970,1440534603,"201051344001158","174011321042388",29.64,17.50,0,332.43,365.80,38.4,35.1,0.318,224078.9,224078.9,12250,0,0,0,L,1122011218,1,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440534685,449341.00
08/25/2015 16:30,2,1.314,ACTIVE,212.38,347.16,59.970,1440534603,"201051344001025","174011321042388",29.54,18.70,0,331.83,365.80,39.4,36.1,0.309,228671.4,228671.4,12249,0,0,0,L,1122011218,1,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440534686,449342.00
08/25/2015 16:30,2,1.299,ACTIVE,212.38,348.96,59.970,1440534603,"201051344000569","174011321042388",29.76,17.80,0,333.33,366.10,39.2,35.9,0.309,231903.4,231903.4,12275,0,0,0,L,1122011218,1,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440534687,449343.00
08/25/2015 16:30,2,0.893,ACTIVE,212.16,419.00,59.965,1440534603,"274151322000094","174011321042388",39.28,23.50,0,334.54,451.46,36.0,32.8,0.252,406520.7,406520.7,13687,0,0,0,L,1151911521,1,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440534688,449344.00
08/25/2015 16:30,2,1.291,ACTIVE,212.38,348.06,59.975,1440534603,"201051344000458","174011321042388",29.96,18.30,0,332.73,365.19,39.2,35.9,0.327,227578.0,227578.0,12263,0,0,0,L,1122011218,1,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440534689,449345.00
08/25/2015 16:30,2,1.320,ACTIVE,213.51,349.56,59.954,1440534603,"274151322000087","174011321042388",29.10,23.00,0,335.14,363.09,38.9,35.6,0.261,478842.7,478842.7,13072,0,0,0,L,1151911521,1,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440534690,449346.00
08/25/2015 16:30,2,1.369,ACTIVE,213.29,349.56,59.965,1440534603,"274151322000052","174011321042388",29.04,23.50,0,334.84,363.99,40.3,37.0,0.274,511823.8,511823.8,13496,0,0,0,L,1151911521,1,121.78,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440534691,449347.00
08/25/2015 16:30,2,1.312,ACTIVE,212.16,348.36,59.975,1440534603,"201051344001145","174011321042388",29.44,18.00,0,333.63,366.10,39.1,35.9,0.314,232510.5,232510.5,12270,0,0,0,L,1122011218,1,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440534692,449348.00
08/25/2015 16:30,2,1.297,ACTIVE,212.61,348.36,59.959,1440534603,"201051344000685","174011321042388",29.60,18.70,0,331.53,364.89,38.9,35.6,0.340,231199.8,231199.8,12274,0,0,0,L,1122011218,1,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440534693,449349.00
08/25/2015 16:30,2,1.340,ACTIVE,213.06,351.07,59.965,1440534603,"274151322000088","174011321042388",28.53,22.30,0,335.44,363.39,38.7,35.5,0.265,491352.1,491352.1,13098,0,0,0,L,1151911521,1,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440534694,449350.00
08/25/2015 16:30,2,1.320,ACTIVE,212.61,348.66,59.981,1440534603,"201051344000438","174011321042388",29.92,19.00,0,332.43,365.80,40.0,36.7,0.314,231233.4,231233.4,12244,0,0,0,L,1122011218,1,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440534695,449351.00
08/25/2015 16:30,2,1.316,ACTIVE,212.16,347.46,59.970,1440534603,"201051344001135","174011321042388",29.88,18.30,0,331.53,364.59,39.9,36.6,0.318,222777.5,222777.5,12223,0,0,0,L,1122011218,1,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440534696,449352.00
08/25/2015 16:30,2,1.346,ACTIVE,212.38,348.66,59.986,1440534603,"201051344000417","174011321042388",29.46,19.80,0,332.43,365.49,40.2,36.9,0.318,226223.1,226223.1,12240,0,0,0,L,1122011218,1,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440534697,449353.00
08/25/2015 16:30,2,1.359,ACTIVE,211.93,348.06,59.970,1440534603,"201051344000594","174011321042388",29.48,19.50,0,330.33,365.49,40.6,37.3,0.331,228241.5,228241.5,12266,0,0,0,L,1122011218,1,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440534698,449354.00
08/25/2015 16:30,2,1.361,ACTIVE,213.29,343.85,59.996,1440534603,"274151322000083","174011321042388",29.30,22.80,0,335.14,363.99,40.4,37.1,0.261,507576.0,507576.0,13525,0,0,0,L,1151911521,1,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440534699,449355.00
08/25/2015 16:30,2,1.352,ACTIVE,212.61,349.56,59.970,1440534603,"201051344000585","174011321042388",30.04,18.70,0,333.03,366.10,41.2,37.8,0.323,227799.7,227799.7,12245,0,0,0,L,1122011218,1,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440534700,449356.00
08/25/2015 16:30,2,1.363,ACTIVE,212.61,349.56,59.970,1440534603,"274151322000054","174011321042388",29.32,22.30,0,334.54,364.29,40.5,37.1,0.283,502357.8,502357.8,13091,0,0,0,L,1151911521,1,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440534701,449357.00
08/25/2015 16:30,2,1.342,ACTIVE,212.61,348.06,59.965,1440534603,"201051344001203","174011321042388",29.76,19.00,0,332.73,366.40,40.5,37.1,0.323,228545.4,228545.4,12258,0,0,0,L,1122011218,1,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440534701,449358.00
08/25/2015 16:30,2,1.309,ACTIVE,212.16,348.66,59.986,1440534603,"201051344000646","174011321042388",30.22,19.00,0,330.33,364.89,40.1,36.7,0.340,224685.6,224685.6,12240,0,0,0,L,1122011218,1,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440534702,449359.00
08/25/2015 16:30,2,0.951,ACTIVE,214.19,425.91,59.970,1440534603,"274151322000068","174011321042388",39.54,25.00,0,335.74,444.54,37.8,34.5,0.239,405894.4,405894.4,13296,0,0,0,L,1151911521,1,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440534703,449360.00
08/25/2015 16:30,2,1.455,ACTIVE,213.74,346.56,59.970,1440534603,"274151322000076","174011321042388",29.96,23.00,0,335.74,366.10,44.2,40.8,0.305,536711.2,536711.2,13517,0,0,0,L,1151911521,1,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440534704,449361.00
08/25/2015 16:30,2,1.387,ACTIVE,211.93,347.76,59.970,1440534603,"201051344000890","174011321042388",29.58,19.50,0,330.63,365.49,41.5,38.2,0.323,229460.8,229460.8,12253,0,0,0,L,1122011218,1,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440534705,449362.00
08/25/2015 16:30,2,1.311,ACTIVE,212.38,348.36,59.970,1440534603,"201051344000900","174011321042388",30.04,17.00,0,331.53,365.49,39.9,36.6,0.331,230492.0,230492.0,12292,0,0,0,L,1122011218,1,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440534706,449363.00
08/25/2015 16:30,2,1.352,ACTIVE,212.83,350.17,59.975,1440534603,"201051344000633","174011321042388",29.84,18.30,0,332.43,366.40,40.9,37.5,0.327,219220.4,219220.4,12284,0,0,0,L,1122011218,1,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440534707,449364.00
08/25/2015 16:30,2,1.361,ACTIVE,212.61,348.66,59.970,1440534603,"201051344000983","174011321042388",29.84,17.80,0,333.33,365.80,41.1,37.8,0.340,227468.7,227468.7,12269,0,0,0,L,1122011218,1,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440534708,449365.00
08/25/2015 16:30,2,1.361,ACTIVE,212.38,348.96,59.975,1440534603,"201051344000917","174011321042388",29.46,18.70,0,332.43,366.10,40.7,37.3,0.318,229879.6,229879.6,12282,0,0,0,L,1122011218,1,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440534709,449366.00
08/25/2015 16:30,2,1.350,ACTIVE,212.61,349.26,59.975,1440534603,"201051344000648","174011321042388",29.98,17.30,0,333.03,366.40,41.0,37.6,0.331,225148.5,225148.5,12268,0,0,0,L,1122011218,1,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440534710,449367.00
08/25/2015 16:30,2,1.361,ACTIVE,212.16,349.26,59.970,1440534603,"201051344001093","174011321042388",30.14,18.70,0,332.73,366.10,41.6,38.2,0.327,228117.3,228117.3,12267,0,0,0,L,1122011218,1,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440534711,449368.00
08/25/2015 16:30,2,1.361,ACTIVE,212.61,348.96,59.975,1440534603,"201051344000645","174011321042388",29.74,17.80,0,333.03,366.40,41.0,37.7,0.318,226179.6,226179.6,12272,0,0,0,L,1122011218,1,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440534712,449369.00
08/25/2015 16:30,2,1.395,ACTIVE,212.83,343.55,59.970,1440534603,"274151322000085","174011321042388",29.36,22.00,0,335.44,363.99,41.5,38.1,0.270,505024.0,505024.0,13505,0,0,0,L,1151911521,1,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440534713,449370.00
08/25/2015 16:30,2,1.363,ACTIVE,212.38,348.36,59.965,1440534603,"201051344000651","174011321042388",30.02,17.80,0,332.43,365.80,41.4,38.1,0.318,225396.5,225396.5,12248,0,0,0,L,1122011218,1,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440534714,449371.00
08/25/2015 16:30,2,1.373,ACTIVE,212.38,348.06,59.944,1440534603,"201051344000867","174011321042388",29.82,18.30,0,332.43,366.10,41.5,38.1,0.331,218176.5,218176.5,12273,0,0,0,L,1122011218,1,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440534715,449372.00
08/25/2015 16:30,2,1.363,ACTIVE,211.93,347.46,59.970,1440534603,"201051344001230","174011321042388",29.78,19.00,0,330.63,363.99,41.1,37.8,0.327,228948.6,228948.6,12287,0,0,0,L,1122011218,1,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440534716,449373.00
08/25/2015 16:30,2,1.371,ACTIVE,212.61,351.07,59.970,1440534603,"201051344000576","174011321042388",29.80,17.00,0,333.63,367.30,41.4,38.1,0.331,225294.1,225294.1,12293,0,0,0,L,1122011218,1,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440534716,449374.00
08/25/2015 16:30,2,1.398,ACTIVE,212.38,348.66,59.970,1440534603,"201051344000579","174011321042388",29.94,19.00,0,333.03,366.70,42.4,39.0,0.340,232477.1,232477.1,12245,0,0,0,L,1122011218,1,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440534717,449375.00
08/25/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1440534603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440535483,449376.00
08/25/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1440534603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440535483,449377.00
08/25/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1440534603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440535483,449378.00
08/25/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1440534603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440535483,449379.00
08/25/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1440534603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440535483,449380.00
08/25/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1440534603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440535483,449381.00
08/25/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1440534603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440535483,449382.00
08/25/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1440534603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440535483,449383.00
08/25/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1440534603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440535483,449384.00
08/25/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1440534603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440535483,449385.00
08/25/2015 16:45,2,1.488,ACTIVE,211.70,348.36,59.959,1440535503,"201051344000955","174011321042388",29.88,19.00,0,330.33,368.80,45.0,41.6,0.371,230816.8,230816.8,12257,0,0,0,L,1122011218,1,121.55,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440535579,449386.00
08/25/2015 16:45,2,1.623,ACTIVE,213.74,354.97,59.970,1440535503,"274151322000095","174011321042388",29.46,22.00,0,335.44,370.30,48.4,44.8,0.314,530460.4,530460.4,13152,0,0,0,L,1151911521,1,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440535580,449387.00
08/25/2015 16:45,2,1.500,ACTIVE,211.93,348.66,59.986,1440535503,"201051344000868","174011321042388",29.54,17.30,0,331.53,369.70,44.9,41.4,0.358,217674.6,217674.6,12273,0,0,0,L,1122011218,1,121.78,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440535581,449388.00
08/25/2015 16:45,2,1.496,ACTIVE,213.06,350.77,59.986,1440535503,"201051344000853","174011321042388",29.70,17.50,0,334.54,372.41,45.0,41.5,0.367,224183.2,224183.2,12274,0,0,0,L,1122011218,1,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440535582,449389.00
08/25/2015 16:45,2,1.465,ACTIVE,212.61,350.17,59.975,1440535503,"201051344000582","174011321042388",29.64,17.80,0,333.63,370.00,44.0,40.6,0.358,223064.1,223064.1,12242,0,0,0,L,1122011218,1,122.23,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440535583,449390.00
08/25/2015 16:45,2,1.488,ACTIVE,212.61,350.17,59.970,1440535503,"201051344000469","174011321042388",29.90,16.30,0,332.43,370.90,45.1,41.6,0.380,219440.3,219440.3,12270,0,0,0,L,1122011218,1,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440535583,449391.00
08/25/2015 16:45,2,1.498,ACTIVE,212.38,350.77,59.986,1440535503,"201051344000988","174011321042388",29.50,17.80,0,333.03,371.21,44.8,41.3,0.362,218446.4,218446.4,12253,0,0,0,L,1122011218,1,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440535584,449392.00
08/25/2015 16:45,2,1.488,ACTIVE,212.38,349.56,60.018,1440535503,"201051344001158","174011321042388",29.46,17.50,0,333.93,370.30,44.4,41.0,0.371,224088.3,224088.3,12251,0,0,0,L,1122011218,1,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440535585,449393.00
08/25/2015 16:45,2,1.504,ACTIVE,212.16,348.66,59.959,1440535503,"201051344001025","174011321042388",29.72,18.30,0,331.83,370.30,45.3,41.8,0.354,228681.1,228681.1,12250,0,0,0,L,1122011218,1,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440535586,449394.00
08/25/2015 16:45,2,1.496,ACTIVE,212.61,350.77,59.970,1440535503,"201051344000569","174011321042388",29.74,17.80,0,333.33,370.30,45.1,41.6,0.367,231913.0,231913.0,12276,0,0,0,L,1122011218,1,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440535587,449395.00
08/25/2015 16:45,2,1.020,ACTIVE,212.16,431.02,59.959,1440535503,"274151322000094","174011321042388",39.92,23.30,0,333.93,450.86,41.1,37.7,0.278,406529.4,406529.4,13688,0,0,0,L,1151911521,1,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440535588,449396.00
08/25/2015 16:45,2,1.480,ACTIVE,212.16,348.66,59.981,1440535503,"201051344000458","174011321042388",30.00,18.30,0,331.53,369.70,45.0,41.5,0.380,227587.6,227587.6,12264,0,0,0,L,1122011218,1,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440535589,449397.00
08/25/2015 16:45,2,1.518,ACTIVE,213.06,346.26,59.975,1440535503,"274151322000087","174011321042388",29.22,23.00,0,335.14,369.10,44.9,41.4,0.287,478852.1,478852.1,13073,0,0,0,L,1151911521,1,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440535590,449398.00
08/25/2015 16:45,2,1.557,ACTIVE,213.51,355.28,59.970,1440535503,"274151322000052","174011321042388",29.42,23.30,0,334.54,368.80,46.4,42.9,0.296,511833.5,511833.5,13497,0,0,0,L,1151911521,1,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440535591,449399.00
08/25/2015 16:45,2,1.479,ACTIVE,212.38,349.26,59.975,1440535503,"201051344001145","174011321042388",29.76,18.00,0,333.93,370.30,44.6,41.1,0.349,232520.0,232520.0,12271,0,0,0,L,1122011218,1,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440535592,449400.00
08/25/2015 16:45,2,1.459,ACTIVE,212.16,348.96,59.986,1440535503,"201051344000685","174011321042388",29.96,18.30,0,331.53,369.10,44.3,40.8,0.380,231209.2,231209.2,12275,0,0,0,L,1122011218,1,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440535592,449401.00
08/25/2015 16:45,2,1.516,ACTIVE,212.16,354.67,59.970,1440535503,"274151322000088","174011321042388",28.98,22.30,0,334.84,369.10,44.5,41.0,0.296,491361.3,491361.3,13099,0,0,0,L,1151911521,1,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440535593,449402.00
08/25/2015 16:45,2,1.467,ACTIVE,212.16,349.26,59.975,1440535503,"201051344000438","174011321042388",30.36,19.00,0,331.83,370.30,45.1,41.7,0.371,231243.0,231243.0,12245,0,0,0,L,1122011218,1,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440535594,449403.00
08/25/2015 16:45,2,1.479,ACTIVE,211.93,348.66,59.949,1440535503,"201051344001135","174011321042388",30.00,18.00,0,332.43,369.10,45.0,41.5,0.358,222787.0,222787.0,12224,0,0,0,L,1122011218,1,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440535595,449404.00
08/25/2015 16:45,2,1.514,ACTIVE,212.38,350.17,59.981,1440535503,"201051344000417","174011321042388",29.46,19.50,0,332.73,370.00,45.2,41.7,0.380,226232.7,226232.7,12241,0,0,0,L,1122011218,1,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440535596,449405.00
08/25/2015 16:45,2,1.502,ACTIVE,211.70,348.96,59.981,1440535503,"201051344000594","174011321042388",30.00,19.50,0,330.03,369.70,45.6,42.1,0.376,228251.2,228251.2,12267,0,0,0,L,1122011218,1,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440535597,449406.00
08/25/2015 16:45,2,1.543,ACTIVE,213.29,346.56,59.975,1440535503,"274151322000083","174011321042388",29.36,22.80,0,335.14,369.10,45.9,42.4,0.309,507585.6,507585.6,13526,0,0,0,L,1151911521,1,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440535598,449407.00
08/25/2015 16:45,2,1.529,ACTIVE,212.61,350.47,59.975,1440535503,"201051344000585","174011321042388",29.72,18.30,0,333.93,370.00,46.1,42.6,0.371,227809.4,227809.4,12246,0,0,0,L,1122011218,1,121.78,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440535599,449408.00
08/25/2015 16:45,2,1.543,ACTIVE,213.74,352.87,59.975,1440535503,"274151322000054","174011321042388",29.32,22.30,0,335.44,369.70,45.8,42.3,0.296,502367.4,502367.4,13092,0,0,0,L,1151911521,1,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440535600,449409.00
08/25/2015 16:45,2,1.510,ACTIVE,212.38,348.66,59.975,1440535503,"201051344001203","174011321042388",29.48,18.70,0,333.63,371.21,45.1,41.6,0.376,228554.9,228554.9,12259,0,0,0,L,1122011218,1,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440535601,449410.00
08/25/2015 16:45,2,1.496,ACTIVE,211.93,348.66,59.986,1440535503,"201051344000646","174011321042388",29.52,19.00,0,329.73,368.80,44.8,41.3,0.376,224695.1,224695.1,12241,0,0,0,L,1122011218,1,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440535602,449411.00
08/25/2015 16:45,2,1.064,ACTIVE,213.74,425.91,59.986,1440535503,"274151322000068","174011321042388",39.60,25.00,0,334.54,459.87,42.9,39.4,0.274,405903.1,405903.1,13297,0,0,0,L,1151911521,1,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440535603,449412.00
08/25/2015 16:45,2,1.627,ACTIVE,214.19,346.56,59.965,1440535503,"274151322000076","174011321042388",30.26,23.00,0,336.94,370.90,49.9,46.2,0.340,536721.6,536721.6,13518,0,0,0,L,1151911521,1,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440535604,449413.00
08/25/2015 16:45,2,1.516,ACTIVE,212.16,347.76,59.970,1440535503,"201051344000890","174011321042388",29.94,19.50,0,330.33,369.40,46.0,42.5,0.358,229470.6,229470.6,12254,0,0,0,L,1122011218,1,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440535605,449414.00
08/25/2015 16:45,2,1.471,ACTIVE,212.16,350.17,60.007,1440535503,"201051344000900","174011321042388",29.86,17.00,0,331.53,369.70,44.5,41.1,0.371,230501.4,230501.4,12293,0,0,0,L,1122011218,1,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440535606,449415.00
08/25/2015 16:45,2,1.504,ACTIVE,212.61,350.47,59.991,1440535503,"201051344000633","174011321042388",29.76,18.30,0,332.73,370.60,45.3,41.8,0.380,219230.0,219230.0,12285,0,0,0,L,1122011218,1,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440535607,449416.00
08/25/2015 16:45,2,1.486,ACTIVE,212.61,349.86,59.986,1440535503,"201051344000983","174011321042388",30.28,17.80,0,333.03,370.00,45.6,42.1,0.371,227478.4,227478.4,12270,0,0,0,L,1122011218,1,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440535608,449417.00
08/25/2015 16:45,2,1.486,ACTIVE,212.38,350.17,60.002,1440535503,"201051344000917","174011321042388",29.84,18.70,0,333.03,369.70,44.9,41.4,0.358,229889.1,229889.1,12283,0,0,0,L,1122011218,1,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440535608,449418.00
08/25/2015 16:45,2,1.508,ACTIVE,212.61,350.47,59.996,1440535503,"201051344000648","174011321042388",29.52,17.30,0,333.93,371.21,45.2,41.7,0.367,225158.0,225158.0,12269,0,0,0,L,1122011218,1,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440535609,449419.00
08/25/2015 16:45,2,1.521,ACTIVE,212.16,349.86,59.991,1440535503,"201051344001093","174011321042388",29.64,18.70,0,330.63,370.00,45.7,42.2,0.367,228127.0,228127.0,12268,0,0,0,L,1122011218,1,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440535610,449420.00
08/25/2015 16:45,2,1.512,ACTIVE,212.83,349.56,59.975,1440535503,"201051344000645","174011321042388",29.54,17.80,0,334.24,370.00,45.2,41.8,0.367,226189.1,226189.1,12273,0,0,0,L,1122011218,1,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440535611,449421.00
08/25/2015 16:45,2,1.543,ACTIVE,213.51,346.86,59.975,1440535503,"274151322000085","174011321042388",29.64,21.80,0,335.74,368.50,46.3,42.8,0.309,505033.6,505033.6,13506,0,0,0,L,1151911521,1,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440535612,449422.00
08/25/2015 16:45,2,1.510,ACTIVE,212.38,348.96,59.965,1440535503,"201051344000651","174011321042388",29.80,17.80,0,332.43,372.11,45.6,42.1,0.362,225406.1,225406.1,12249,0,0,0,L,1122011218,1,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440535613,449423.00
08/25/2015 16:45,2,1.516,ACTIVE,212.38,349.26,59.981,1440535503,"201051344000867","174011321042388",29.64,18.30,0,333.33,369.40,45.5,42.0,0.362,218186.1,218186.1,12274,0,0,0,L,1122011218,1,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440535614,449424.00
08/25/2015 16:45,2,1.488,ACTIVE,211.93,348.06,59.975,1440535503,"201051344001230","174011321042388",29.96,18.70,0,330.03,368.20,45.2,41.7,0.362,228958.1,228958.1,12288,0,0,0,L,1122011218,1,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440535615,449425.00
08/25/2015 16:45,2,1.496,ACTIVE,212.83,351.37,59.981,1440535503,"201051344000576","174011321042388",29.98,17.00,0,333.63,371.21,45.5,42.0,0.358,225303.6,225303.6,12294,0,0,0,L,1122011218,1,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440535616,449426.00
08/25/2015 16:45,2,1.523,ACTIVE,212.38,350.17,59.986,1440535503,"201051344000579","174011321042388",30.08,19.00,0,333.93,372.71,46.5,42.9,0.367,232486.9,232486.9,12246,0,0,0,L,1122011218,1,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440535617,449427.00
08/25/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1440535503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440536383,449428.00
08/25/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1440535503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440536383,449429.00
08/25/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1440535503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440536383,449430.00
08/25/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1440535503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440536383,449431.00
08/25/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1440535503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440536383,449432.00
08/25/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1440535503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440536383,449433.00
08/25/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1440535503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440536383,449434.00
08/25/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1440535503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440536383,449435.00
08/25/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1440535503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440536383,449436.00
08/25/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1440535503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440536383,449437.00
08/25/2015 17:00,2,1.541,ACTIVE,212.83,350.47,59.996,1440536403,"201051344000955","174011321042388",29.72,19.30,0,331.23,379.32,46.4,42.8,0.389,230828.0,230828.0,12258,0,0,0,L,1122011218,1,122.23,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440536479,449438.00
08/25/2015 17:00,2,1.625,ACTIVE,213.74,357.38,59.949,1440536403,"274151322000095","174011321042388",29.78,22.30,0,335.44,378.12,49.0,45.4,0.327,530472.3,530472.3,13153,0,0,0,L,1151911521,1,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440536480,449439.00
08/25/2015 17:00,2,1.527,ACTIVE,213.29,350.47,59.975,1440536403,"201051344000868","174011321042388",29.86,17.30,0,331.53,381.42,46.2,42.7,0.371,217685.7,217685.7,12274,0,0,0,L,1122011218,1,122.68,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440536481,449440.00
08/25/2015 17:00,2,1.529,ACTIVE,214.19,352.57,59.991,1440536403,"201051344000853","174011321042388",29.92,17.80,0,335.14,383.53,46.4,42.9,0.371,224194.4,224194.4,12275,0,0,0,L,1122011218,1,123.59,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440536482,449441.00
08/25/2015 17:00,2,1.508,ACTIVE,213.96,352.57,59.975,1440536403,"201051344000582","174011321042388",29.66,18.00,0,331.83,382.03,45.4,41.8,0.371,223075.0,223075.0,12243,0,0,0,L,1122011218,1,123.14,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440536483,449442.00
08/25/2015 17:00,2,1.527,ACTIVE,213.74,351.97,59.981,1440536403,"201051344000469","174011321042388",29.98,16.70,0,332.43,382.33,46.3,42.8,0.402,219451.4,219451.4,12271,0,0,0,L,1122011218,1,122.68,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440536484,449443.00
08/25/2015 17:00,2,1.535,ACTIVE,213.29,351.97,59.975,1440536403,"201051344000988","174011321042388",29.50,17.80,0,333.03,382.93,45.9,42.4,0.362,218457.5,218457.5,12254,0,0,0,L,1122011218,1,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440536485,449444.00
08/25/2015 17:00,2,1.520,ACTIVE,213.74,351.67,59.981,1440536403,"201051344001158","174011321042388",29.60,17.80,0,333.03,382.33,45.6,42.1,0.376,224099.3,224099.3,12252,0,0,0,L,1122011218,1,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440536486,449445.00
08/25/2015 17:00,2,1.531,ACTIVE,213.51,350.77,59.965,1440536403,"201051344001025","174011321042388",29.90,18.70,0,332.13,380.82,46.4,42.8,0.367,228692.3,228692.3,12251,0,0,0,L,1122011218,1,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440536487,449446.00
08/25/2015 17:00,2,1.514,ACTIVE,213.51,351.07,59.975,1440536403,"201051344000569","174011321042388",29.96,18.00,0,333.63,381.73,45.9,42.4,0.371,231924.2,231924.2,12277,0,0,0,L,1122011218,1,122.46,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440536488,449447.00
08/25/2015 17:00,2,1.049,ACTIVE,213.74,421.70,59.970,1440536403,"274151322000094","174011321042388",39.46,23.50,0,336.64,460.17,41.6,38.2,0.274,406539.5,406539.5,13689,0,0,0,L,1151911521,1,122.68,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440536489,449448.00
08/25/2015 17:00,2,1.514,ACTIVE,213.51,351.07,59.975,1440536403,"201051344000458","174011321042388",29.84,18.70,0,333.63,382.03,45.8,42.3,0.389,227598.7,227598.7,12265,0,0,0,L,1122011218,1,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440536490,449449.00
08/25/2015 17:00,2,1.520,ACTIVE,214.19,347.76,59.970,1440536403,"274151322000087","174011321042388",29.06,23.30,0,334.24,376.01,44.7,41.2,0.296,478863.1,478863.1,13074,0,0,0,L,1151911521,1,123.14,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440536490,449450.00
08/25/2015 17:00,2,1.555,ACTIVE,213.51,355.58,59.959,1440536403,"274151322000052","174011321042388",29.20,23.50,0,334.24,376.01,46.0,42.5,0.309,511844.9,511844.9,13498,0,0,0,L,1151911521,1,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440536491,449451.00
08/25/2015 17:00,2,1.506,ACTIVE,213.51,350.77,59.970,1440536403,"201051344001145","174011321042388",29.60,18.30,0,332.73,380.82,45.2,41.7,0.358,232531.0,232531.0,12272,0,0,0,L,1122011218,1,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440536493,449452.00
08/25/2015 17:00,2,1.486,ACTIVE,213.51,350.77,59.975,1440536403,"201051344000685","174011321042388",29.76,18.70,0,331.83,380.22,44.8,41.3,0.380,231220.2,231220.2,12276,0,0,0,L,1122011218,1,123.59,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440536494,449453.00
08/25/2015 17:00,2,1.502,ACTIVE,213.51,349.86,59.970,1440536403,"274151322000088","174011321042388",28.94,22.50,0,334.54,376.01,44.0,40.5,0.296,491372.2,491372.2,13100,0,0,0,L,1151911521,1,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440536495,449454.00
08/25/2015 17:00,2,1.502,ACTIVE,213.51,350.77,59.970,1440536403,"201051344000438","174011321042388",29.88,19.00,0,332.73,380.82,45.5,42.0,0.367,231254.1,231254.1,12246,0,0,0,L,1122011218,1,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440536496,449455.00
08/25/2015 17:00,2,1.512,ACTIVE,213.29,349.56,59.970,1440536403,"201051344001135","174011321042388",29.58,18.30,0,332.73,380.82,45.3,41.8,0.367,222798.1,222798.1,12225,0,0,0,L,1122011218,1,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440536497,449456.00
08/25/2015 17:00,2,1.516,ACTIVE,213.51,351.37,59.975,1440536403,"201051344000417","174011321042388",29.54,19.80,0,333.33,380.82,45.4,41.9,0.371,226243.8,226243.8,12242,0,0,0,L,1122011218,1,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440536498,449457.00
08/25/2015 17:00,2,1.508,ACTIVE,213.06,350.77,59.981,1440536403,"201051344000594","174011321042388",29.98,19.80,0,330.33,380.82,45.8,42.3,0.362,228262.5,228262.5,12268,0,0,0,L,1122011218,1,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440536499,449458.00
08/25/2015 17:00,2,1.527,ACTIVE,213.96,354.67,59.975,1440536403,"274151322000083","174011321042388",29.02,23.00,0,335.14,376.01,44.9,41.4,0.323,507596.8,507596.8,13527,0,0,0,L,1151911521,1,122.68,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440536500,449459.00
08/25/2015 17:00,2,1.525,ACTIVE,213.51,351.07,59.970,1440536403,"201051344000585","174011321042388",29.78,19.00,0,333.03,382.63,46.0,42.5,0.367,227820.8,227820.8,12247,0,0,0,L,1122011218,1,122.46,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440536501,449460.00
08/25/2015 17:00,2,1.512,ACTIVE,213.96,350.17,59.975,1440536403,"274151322000054","174011321042388",29.24,22.50,0,335.44,376.92,44.7,41.3,0.301,502378.6,502378.6,13093,0,0,0,L,1151911521,1,123.14,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440536501,449461.00
08/25/2015 17:00,2,1.496,ACTIVE,213.29,349.86,59.975,1440536403,"201051344001203","174011321042388",29.70,19.00,0,333.03,381.42,45.1,41.6,0.371,228566.0,228566.0,12260,0,0,0,L,1122011218,1,123.36,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440536502,449462.00
08/25/2015 17:00,2,1.492,ACTIVE,212.83,349.56,59.981,1440536403,"201051344000646","174011321042388",29.48,19.00,0,329.13,380.52,44.6,41.1,0.358,224706.1,224706.1,12242,0,0,0,L,1122011218,1,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440536503,449463.00
08/25/2015 17:00,2,1.055,ACTIVE,215.09,412.98,59.981,1440536403,"274151322000068","174011321042388",38.70,25.30,0,337.54,462.88,41.0,37.6,0.265,405913.4,405913.4,13298,0,0,0,L,1151911521,1,123.36,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440536504,449464.00
08/25/2015 17:00,2,1.600,ACTIVE,214.19,353.17,59.986,1440536403,"274151322000076","174011321042388",29.70,23.00,0,336.34,378.72,48.2,44.6,0.336,536733.7,536733.7,13519,0,0,0,L,1151911521,1,123.14,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440536505,449465.00
08/25/2015 17:00,2,1.512,ACTIVE,213.06,349.56,59.981,1440536403,"201051344000890","174011321042388",29.78,19.80,0,331.23,379.02,45.6,42.1,0.354,229481.8,229481.8,12255,0,0,0,L,1122011218,1,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440536506,449466.00
08/25/2015 17:00,2,1.471,ACTIVE,213.29,350.47,59.986,1440536403,"201051344000900","174011321042388",29.52,17.30,0,331.23,381.73,44.0,40.6,0.367,230512.3,230512.3,12294,0,0,0,L,1122011218,1,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440536507,449467.00
