ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/25/2015 17:00,2,1.486,ACTIVE,213.51,351.67,59.991,1440536403,"201051344000633","174011321042388",29.64,18.30,0,332.43,382.33,44.6,41.2,0.354,219241.0,219241.0,12286,0,0,0,L,1122011218,1,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440536508,449468.00
08/25/2015 17:00,2,1.492,ACTIVE,213.51,350.47,59.981,1440536403,"201051344000983","174011321042388",29.76,18.00,0,333.93,381.73,45.0,41.5,0.371,227489.5,227489.5,12271,0,0,0,L,1122011218,1,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440536509,449469.00
08/25/2015 17:00,2,1.484,ACTIVE,213.51,350.47,59.970,1440536403,"201051344000917","174011321042388",29.34,19.00,0,332.43,381.12,44.1,40.7,0.367,229900.1,229900.1,12284,0,0,0,L,1122011218,1,122.68,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440536510,449470.00
08/25/2015 17:00,2,1.482,ACTIVE,213.51,349.86,59.981,1440536403,"201051344000648","174011321042388",29.60,17.30,0,333.63,382.93,44.5,41.0,0.371,225169.1,225169.1,12270,0,0,0,L,1122011218,1,122.46,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440536511,449471.00
08/25/2015 17:00,2,1.490,ACTIVE,213.29,350.77,59.981,1440536403,"201051344001093","174011321042388",29.76,18.70,0,331.83,381.12,44.9,41.4,0.349,228138.1,228138.1,12269,0,0,0,L,1122011218,1,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440536511,449472.00
08/25/2015 17:00,2,1.457,ACTIVE,213.96,350.77,59.986,1440536403,"201051344000645","174011321042388",29.94,18.00,0,332.73,382.93,44.1,40.7,0.354,226200.1,226200.1,12274,0,0,0,L,1122011218,1,123.36,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440536512,449473.00
08/25/2015 17:00,2,1.500,ACTIVE,215.09,352.27,59.986,1440536403,"274151322000085","174011321042388",29.22,22.00,0,336.34,375.71,44.3,40.8,0.287,505044.9,505044.9,13507,0,0,0,L,1151911521,1,123.59,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440536513,449474.00
08/25/2015 17:00,2,1.469,ACTIVE,213.74,351.07,59.981,1440536403,"201051344000651","174011321042388",29.84,18.00,0,332.73,380.82,44.5,41.0,0.354,225417.2,225417.2,12250,0,0,0,L,1122011218,1,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440536514,449475.00
08/25/2015 17:00,2,1.477,ACTIVE,213.74,349.86,59.981,1440536403,"201051344000867","174011321042388",29.68,18.30,0,332.73,380.22,44.4,40.9,0.349,218197.2,218197.2,12275,0,0,0,L,1122011218,1,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440536515,449476.00
08/25/2015 17:00,2,1.455,ACTIVE,213.06,349.86,59.981,1440536403,"201051344001230","174011321042388",29.80,19.00,0,329.73,376.01,43.9,40.5,0.354,228969.0,228969.0,12289,0,0,0,L,1122011218,1,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440536516,449477.00
08/25/2015 17:00,2,1.473,ACTIVE,213.74,351.67,59.986,1440536403,"201051344000576","174011321042388",29.58,17.30,0,333.93,383.83,44.2,40.7,0.345,225314.7,225314.7,12295,0,0,0,L,1122011218,1,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440536517,449478.00
08/25/2015 17:00,2,1.504,ACTIVE,213.51,350.77,59.991,1440536403,"201051344000579","174011321042388",29.66,19.00,0,333.33,382.93,45.2,41.7,0.358,232498.2,232498.2,12247,0,0,0,L,1122011218,1,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440536518,449479.00
08/25/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1440536403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440537283,449480.00
08/25/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1440536403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440537283,449481.00
08/25/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1440536403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440537283,449482.00
08/25/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1440536403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440537283,449483.00
08/25/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1440536403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440537283,449484.00
08/25/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1440536403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440537283,449485.00
08/25/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1440536403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440537283,449486.00
08/25/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1440536403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440537283,449487.00
08/25/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1440536403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440537283,449488.00
08/25/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1440536403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440537283,449489.00
08/25/2015 17:15,2,1.062,ACTIVE,211.48,344.45,59.970,1440537304,"201051344000955","174011321042388",29.62,19.00,0,330.93,370.30,31.9,28.9,0.252,230836.9,230836.9,12259,0,0,0,L,1122011218,1,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440537379,449490.00
08/25/2015 17:15,2,1.105,ACTIVE,212.61,346.86,59.954,1440537304,"274151322000095","174011321042388",29.60,21.80,0,335.44,370.90,33.1,30.0,0.221,530481.8,530481.8,13154,0,0,0,L,1151911521,1,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440537380,449491.00
08/25/2015 17:15,2,1.062,ACTIVE,211.70,345.96,59.975,1440537304,"201051344000868","174011321042388",29.40,17.00,0,332.13,371.51,31.7,28.6,0.234,217694.6,217694.6,12275,0,0,0,L,1122011218,1,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440537381,449492.00
08/25/2015 17:15,2,1.061,ACTIVE,212.61,345.96,59.965,1440537304,"201051344000853","174011321042388",29.48,17.50,0,333.63,375.11,31.7,28.7,0.247,224203.3,224203.3,12276,0,0,0,L,1122011218,1,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440537382,449493.00
08/25/2015 17:15,2,1.043,ACTIVE,212.38,346.26,59.965,1440537304,"201051344000582","174011321042388",29.34,17.80,0,333.93,373.31,31.0,28.0,0.234,223083.8,223083.8,12244,0,0,0,L,1122011218,1,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440537382,449494.00
08/25/2015 17:15,2,1.045,ACTIVE,212.16,345.66,59.975,1440537304,"201051344000469","174011321042388",30.04,16.30,0,333.93,374.21,31.8,28.8,0.265,219460.4,219460.4,12272,0,0,0,L,1122011218,1,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440537383,449495.00
08/25/2015 17:15,2,1.055,ACTIVE,211.93,346.56,59.965,1440537304,"201051344000988","174011321042388",29.30,17.50,0,333.03,374.51,31.4,28.4,0.256,218466.4,218466.4,12255,0,0,0,L,1122011218,1,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440537384,449496.00
08/25/2015 17:15,2,1.055,ACTIVE,212.16,345.66,59.970,1440537304,"201051344001158","174011321042388",29.08,17.50,0,334.24,373.31,31.1,28.1,0.247,224108.1,224108.1,12253,0,0,0,L,1122011218,1,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440537385,449497.00
08/25/2015 17:15,2,1.066,ACTIVE,211.93,344.45,59.965,1440537304,"201051344001025","174011321042388",29.60,18.30,0,332.43,372.11,32.0,29.0,0.239,228701.2,228701.2,12252,0,0,0,L,1122011218,1,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440537386,449498.00
08/25/2015 17:15,2,1.049,ACTIVE,212.16,344.45,59.965,1440537304,"201051344000569","174011321042388",29.98,17.80,0,333.63,372.41,31.9,28.8,0.243,231933.1,231933.1,12278,0,0,0,L,1122011218,1,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440537387,449499.00
08/25/2015 17:15,2,0.715,ACTIVE,213.06,416.89,59.965,1440537304,"274151322000094","174011321042388",38.80,23.30,0,336.04,446.65,28.1,25.2,0.194,406547.4,406547.4,13690,0,0,0,L,1151911521,1,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440537388,449500.00
08/25/2015 17:15,2,1.059,ACTIVE,212.16,344.45,59.965,1440537304,"201051344000458","174011321042388",29.56,18.00,0,332.73,371.21,31.7,28.7,0.256,227607.6,227607.6,12266,0,0,0,L,1122011218,1,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440537389,449501.00
08/25/2015 17:15,2,1.055,ACTIVE,213.29,347.46,59.954,1440537304,"274151322000087","174011321042388",28.80,22.80,0,335.14,368.20,30.8,27.8,0.208,478871.8,478871.8,13075,0,0,0,L,1151911521,1,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440537390,449502.00
08/25/2015 17:15,2,1.084,ACTIVE,212.38,343.25,59.965,1440537304,"274151322000052","174011321042388",29.14,23.00,0,334.84,369.10,32.0,29.0,0.208,511853.9,511853.9,13499,0,0,0,L,1151911521,1,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440537391,449503.00
08/25/2015 17:15,2,1.043,ACTIVE,212.16,345.36,59.970,1440537304,"201051344001145","174011321042388",29.68,17.80,0,334.24,372.11,31.3,28.3,0.243,232539.7,232539.7,12273,0,0,0,L,1122011218,1,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440537392,449504.00
08/25/2015 17:15,2,1.041,ACTIVE,212.38,345.06,59.965,1440537304,"201051344000685","174011321042388",29.38,18.30,0,330.93,371.21,31.0,28.0,0.265,231228.8,231228.8,12277,0,0,0,L,1122011218,1,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440537393,449505.00
08/25/2015 17:15,2,1.049,ACTIVE,212.16,349.26,59.928,1440537304,"274151322000088","174011321042388",28.55,22.00,0,334.84,368.50,30.3,27.4,0.199,491380.7,491380.7,13101,0,0,0,L,1151911521,1,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440537394,449506.00
08/25/2015 17:15,2,1.055,ACTIVE,212.16,345.06,59.970,1440537304,"201051344000438","174011321042388",29.92,18.70,0,332.13,371.51,32.0,28.9,0.247,231263.0,231263.0,12247,0,0,0,L,1122011218,1,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440537395,449507.00
08/25/2015 17:15,2,1.076,ACTIVE,211.93,344.45,59.954,1440537304,"201051344001135","174011321042388",29.18,18.00,0,331.83,370.90,31.8,28.8,0.239,222807.0,222807.0,12226,0,0,0,L,1122011218,1,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440537396,449508.00
08/25/2015 17:15,2,1.070,ACTIVE,212.38,345.36,59.975,1440537304,"201051344000417","174011321042388",29.52,19.50,0,332.43,370.60,32.0,29.0,0.252,226252.7,226252.7,12243,0,0,0,L,1122011218,1,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440537396,449509.00
08/25/2015 17:15,2,1.074,ACTIVE,211.70,344.15,59.965,1440537304,"201051344000594","174011321042388",29.58,19.50,0,328.82,370.90,32.2,29.2,0.247,228271.4,228271.4,12269,0,0,0,L,1122011218,1,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440537397,449510.00
08/25/2015 17:15,2,1.068,ACTIVE,212.83,350.77,59.959,1440537304,"274151322000083","174011321042388",29.02,22.50,0,335.14,368.50,31.5,28.4,0.221,507605.5,507605.5,13528,0,0,0,L,1151911521,1,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440537399,449511.00
08/25/2015 17:15,2,1.090,ACTIVE,212.38,345.66,59.965,1440537304,"201051344000585","174011321042388",29.52,18.30,0,333.63,371.51,32.6,29.6,0.256,227829.8,227829.8,12248,0,0,0,L,1122011218,1,121.78,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440537399,449512.00
08/25/2015 17:15,2,1.068,ACTIVE,213.06,349.56,59.970,1440537304,"274151322000054","174011321042388",29.14,22.00,0,335.14,369.10,31.5,28.5,0.217,502387.3,502387.3,13094,0,0,0,L,1151911521,1,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440537400,449513.00
08/25/2015 17:15,2,1.057,ACTIVE,212.38,344.15,59.965,1440537304,"201051344001203","174011321042388",29.70,18.70,0,331.83,371.81,31.8,28.8,0.270,228574.8,228574.8,12261,0,0,0,L,1122011218,1,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440537401,449514.00
08/25/2015 17:15,2,1.061,ACTIVE,211.93,344.76,59.959,1440537304,"201051344000646","174011321042388",29.48,18.70,0,329.73,369.10,31.7,28.6,0.247,224714.8,224714.8,12243,0,0,0,L,1122011218,1,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440537402,449515.00
08/25/2015 17:15,2,0.742,ACTIVE,213.96,412.08,59.944,1440537304,"274151322000068","174011321042388",38.72,24.80,0,336.94,444.54,29.2,26.3,0.186,405921.4,405921.4,13299,0,0,0,L,1151911521,1,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440537403,449516.00
08/25/2015 17:15,2,1.133,ACTIVE,213.96,351.67,59.970,1440537304,"274151322000076","174011321042388",29.86,22.80,0,336.94,369.70,34.2,31.1,0.230,536743.2,536743.2,13520,0,0,0,L,1151911521,1,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440537404,449517.00
08/25/2015 17:15,2,1.098,ACTIVE,211.93,345.06,59.975,1440537304,"201051344000890","174011321042388",29.44,19.30,0,331.23,370.00,32.7,29.7,0.261,229490.8,229490.8,12256,0,0,0,L,1122011218,1,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440537405,449518.00
08/25/2015 17:15,2,1.037,ACTIVE,212.38,345.36,59.970,1440537304,"201051344000900","174011321042388",29.48,17.00,0,331.23,370.60,31.0,28.0,0.243,230520.9,230520.9,12295,0,0,0,L,1122011218,1,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440537406,449519.00
08/25/2015 17:15,2,1.059,ACTIVE,212.83,347.16,59.970,1440537304,"201051344000633","174011321042388",29.80,18.00,0,333.63,371.51,32.0,28.9,0.247,219249.8,219249.8,12287,0,0,0,L,1122011218,1,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440537407,449520.00
08/25/2015 17:15,2,1.072,ACTIVE,212.61,345.96,59.970,1440537304,"201051344000983","174011321042388",29.60,17.50,0,334.24,371.21,32.2,29.1,0.252,227498.4,227498.4,12272,0,0,0,L,1122011218,1,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440537408,449521.00
08/25/2015 17:15,2,1.045,ACTIVE,212.38,345.96,59.970,1440537304,"201051344000917","174011321042388",29.76,18.70,0,333.03,370.90,31.5,28.5,0.247,229908.7,229908.7,12285,0,0,0,L,1122011218,1,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440537408,449522.00
08/25/2015 17:15,2,1.072,ACTIVE,212.61,345.36,59.970,1440537304,"201051344000648","174011321042388",29.42,17.00,0,334.54,371.81,32.0,29.0,0.265,225177.8,225177.8,12271,0,0,0,L,1122011218,1,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440537409,449523.00
08/25/2015 17:15,2,1.088,ACTIVE,212.38,345.66,59.975,1440537304,"201051344001093","174011321042388",29.54,18.70,0,330.93,369.70,32.5,29.5,0.243,228147.0,228147.0,12270,0,0,0,L,1122011218,1,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440537410,449524.00
08/25/2015 17:15,2,1.062,ACTIVE,212.61,345.06,59.970,1440537304,"201051344000645","174011321042388",29.46,17.80,0,334.84,372.41,31.7,28.7,0.234,226208.9,226208.9,12275,0,0,0,L,1122011218,1,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440537411,449525.00
08/25/2015 17:15,2,1.078,ACTIVE,213.06,344.45,59.970,1440537304,"274151322000085","174011321042388",29.24,21.50,0,335.44,367.60,31.9,28.9,0.212,505053.6,505053.6,13508,0,0,0,L,1151911521,1,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440537412,449526.00
08/25/2015 17:15,2,1.070,ACTIVE,212.38,345.66,59.970,1440537304,"201051344000651","174011321042388",29.58,17.50,0,332.13,369.40,32.1,29.1,0.247,225426.0,225426.0,12251,0,0,0,L,1122011218,1,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440537413,449527.00
08/25/2015 17:15,2,1.070,ACTIVE,212.38,344.45,59.965,1440537304,"201051344000867","174011321042388",29.72,18.00,0,331.83,370.00,32.2,29.2,0.247,218205.9,218205.9,12276,0,0,0,L,1122011218,1,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440537414,449528.00
08/25/2015 17:15,2,1.064,ACTIVE,212.16,344.15,59.970,1440537304,"201051344001230","174011321042388",29.44,18.70,0,329.73,369.10,31.8,28.8,0.247,228977.7,228977.7,12290,0,0,0,L,1122011218,1,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440537415,449529.00
08/25/2015 17:15,2,1.066,ACTIVE,212.83,346.86,59.996,1440537304,"201051344000576","174011321042388",29.62,17.00,0,333.93,372.71,32.1,29.0,0.243,225323.4,225323.4,12296,0,0,0,L,1122011218,1,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440537416,449530.00
08/25/2015 17:15,2,1.090,ACTIVE,212.38,345.36,59.959,1440537304,"201051344000579","174011321042388",29.94,18.70,0,333.33,370.90,33.1,30.0,0.256,232507.2,232507.2,12248,0,0,0,L,1122011218,1,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440537417,449531.00
08/25/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1440537304,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440538184,449532.00
08/25/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1440537304,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440538184,449533.00
08/25/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1440537304,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440538184,449534.00
08/25/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1440537304,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440538184,449535.00
08/25/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1440537304,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440538184,449536.00
08/25/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1440537304,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440538184,449537.00
08/25/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1440537304,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440538184,449538.00
08/25/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1440537304,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440538184,449539.00
08/25/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1440537304,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440538184,449540.00
08/25/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1440537304,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440538185,449541.00
08/25/2015 17:30,2,1.068,ACTIVE,211.48,345.06,59.981,1440538203,"201051344000955","174011321042388",30.16,18.70,0,330.03,362.19,32.7,29.6,0.247,230844.8,230844.8,12260,0,0,0,L,1122011218,1,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440538279,449542.00
08/25/2015 17:30,2,1.135,ACTIVE,212.38,347.16,59.970,1440538203,"274151322000095","174011321042388",29.42,21.50,0,334.24,361.89,33.9,30.7,0.230,530490.1,530490.1,13155,0,0,0,L,1151911521,1,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440538280,449543.00
08/25/2015 17:30,2,1.086,ACTIVE,211.48,344.45,59.986,1440538203,"201051344000868","174011321042388",29.46,16.70,0,330.33,363.39,32.5,29.4,0.256,217702.4,217702.4,12276,0,0,0,L,1122011218,1,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440538281,449544.00
08/25/2015 17:30,2,1.066,ACTIVE,212.16,345.96,59.954,1440538203,"201051344000853","174011321042388",29.96,17.30,0,333.03,364.59,32.4,29.4,0.261,224211.1,224211.1,12277,0,0,0,L,1122011218,1,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440538282,449545.00
08/25/2015 17:30,2,1.070,ACTIVE,212.16,345.06,59.970,1440538203,"201051344000582","174011321042388",29.30,17.50,0,331.83,363.39,31.8,28.7,0.252,223091.4,223091.4,12245,0,0,0,L,1122011218,1,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440538283,449546.00
08/25/2015 17:30,2,1.080,ACTIVE,211.70,345.36,59.975,1440538203,"201051344000469","174011321042388",29.72,16.00,0,331.53,363.69,32.5,29.4,0.270,219468.2,219468.2,12273,0,0,0,L,1122011218,1,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440538283,449547.00
08/25/2015 17:30,2,1.074,ACTIVE,211.70,346.26,59.986,1440538203,"201051344000988","174011321042388",29.44,17.50,0,331.53,364.89,32.1,29.0,0.247,218474.1,218474.1,12256,0,0,0,L,1122011218,1,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440538284,449548.00
08/25/2015 17:30,2,1.078,ACTIVE,211.70,345.36,59.970,1440538203,"201051344001158","174011321042388",29.12,17.30,0,331.83,363.69,31.8,28.8,0.261,224115.8,224115.8,12254,0,0,0,L,1122011218,1,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440538285,449549.00
08/25/2015 17:30,2,1.084,ACTIVE,211.70,343.85,59.975,1440538203,"201051344001025","174011321042388",29.62,18.00,0,330.93,363.99,32.6,29.5,0.256,228709.2,228709.2,12253,0,0,0,L,1122011218,1,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440538286,449550.00
08/25/2015 17:30,2,1.080,ACTIVE,211.70,345.36,59.986,1440538203,"201051344000569","174011321042388",29.54,17.50,0,330.93,363.99,32.3,29.3,0.261,231940.9,231940.9,12279,0,0,0,L,1122011218,1,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440538287,449551.00
08/25/2015 17:30,2,0.717,ACTIVE,213.06,419.00,59.970,1440538203,"274151322000094","174011321042388",39.36,23.00,0,333.63,444.24,28.5,25.6,0.181,406554.3,406554.3,13691,0,0,0,L,1151911521,1,122.01,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440538288,449552.00
08/25/2015 17:30,2,1.061,ACTIVE,211.70,344.45,59.981,1440538203,"201051344000458","174011321042388",29.92,18.00,0,331.83,363.39,32.2,29.2,0.261,227615.4,227615.4,12267,0,0,0,L,1122011218,1,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440538289,449553.00
08/25/2015 17:30,2,1.062,ACTIVE,212.83,350.17,59.970,1440538203,"274151322000087","174011321042388",28.86,22.50,0,334.84,360.99,31.1,28.1,0.194,478879.4,478879.4,13076,0,0,0,L,1151911521,1,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440538290,449554.00
08/25/2015 17:30,2,1.086,ACTIVE,212.16,345.36,59.986,1440538203,"274151322000052","174011321042388",29.20,22.80,0,333.93,360.99,32.2,29.1,0.217,511861.8,511861.8,13500,0,0,0,L,1151911521,1,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440538291,449555.00
08/25/2015 17:30,2,1.061,ACTIVE,211.70,344.15,59.965,1440538203,"201051344001145","174011321042388",29.40,17.80,0,331.83,363.69,31.6,28.6,0.243,232547.4,232547.4,12274,0,0,0,L,1122011218,1,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440538292,449556.00
08/25/2015 17:30,2,1.055,ACTIVE,211.70,345.06,59.970,1440538203,"201051344000685","174011321042388",29.42,18.00,0,330.63,363.09,31.5,28.4,0.270,231236.5,231236.5,12278,0,0,0,L,1122011218,1,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440538293,449557.00
08/25/2015 17:30,2,1.049,ACTIVE,212.38,346.86,59.975,1440538203,"274151322000088","174011321042388",28.67,21.80,0,333.93,360.69,30.4,27.4,0.190,491388.3,491388.3,13102,0,0,0,L,1151911521,1,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440538294,449558.00
08/25/2015 17:30,2,1.068,ACTIVE,211.70,344.45,59.965,1440538203,"201051344000438","174011321042388",29.76,18.30,0,330.63,363.39,32.2,29.2,0.247,231270.8,231270.8,12248,0,0,0,L,1122011218,1,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440538294,449559.00
08/25/2015 17:30,2,1.062,ACTIVE,211.25,342.95,59.970,1440538203,"201051344001135","174011321042388",29.70,17.80,0,330.63,362.79,32.0,29.0,0.247,222814.8,222814.8,12227,0,0,0,L,1122011218,1,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440538295,449560.00
08/25/2015 17:30,2,1.076,ACTIVE,211.93,344.45,59.975,1440538203,"201051344000417","174011321042388",29.60,19.30,0,330.93,363.09,32.3,29.3,0.252,226260.5,226260.5,12244,0,0,0,L,1122011218,1,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440538296,449561.00
08/25/2015 17:30,2,1.088,ACTIVE,211.48,343.85,59.981,1440538203,"201051344000594","174011321042388",29.42,19.00,0,328.82,362.79,32.5,29.4,0.243,228279.3,228279.3,12270,0,0,0,L,1122011218,1,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440538297,449562.00
08/25/2015 17:30,2,1.055,ACTIVE,211.93,346.86,59.991,1440538203,"274151322000083","174011321042388",29.36,22.30,0,334.24,361.29,31.4,28.4,0.217,507613.3,507613.3,13529,0,0,0,L,1151911521,1,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440538298,449563.00
08/25/2015 17:30,2,1.092,ACTIVE,211.93,346.26,59.975,1440538203,"201051344000585","174011321042388",29.62,18.30,0,330.03,364.29,32.8,29.7,0.247,227837.8,227837.8,12249,0,0,0,L,1122011218,1,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440538299,449564.00
08/25/2015 17:30,2,1.057,ACTIVE,211.93,351.37,59.938,1440538203,"274151322000054","174011321042388",29.24,21.80,0,334.54,361.59,31.3,28.3,0.212,502395.0,502395.0,13095,0,0,0,L,1151911521,1,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440538300,449565.00
08/25/2015 17:30,2,1.053,ACTIVE,211.93,344.15,59.938,1440538203,"201051344001203","174011321042388",29.78,18.30,0,331.23,363.99,31.8,28.7,0.261,228582.6,228582.6,12262,0,0,0,L,1122011218,1,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440538301,449566.00
08/25/2015 17:30,2,1.072,ACTIVE,211.25,344.76,59.986,1440538203,"201051344000646","174011321042388",29.08,18.30,0,329.73,362.49,31.6,28.6,0.256,224722.6,224722.6,12244,0,0,0,L,1122011218,1,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440538302,449567.00
08/25/2015 17:30,2,0.736,ACTIVE,213.29,411.78,59.970,1440538203,"274151322000068","174011321042388",38.68,24.50,0,333.33,442.44,29.0,26.1,0.186,405928.6,405928.6,13300,0,0,0,L,1151911521,1,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440538303,449568.00
08/25/2015 17:30,2,1.131,ACTIVE,213.06,344.15,59.959,1440538203,"274151322000076","174011321042388",29.70,22.30,0,336.04,364.29,34.0,30.9,0.225,536751.6,536751.6,13521,0,0,0,L,1151911521,1,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440538304,449569.00
08/25/2015 17:30,2,1.105,ACTIVE,211.48,343.25,59.981,1440538203,"201051344000890","174011321042388",29.10,19.00,0,330.63,362.79,32.6,29.6,0.278,229498.8,229498.8,12257,0,0,0,L,1122011218,1,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440538305,449570.00
08/25/2015 17:30,2,1.016,ACTIVE,211.70,344.45,59.975,1440538203,"201051344000900","174011321042388",29.86,16.70,0,330.03,363.39,30.7,27.7,0.247,230528.4,230528.4,12296,0,0,0,L,1122011218,1,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440538306,449571.00
08/25/2015 17:30,2,1.057,ACTIVE,212.16,345.96,59.996,1440538203,"201051344000633","174011321042388",29.70,17.80,0,331.23,364.59,31.8,28.8,0.243,219257.6,219257.6,12288,0,0,0,L,1122011218,1,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440538307,449572.00
08/25/2015 17:30,2,1.053,ACTIVE,211.93,344.45,59.975,1440538203,"201051344000983","174011321042388",30.02,17.50,0,331.53,363.69,32.0,29.0,0.252,227506.2,227506.2,12273,0,0,0,L,1122011218,1,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440538308,449573.00
08/25/2015 17:30,2,1.045,ACTIVE,211.70,344.76,59.944,1440538203,"201051344000917","174011321042388",29.58,18.30,0,330.33,363.09,31.3,28.3,0.247,229916.4,229916.4,12286,0,0,0,L,1122011218,1,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440538309,449574.00
08/25/2015 17:30,2,1.064,ACTIVE,211.93,343.25,59.965,1440538203,"201051344000648","174011321042388",29.48,16.70,0,332.13,363.69,31.8,28.8,0.252,225185.6,225185.6,12272,0,0,0,L,1122011218,1,121.55,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440538309,449575.00
08/25/2015 17:30,2,1.068,ACTIVE,211.70,344.76,59.970,1440538203,"201051344001093","174011321042388",29.72,18.30,0,330.63,363.39,32.2,29.2,0.239,228154.9,228154.9,12271,0,0,0,L,1122011218,1,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440538310,449576.00
08/25/2015 17:30,2,1.064,ACTIVE,212.38,345.06,59.975,1440538203,"201051344000645","174011321042388",29.24,17.50,0,332.13,363.69,31.6,28.5,0.243,226216.6,226216.6,12276,0,0,0,L,1122011218,1,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440538311,449577.00
08/25/2015 17:30,2,1.070,ACTIVE,212.38,342.95,59.965,1440538203,"274151322000085","174011321042388",28.98,21.30,0,335.14,360.99,31.4,28.4,0.203,505061.4,505061.4,13509,0,0,0,L,1151911521,1,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440538312,449578.00
08/25/2015 17:30,2,1.070,ACTIVE,211.93,345.06,59.965,1440538203,"201051344000651","174011321042388",29.30,17.50,0,330.63,363.39,31.8,28.8,0.239,225433.8,225433.8,12252,0,0,0,L,1122011218,1,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440538313,449579.00
08/25/2015 17:30,2,1.066,ACTIVE,211.93,343.55,59.965,1440538203,"201051344000867","174011321042388",29.48,17.80,0,331.23,362.49,31.9,28.9,0.270,218213.7,218213.7,12277,0,0,0,L,1122011218,1,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440538314,449580.00
08/25/2015 17:30,2,1.029,ACTIVE,211.48,343.25,59.970,1440538203,"201051344001230","174011321042388",29.96,18.30,0,330.03,361.89,31.3,28.3,0.247,228985.4,228985.4,12291,0,0,0,L,1122011218,1,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440538315,449581.00
08/25/2015 17:30,2,1.059,ACTIVE,212.16,345.96,59.981,1440538203,"201051344000576","174011321042388",29.46,16.70,0,332.43,364.89,31.7,28.6,0.256,225331.2,225331.2,12297,0,0,0,L,1122011218,1,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440538316,449582.00
08/25/2015 17:30,2,1.090,ACTIVE,211.93,344.76,59.970,1440538203,"201051344000579","174011321042388",29.66,18.30,0,331.83,364.29,32.8,29.7,0.252,232515.2,232515.2,12249,0,0,0,L,1122011218,1,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440538317,449583.00
08/25/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1440538203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440539083,449584.00
08/25/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1440538203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440539083,449585.00
08/25/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1440538203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440539083,449586.00
08/25/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1440538203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440539083,449587.00
08/25/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1440538203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440539083,449588.00
08/25/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1440538203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440539083,449589.00
08/25/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1440538203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440539083,449590.00
08/25/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1440538203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440539083,449591.00
08/25/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1440538203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440539083,449592.00
08/25/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1440538203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440539083,449593.00
08/25/2015 17:45,2,1.473,ACTIVE,211.48,348.36,59.965,1440539104,"201051344000955","174011321042388",29.70,18.70,0,329.73,367.90,44.3,40.8,0.358,230853.6,230853.6,12261,0,0,0,L,1122011218,1,121.55,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440539179,449594.00
08/25/2015 17:45,2,1.559,ACTIVE,212.16,353.77,59.965,1440539104,"274151322000095","174011321042388",29.68,21.50,0,334.54,369.40,46.9,43.3,0.301,530499.4,530499.4,13156,0,0,0,L,1151911521,1,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440539180,449595.00
08/25/2015 17:45,2,1.461,ACTIVE,211.93,349.26,59.970,1440539104,"201051344000868","174011321042388",29.86,17.00,0,330.33,369.10,44.2,40.7,0.358,217711.2,217711.2,12277,0,0,0,L,1122011218,1,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440539181,449596.00
08/25/2015 17:45,2,1.484,ACTIVE,213.06,349.86,60.002,1440539104,"201051344000853","174011321042388",29.50,17.50,0,331.53,373.01,44.4,40.9,0.358,224219.9,224219.9,12278,0,0,0,L,1122011218,1,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440539182,449597.00
08/25/2015 17:45,2,1.447,ACTIVE,212.61,349.86,59.965,1440539104,"201051344000582","174011321042388",29.66,17.80,0,330.93,369.10,43.5,40.1,0.340,223100.1,223100.1,12246,0,0,0,L,1122011218,1,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440539183,449598.00
08/25/2015 17:45,2,1.459,ACTIVE,212.16,349.86,59.949,1440539104,"201051344000469","174011321042388",29.98,16.30,0,331.23,370.00,44.3,40.9,0.371,219477.0,219477.0,12274,0,0,0,L,1122011218,1,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440539184,449599.00
08/25/2015 17:45,2,1.486,ACTIVE,211.93,350.77,59.975,1440539104,"201051344000988","174011321042388",29.22,17.50,0,330.33,370.60,44.0,40.6,0.362,218482.9,218482.9,12257,0,0,0,L,1122011218,1,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440539184,449600.00
08/25/2015 17:45,2,1.469,ACTIVE,212.16,349.56,59.970,1440539104,"201051344001158","174011321042388",29.38,17.50,0,330.93,369.40,43.8,40.3,0.362,224124.5,224124.5,12255,0,0,0,L,1122011218,1,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440539185,449601.00
08/25/2015 17:45,2,1.467,ACTIVE,211.93,348.66,59.965,1440539104,"201051344001025","174011321042388",29.96,18.00,0,330.93,369.40,44.5,41.0,0.354,228718.0,228718.0,12254,0,0,0,L,1122011218,1,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440539186,449602.00
08/25/2015 17:45,2,1.461,ACTIVE,212.16,348.66,59.970,1440539104,"201051344000569","174011321042388",29.92,17.80,0,331.23,369.70,44.3,40.8,0.354,231949.7,231949.7,12280,0,0,0,L,1122011218,1,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440539187,449603.00
08/25/2015 17:45,2,0.984,ACTIVE,212.38,428.91,59.970,1440539104,"274151322000094","174011321042388",39.86,23.00,0,334.24,442.74,39.5,36.2,0.265,406562.2,406562.2,13692,0,0,0,L,1151911521,1,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440539188,449604.00
08/25/2015 17:45,2,1.471,ACTIVE,212.16,348.66,59.970,1440539104,"201051344000458","174011321042388",29.56,18.00,0,330.93,368.80,44.0,40.6,0.380,227624.2,227624.2,12268,0,0,0,L,1122011218,1,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440539189,449605.00
08/25/2015 17:45,2,1.445,ACTIVE,212.61,354.37,59.965,1440539104,"274151322000087","174011321042388",29.34,22.50,0,334.24,367.00,42.9,39.5,0.287,478888.0,478888.0,13077,0,0,0,L,1151911521,1,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440539190,449606.00
08/25/2015 17:45,2,1.494,ACTIVE,212.38,344.76,59.965,1440539104,"274151322000052","174011321042388",29.22,22.80,0,333.03,365.80,44.2,40.8,0.296,511870.7,511870.7,13501,0,0,0,L,1151911521,1,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440539191,449607.00
08/25/2015 17:45,2,1.451,ACTIVE,212.16,348.96,59.954,1440539104,"201051344001145","174011321042388",29.58,17.80,0,331.53,369.40,43.5,40.1,0.345,232556.1,232556.1,12275,0,0,0,L,1122011218,1,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440539192,449608.00
08/25/2015 17:45,2,1.422,ACTIVE,211.93,348.06,59.970,1440539104,"201051344000685","174011321042388",30.00,18.30,0,327.62,367.90,43.2,39.8,0.371,231245.1,231245.1,12279,0,0,0,L,1122011218,1,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440539193,449609.00
08/25/2015 17:45,2,1.447,ACTIVE,212.38,348.36,60.002,1440539104,"274151322000088","174011321042388",28.82,21.80,0,333.93,368.20,42.2,38.8,0.287,491396.7,491396.7,13103,0,0,0,L,1151911521,1,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440539194,449610.00
08/25/2015 17:45,2,1.439,ACTIVE,212.38,349.26,59.975,1440539104,"201051344000438","174011321042388",30.10,18.70,0,330.63,369.40,43.9,40.4,0.358,231279.7,231279.7,12249,0,0,0,L,1122011218,1,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440539194,449611.00
08/25/2015 17:45,2,1.447,ACTIVE,211.93,348.06,59.975,1440539104,"201051344001135","174011321042388",29.76,18.00,0,330.03,368.20,43.6,40.2,0.349,222823.5,222823.5,12228,0,0,0,L,1122011218,1,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440539195,449612.00
08/25/2015 17:45,2,1.443,ACTIVE,212.38,349.26,59.975,1440539104,"201051344000417","174011321042388",29.92,19.30,0,330.63,368.50,43.7,40.3,0.349,226269.4,226269.4,12245,0,0,0,L,1122011218,1,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440539196,449613.00
08/25/2015 17:45,2,1.469,ACTIVE,211.93,349.26,59.986,1440539104,"201051344000594","174011321042388",29.72,19.30,0,329.43,368.80,44.2,40.8,0.362,228288.2,228288.2,12271,0,0,0,L,1122011218,1,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440539197,449614.00
08/25/2015 17:45,2,1.463,ACTIVE,212.83,353.17,60.007,1440539104,"274151322000083","174011321042388",29.26,22.30,0,334.24,367.60,43.4,39.9,0.305,507622.1,507622.1,13530,0,0,0,L,1151911521,1,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440539198,449615.00
