ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/25/2015 17:45,2,1.471,ACTIVE,212.38,349.26,59.954,1440539104,"201051344000585","174011321042388",29.96,18.30,0,330.63,371.21,44.7,41.2,0.358,227846.8,227846.8,12250,0,0,0,L,1122011218,1,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440539199,449616.00
08/25/2015 17:45,2,1.463,ACTIVE,212.61,356.78,59.965,1440539104,"274151322000054","174011321042388",29.18,22.00,0,334.24,367.90,43.2,39.8,0.296,502403.8,502403.8,13096,0,0,0,L,1151911521,1,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440539200,449617.00
08/25/2015 17:45,2,1.451,ACTIVE,212.61,348.36,59.970,1440539104,"201051344001203","174011321042388",29.60,18.30,0,330.93,369.70,43.5,40.1,0.354,228591.4,228591.4,12263,0,0,0,L,1122011218,1,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440539201,449618.00
08/25/2015 17:45,2,1.434,ACTIVE,211.93,348.66,59.986,1440539104,"201051344000646","174011321042388",29.70,18.70,0,328.52,367.90,43.2,39.8,0.358,224731.3,224731.3,12245,0,0,0,L,1122011218,1,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440539202,449619.00
08/25/2015 17:45,2,0.965,ACTIVE,213.74,430.42,59.975,1440539104,"274151322000068","174011321042388",40.45,24.80,0,334.54,446.35,39.2,35.9,0.256,405936.6,405936.6,13301,0,0,0,L,1151911521,1,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440539203,449620.00
08/25/2015 17:45,2,1.535,ACTIVE,214.41,349.26,59.975,1440539104,"274151322000076","174011321042388",30.00,22.50,0,336.04,369.40,46.6,43.1,0.318,536761.2,536761.2,13522,0,0,0,L,1151911521,1,122.91,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440539204,449621.00
08/25/2015 17:45,2,1.465,ACTIVE,212.16,348.36,59.981,1440539104,"201051344000890","174011321042388",29.72,19.30,0,329.73,368.80,44.1,40.7,0.349,229507.8,229507.8,12258,0,0,0,L,1122011218,1,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440539205,449622.00
08/25/2015 17:45,2,1.391,ACTIVE,212.38,348.96,59.975,1440539104,"201051344000900","174011321042388",30.20,17.00,0,330.03,368.50,42.5,39.1,0.354,230537.0,230537.0,12297,0,0,0,L,1122011218,1,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440539206,449623.00
08/25/2015 17:45,2,1.436,ACTIVE,212.83,350.17,59.975,1440539104,"201051344000633","174011321042388",29.80,18.00,0,331.23,369.70,43.4,39.9,0.362,219266.5,219266.5,12289,0,0,0,L,1122011218,1,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440539207,449624.00
08/25/2015 17:45,2,1.439,ACTIVE,212.61,349.26,60.007,1440539104,"201051344000983","174011321042388",29.82,17.50,0,330.63,369.40,43.5,40.1,0.367,227515.1,227515.1,12274,0,0,0,L,1122011218,1,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440539208,449625.00
08/25/2015 17:45,2,1.432,ACTIVE,212.38,350.17,59.975,1440539104,"201051344000917","174011321042388",29.52,18.70,0,330.03,368.80,42.9,39.4,0.345,229925.1,229925.1,12287,0,0,0,L,1122011218,1,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440539209,449626.00
08/25/2015 17:45,2,1.436,ACTIVE,212.61,348.66,59.970,1440539104,"201051344000648","174011321042388",29.60,17.00,0,331.53,369.70,43.1,39.7,0.358,225194.4,225194.4,12273,0,0,0,L,1122011218,1,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440539209,449627.00
08/25/2015 17:45,2,1.422,ACTIVE,212.38,349.86,59.970,1440539104,"201051344001093","174011321042388",30.06,18.30,0,330.03,368.50,43.3,39.9,0.345,228163.8,228163.8,12272,0,0,0,L,1122011218,1,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440539210,449628.00
08/25/2015 17:45,2,1.432,ACTIVE,212.83,348.96,59.981,1440539104,"201051344000645","174011321042388",29.66,17.50,0,331.83,372.11,43.0,39.6,0.336,226225.3,226225.3,12277,0,0,0,L,1122011218,1,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440539211,449629.00
08/25/2015 17:45,2,1.447,ACTIVE,213.06,348.36,59.970,1440539104,"274151322000085","174011321042388",29.20,21.50,0,335.14,367.00,42.8,39.4,0.292,505070.3,505070.3,13510,0,0,0,L,1151911521,1,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440539212,449630.00
08/25/2015 17:45,2,1.430,ACTIVE,212.61,348.36,59.965,1440539104,"201051344000651","174011321042388",29.76,17.50,0,330.63,369.10,43.1,39.7,0.340,225442.6,225442.6,12253,0,0,0,L,1122011218,1,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440539213,449631.00
08/25/2015 17:45,2,1.441,ACTIVE,212.38,348.06,59.970,1440539104,"201051344000867","174011321042388",29.48,18.00,0,330.63,368.20,43.0,39.6,0.340,218222.6,218222.6,12278,0,0,0,L,1122011218,1,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440539214,449632.00
08/25/2015 17:45,2,1.410,ACTIVE,211.93,347.46,59.981,1440539104,"201051344001230","174011321042388",29.68,18.70,0,327.32,367.00,42.4,39.0,0.354,228994.1,228994.1,12292,0,0,0,L,1122011218,1,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440539215,449633.00
08/25/2015 17:45,2,1.430,ACTIVE,212.83,349.56,59.981,1440539104,"201051344000576","174011321042388",29.48,17.00,0,331.83,369.70,42.7,39.3,0.349,225340.0,225340.0,12298,0,0,0,L,1122011218,1,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440539216,449634.00
08/25/2015 17:45,2,1.432,ACTIVE,212.38,348.96,59.949,1440539104,"201051344000579","174011321042388",30.14,18.70,0,331.83,369.40,43.7,40.3,0.345,232524.3,232524.3,12250,0,0,0,L,1122011218,1,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440539217,449635.00
08/25/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1440539104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440539984,449636.00
08/25/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1440539104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440539984,449637.00
08/25/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1440539104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440539984,449638.00
08/25/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1440539104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440539984,449639.00
08/25/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1440539104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440539984,449640.00
08/25/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1440539104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440539984,449641.00
08/25/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1440539104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440539984,449642.00
08/25/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1440539104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440539984,449643.00
08/25/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1440539104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440539984,449644.00
08/25/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1440539104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440539984,449645.00
08/25/2015 18:00,2,1.133,ACTIVE,211.70,345.36,59.975,1440540003,"201051344000955","174011321042388",29.36,18.70,0,330.63,368.50,33.7,30.6,0.265,230862.6,230862.6,12262,0,0,0,L,1122011218,1,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440540078,449646.00
08/25/2015 18:00,2,1.156,ACTIVE,212.38,344.76,59.959,1440540003,"274151322000095","174011321042388",29.40,21.50,0,334.84,368.50,34.4,31.3,0.208,530508.8,530508.8,13157,0,0,0,L,1151911521,1,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440540079,449647.00
08/25/2015 18:00,2,1.127,ACTIVE,211.93,345.36,60.002,1440540003,"201051344000868","174011321042388",29.34,17.00,0,331.23,369.40,33.5,30.4,0.265,217720.1,217720.1,12278,0,0,0,L,1122011218,1,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440540080,449648.00
08/25/2015 18:00,2,1.127,ACTIVE,212.61,346.56,59.975,1440540003,"201051344000853","174011321042388",29.40,17.50,0,333.33,372.71,33.6,30.5,0.256,224228.9,224228.9,12279,0,0,0,L,1122011218,1,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440540081,449649.00
08/25/2015 18:00,2,1.113,ACTIVE,212.38,345.96,59.970,1440540003,"201051344000582","174011321042388",29.08,17.50,0,333.93,369.40,32.8,29.7,0.256,223108.8,223108.8,12247,0,0,0,L,1122011218,1,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440540082,449650.00
08/25/2015 18:00,2,1.111,ACTIVE,212.16,345.96,59.970,1440540003,"201051344000469","174011321042388",29.70,16.30,0,332.43,369.70,33.5,30.4,0.278,219486.0,219486.0,12275,0,0,0,L,1122011218,1,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440540083,449651.00
08/25/2015 18:00,2,1.107,ACTIVE,211.93,346.26,59.975,1440540003,"201051344000988","174011321042388",29.48,17.50,0,331.23,370.60,33.1,30.1,0.270,218491.7,218491.7,12258,0,0,0,L,1122011218,1,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440540084,449652.00
08/25/2015 18:00,2,1.119,ACTIVE,212.16,345.66,59.965,1440540003,"201051344001158","174011321042388",28.84,17.30,0,333.03,370.00,32.7,29.7,0.265,224133.3,224133.3,12256,0,0,0,L,1122011218,1,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440540085,449653.00
08/25/2015 18:00,2,1.119,ACTIVE,211.93,344.15,59.970,1440540003,"201051344001025","174011321042388",29.50,18.30,0,331.53,369.70,33.5,30.4,0.256,228727.0,228727.0,12255,0,0,0,L,1122011218,1,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440540086,449654.00
08/25/2015 18:00,2,1.104,ACTIVE,212.16,345.96,59.965,1440540003,"201051344000569","174011321042388",29.78,17.80,0,333.03,369.40,33.3,30.2,0.270,231958.6,231958.6,12281,0,0,0,L,1122011218,1,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440540087,449655.00
08/25/2015 18:00,2,0.740,ACTIVE,213.51,414.49,59.970,1440540003,"274151322000094","174011321042388",38.53,23.00,0,333.33,452.06,28.9,26.0,0.194,406570.1,406570.1,13693,0,0,0,L,1151911521,1,121.78,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440540088,449656.00
08/25/2015 18:00,2,1.105,ACTIVE,211.93,344.76,59.970,1440540003,"201051344000458","174011321042388",29.58,18.00,0,331.83,369.10,33.2,30.1,0.270,227633.1,227633.1,12269,0,0,0,L,1122011218,1,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440540089,449657.00
08/25/2015 18:00,2,1.088,ACTIVE,213.51,344.76,59.965,1440540003,"274151322000087","174011321042388",28.59,22.50,0,335.14,368.20,31.5,28.5,0.208,478896.7,478896.7,13078,0,0,0,L,1151911521,1,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440540090,449658.00
08/25/2015 18:00,2,1.107,ACTIVE,212.61,343.55,59.959,1440540003,"274151322000052","174011321042388",29.00,22.80,0,334.54,368.50,32.5,29.5,0.217,511879.6,511879.6,13502,0,0,0,L,1151911521,1,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440540091,449659.00
08/25/2015 18:00,2,1.084,ACTIVE,212.38,345.36,59.959,1440540003,"201051344001145","174011321042388",29.58,17.80,0,332.43,369.40,32.6,29.5,0.261,232564.9,232564.9,12276,0,0,0,L,1122011218,1,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440540092,449660.00
08/25/2015 18:00,2,1.076,ACTIVE,212.38,345.66,59.965,1440540003,"201051344000685","174011321042388",29.48,18.30,0,331.23,368.20,32.2,29.1,0.265,231253.8,231253.8,12280,0,0,0,L,1122011218,1,123.14,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440540093,449661.00
08/25/2015 18:00,2,1.074,ACTIVE,213.06,349.86,59.965,1440540003,"274151322000088","174011321042388",28.27,21.80,0,335.14,367.90,30.7,27.7,0.203,491405.2,491405.2,13104,0,0,0,L,1151911521,1,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440540094,449662.00
08/25/2015 18:00,2,1.094,ACTIVE,212.38,345.36,59.944,1440540003,"201051344000438","174011321042388",29.68,18.70,0,331.23,370.30,32.9,29.8,0.261,231288.6,231288.6,12250,0,0,0,L,1122011218,1,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440540095,449663.00
08/25/2015 18:00,2,1.098,ACTIVE,212.16,344.76,59.959,1440540003,"201051344001135","174011321042388",29.48,18.00,0,330.63,368.20,32.8,29.8,0.252,222832.4,222832.4,12229,0,0,0,L,1122011218,1,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440540095,449664.00
08/25/2015 18:00,2,1.113,ACTIVE,212.61,345.96,59.965,1440540003,"201051344000417","174011321042388",29.28,19.30,0,331.83,368.50,33.1,30.0,0.256,226278.3,226278.3,12246,0,0,0,L,1122011218,1,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440540096,449665.00
08/25/2015 18:00,2,1.115,ACTIVE,212.16,345.36,59.970,1440540003,"201051344000594","174011321042388",29.34,19.30,0,329.73,368.80,33.2,30.1,0.261,228297.2,228297.2,12272,0,0,0,L,1122011218,1,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440540097,449666.00
08/25/2015 18:00,2,1.061,ACTIVE,213.74,347.16,59.959,1440540003,"274151322000083","174011321042388",29.40,22.30,0,334.84,367.60,31.6,28.6,0.217,507630.8,507630.8,13531,0,0,0,L,1151911521,1,122.46,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440540098,449667.00
08/25/2015 18:00,2,1.129,ACTIVE,212.83,345.96,59.954,1440540003,"201051344000585","174011321042388",29.28,18.30,0,331.83,369.10,33.5,30.4,0.256,227855.9,227855.9,12251,0,0,0,L,1122011218,1,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440540099,449668.00
08/25/2015 18:00,2,1.080,ACTIVE,213.74,351.37,59.959,1440540003,"274151322000054","174011321042388",28.80,22.00,0,335.14,368.80,31.6,28.5,0.217,502412.6,502412.6,13097,0,0,0,L,1151911521,1,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440540100,449669.00
08/25/2015 18:00,2,1.107,ACTIVE,212.83,345.06,59.965,1440540003,"201051344001203","174011321042388",28.82,18.30,0,331.83,370.00,32.4,29.3,0.265,228600.2,228600.2,12264,0,0,0,L,1122011218,1,123.14,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440540101,449670.00
08/25/2015 18:00,2,1.084,ACTIVE,212.16,344.76,59.959,1440540003,"201051344000646","174011321042388",29.32,18.70,0,329.73,368.20,32.3,29.2,0.261,224740.1,224740.1,12246,0,0,0,L,1122011218,1,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440540102,449671.00
08/25/2015 18:00,2,0.740,ACTIVE,213.96,416.59,59.954,1440540003,"274151322000068","174011321042388",38.82,24.50,0,334.84,447.25,29.2,26.3,0.181,405944.6,405944.6,13302,0,0,0,L,1151911521,1,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440540103,449672.00
08/25/2015 18:00,2,1.211,ACTIVE,214.87,351.07,59.949,1440540003,"274151322000076","174011321042388",19.82,22.30,0,336.34,370.00,24.1,21.4,0.159,536770.7,536770.7,13523,0,0,0,L,1151911521,1,122.68,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440540104,449673.00
08/25/2015 18:00,2,1.109,ACTIVE,212.16,344.76,59.954,1440540003,"201051344000890","174011321042388",29.52,19.30,0,330.03,368.80,33.2,30.1,0.265,229516.8,229516.8,12259,0,0,0,L,1122011218,1,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440540105,449674.00
08/25/2015 18:00,2,1.039,ACTIVE,212.38,345.66,59.954,1440540003,"201051344000900","174011321042388",29.80,17.00,0,330.93,369.40,31.4,28.4,0.252,230545.6,230545.6,12298,0,0,0,L,1122011218,1,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440540105,449675.00
08/25/2015 18:00,2,1.078,ACTIVE,212.83,346.56,59.959,1440540003,"201051344000633","174011321042388",29.60,18.00,0,331.83,370.90,32.4,29.3,0.261,219275.3,219275.3,12290,0,0,0,L,1122011218,1,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440540106,449676.00
08/25/2015 18:00,2,1.084,ACTIVE,212.61,345.96,59.954,1440540003,"201051344000983","174011321042388",29.66,17.50,0,331.53,369.10,32.6,29.6,0.270,227523.9,227523.9,12275,0,0,0,L,1122011218,1,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440540107,449677.00
08/25/2015 18:00,2,1.078,ACTIVE,212.61,346.56,59.959,1440540003,"201051344000917","174011321042388",29.12,18.70,0,331.83,369.10,31.9,28.8,0.247,229933.8,229933.8,12288,0,0,0,L,1122011218,1,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440540108,449678.00
08/25/2015 18:00,2,1.094,ACTIVE,212.83,345.96,59.959,1440540003,"201051344000648","174011321042388",29.14,17.00,0,333.33,369.70,32.4,29.3,0.243,225203.2,225203.2,12274,0,0,0,L,1122011218,1,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440540109,449679.00
08/25/2015 18:00,2,1.092,ACTIVE,212.83,346.56,59.954,1440540003,"201051344001093","174011321042388",29.48,18.30,0,331.53,369.10,32.6,29.6,0.239,228172.7,228172.7,12273,0,0,0,L,1122011218,1,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440540110,449680.00
08/25/2015 18:00,2,1.090,ACTIVE,213.06,345.96,59.949,1440540003,"201051344000645","174011321042388",28.98,17.80,0,333.33,369.40,32.0,29.0,0.247,226234.1,226234.1,12278,0,0,0,L,1122011218,1,123.14,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440540111,449681.00
08/25/2015 18:00,2,1.055,ACTIVE,213.96,351.07,59.954,1440540003,"274151322000085","174011321042388",29.32,21.50,0,335.74,367.60,31.3,28.3,0.208,505079.0,505079.0,13511,0,0,0,L,1151911521,1,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440540112,449682.00
08/25/2015 18:00,2,1.088,ACTIVE,212.83,346.26,59.949,1440540003,"201051344000651","174011321042388",29.16,17.80,0,332.73,368.50,32.2,29.1,0.234,225451.4,225451.4,12254,0,0,0,L,1122011218,1,123.14,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440540113,449683.00
08/25/2015 18:00,2,1.078,ACTIVE,213.06,345.36,59.954,1440540003,"201051344000867","174011321042388",29.46,18.00,0,332.13,368.20,32.2,29.2,0.252,218231.4,218231.4,12279,0,0,0,L,1122011218,1,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440540114,449684.00
08/25/2015 18:00,2,1.055,ACTIVE,212.61,344.76,59.949,1440540003,"201051344001230","174011321042388",29.56,18.70,0,329.73,367.30,31.6,28.6,0.252,229002.8,229002.8,12293,0,0,0,L,1122011218,1,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440540115,449685.00
08/25/2015 18:00,2,1.076,ACTIVE,213.29,346.26,59.949,1440540003,"201051344000576","174011321042388",29.32,17.00,0,332.43,370.00,32.0,29.0,0.243,225348.8,225348.8,12299,0,0,0,L,1122011218,1,123.14,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440540116,449686.00
08/25/2015 18:00,2,1.090,ACTIVE,212.83,346.26,59.949,1440540003,"201051344000579","174011321042388",29.78,18.70,0,332.43,369.70,32.9,29.8,0.247,232533.3,232533.3,12251,0,0,0,L,1122011218,1,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440540117,449687.00
08/25/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1440540003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440540883,449688.00
08/25/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1440540003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440540883,449689.00
08/25/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1440540003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440540883,449690.00
08/25/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1440540003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440540883,449691.00
08/25/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1440540003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440540883,449692.00
08/25/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1440540003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440540883,449693.00
08/25/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1440540003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440540883,449694.00
08/25/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1440540003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440540883,449695.00
08/25/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1440540003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440540883,449696.00
08/25/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1440540003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440540883,449697.00
08/25/2015 18:15,2,0.863,ACTIVE,212.16,340.55,59.954,1440540903,"201051344000955","174011321042388",29.04,18.70,0,328.82,359.78,25.4,22.6,0.203,230868.8,230868.8,12263,0,0,0,L,1122011218,1,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440540977,449698.00
08/25/2015 18:15,2,0.869,ACTIVE,213.74,340.85,59.954,1440540903,"274151322000095","174011321042388",29.32,21.30,0,330.33,358.58,25.9,23.0,0.177,530515.1,530515.1,13158,0,0,0,L,1151911521,1,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440540978,449699.00
08/25/2015 18:15,2,0.850,ACTIVE,212.61,339.95,59.949,1440540903,"201051344000868","174011321042388",29.02,17.00,0,329.73,360.69,25.0,22.2,0.186,217726.3,217726.3,12279,0,0,0,L,1122011218,1,122.23,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440540979,449700.00
08/25/2015 18:15,2,0.838,ACTIVE,213.06,341.75,59.954,1440540903,"201051344000853","174011321042388",29.40,17.30,0,330.93,362.19,24.9,22.2,0.181,224235.0,224235.0,12280,0,0,0,L,1122011218,1,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440540980,449701.00
08/25/2015 18:15,2,0.852,ACTIVE,213.06,341.75,59.954,1440540903,"201051344000582","174011321042388",28.29,17.50,0,329.43,360.38,24.4,21.6,0.177,223114.8,223114.8,12248,0,0,0,L,1122011218,1,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440540981,449702.00
08/25/2015 18:15,2,0.836,ACTIVE,212.61,341.75,59.954,1440540903,"201051344000469","174011321042388",29.72,16.00,0,329.73,361.59,25.2,22.4,0.194,219492.1,219492.1,12276,0,0,0,L,1122011218,1,122.01,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440540982,449703.00
08/25/2015 18:15,2,0.832,ACTIVE,212.38,342.05,59.965,1440540903,"201051344000988","174011321042388",29.26,17.30,0,328.82,362.19,24.7,21.9,0.186,218497.8,218497.8,12259,0,0,0,L,1122011218,1,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440540983,449704.00
08/25/2015 18:15,2,0.834,ACTIVE,212.38,341.15,59.959,1440540903,"201051344001158","174011321042388",29.00,17.30,0,329.13,361.89,24.5,21.8,0.186,224139.3,224139.3,12257,0,0,0,L,1122011218,1,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440540984,449705.00
08/25/2015 18:15,2,0.846,ACTIVE,212.16,339.95,59.912,1440540903,"201051344001025","174011321042388",29.50,18.00,0,329.13,360.99,25.3,22.5,0.203,228733.1,228733.1,12256,0,0,0,L,1122011218,1,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440540985,449706.00
08/25/2015 18:15,2,0.840,ACTIVE,212.38,340.85,59.965,1440540903,"201051344000569","174011321042388",29.58,17.50,0,329.73,361.29,25.2,22.4,0.186,231964.8,231964.8,12282,0,0,0,L,1122011218,1,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440540985,449707.00
08/25/2015 18:15,2,0.562,ACTIVE,213.51,411.48,59.959,1440540903,"274151322000094","174011321042388",38.63,22.80,0,334.84,433.12,21.9,19.2,0.137,406575.3,406575.3,13694,0,0,0,L,1151911521,1,122.23,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440540986,449708.00
08/25/2015 18:15,2,0.850,ACTIVE,212.38,340.55,59.959,1440540903,"201051344000458","174011321042388",29.16,18.00,0,329.43,360.08,25.1,22.3,0.212,227639.2,227639.2,12270,0,0,0,L,1122011218,1,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440540987,449709.00
08/25/2015 18:15,2,0.824,ACTIVE,213.29,342.35,59.959,1440540903,"274151322000087","174011321042388",28.67,22.30,0,331.83,357.38,23.9,21.2,0.155,478902.4,478902.4,13079,0,0,0,L,1151911521,1,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440540988,449710.00
08/25/2015 18:15,2,0.867,ACTIVE,213.74,345.66,59.959,1440540903,"274151322000052","174011321042388",28.35,22.50,0,330.03,358.58,24.9,22.2,0.168,511885.6,511885.6,13503,0,0,0,L,1151911521,1,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440540989,449711.00
08/25/2015 18:15,2,0.822,ACTIVE,212.61,341.75,59.938,1440540903,"201051344001145","174011321042388",29.48,17.80,0,330.03,360.99,24.6,21.8,0.177,232570.9,232570.9,12277,0,0,0,L,1122011218,1,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440540990,449712.00
08/25/2015 18:15,2,0.812,ACTIVE,212.83,341.75,59.970,1440540903,"201051344000685","174011321042388",29.50,18.00,0,330.03,361.59,24.3,21.5,0.194,231259.7,231259.7,12281,0,0,0,L,1122011218,1,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440540991,449713.00
08/25/2015 18:15,2,0.814,ACTIVE,213.51,345.06,59.959,1440540903,"274151322000088","174011321042388",28.33,21.50,0,330.03,357.08,23.4,20.6,0.141,491410.8,491410.8,13105,0,0,0,L,1151911521,1,123.36,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440540992,449714.00
08/25/2015 18:15,2,0.848,ACTIVE,212.61,341.45,59.954,1440540903,"201051344000438","174011321042388",29.18,18.30,0,329.73,360.38,25.1,22.3,0.190,231294.7,231294.7,12251,0,0,0,L,1122011218,1,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440540993,449715.00
08/25/2015 18:15,2,0.848,ACTIVE,212.38,341.15,59.965,1440540903,"201051344001135","174011321042388",29.22,17.80,0,328.82,360.99,25.1,22.3,0.181,222838.5,222838.5,12230,0,0,0,L,1122011218,1,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440540994,449716.00
08/25/2015 18:15,2,0.859,ACTIVE,212.61,341.75,59.975,1440540903,"201051344000417","174011321042388",29.30,19.30,0,329.43,360.69,25.5,22.7,0.186,226284.5,226284.5,12247,0,0,0,L,1122011218,1,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440540995,449717.00
08/25/2015 18:15,2,0.848,ACTIVE,212.16,340.25,59.970,1440540903,"201051344000594","174011321042388",29.56,19.00,0,328.82,361.59,25.4,22.6,0.203,228303.4,228303.4,12273,0,0,0,L,1122011218,1,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440540995,449718.00
08/25/2015 18:15,2,0.826,ACTIVE,213.96,345.66,59.959,1440540903,"274151322000083","174011321042388",28.98,22.00,0,331.23,357.68,24.2,21.5,0.164,507636.7,507636.7,13532,0,0,0,L,1151911521,1,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440540996,449719.00
08/25/2015 18:15,2,0.855,ACTIVE,212.83,342.95,59.970,1440540903,"201051344000585","174011321042388",29.64,18.30,0,329.73,360.69,25.7,22.9,0.181,227862.2,227862.2,12252,0,0,0,L,1122011218,1,122.23,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440540997,449720.00
08/25/2015 18:15,2,0.834,ACTIVE,213.29,341.75,59.954,1440540903,"274151322000054","174011321042388",28.71,21.50,0,331.53,357.98,24.2,21.5,0.164,502418.4,502418.4,13098,0,0,0,L,1151911521,1,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440540998,449721.00
08/25/2015 18:15,2,0.826,ACTIVE,212.83,340.25,59.965,1440540903,"201051344001203","174011321042388",29.64,18.30,0,330.63,361.89,24.8,22.0,0.190,228606.3,228606.3,12265,0,0,0,L,1122011218,1,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440540999,449722.00
08/25/2015 18:15,2,0.832,ACTIVE,212.16,340.25,59.965,1440540903,"201051344000646","174011321042388",29.52,18.30,0,328.52,360.08,24.9,22.1,0.186,224746.1,224746.1,12247,0,0,0,L,1122011218,1,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440541000,449723.00
08/25/2015 18:15,2,0.588,ACTIVE,214.19,402.16,59.954,1440540903,"274151322000068","174011321042388",37.77,24.30,0,335.74,432.82,22.7,20.0,0.141,405950.0,405950.0,13303,0,0,0,L,1151911521,1,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440541001,449724.00
08/25/2015 18:15,2,0.896,ACTIVE,214.41,342.05,59.944,1440540903,"274151322000076","174011321042388",29.14,22.00,0,332.73,358.88,26.4,23.6,0.177,536777.1,536777.1,13524,0,0,0,L,1151911521,1,122.91,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440541002,449725.00
08/25/2015 18:15,2,0.873,ACTIVE,212.38,340.25,59.959,1440540903,"201051344000890","174011321042388",29.10,19.00,0,329.13,361.29,25.8,23.0,0.186,229523.1,229523.1,12260,0,0,0,L,1122011218,1,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440541003,449726.00
08/25/2015 18:15,2,0.799,ACTIVE,212.61,341.75,59.970,1440540903,"201051344000900","174011321042388",29.38,17.00,0,329.43,360.69,23.8,21.0,0.190,230551.4,230551.4,12299,0,0,0,L,1122011218,1,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440541004,449727.00
08/25/2015 18:15,2,0.840,ACTIVE,213.06,342.65,59.965,1440540903,"201051344000633","174011321042388",29.38,18.00,0,329.13,363.09,25.0,22.2,0.190,219281.3,219281.3,12291,0,0,0,L,1122011218,1,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440541005,449728.00
08/25/2015 18:15,2,0.840,ACTIVE,212.38,340.55,59.965,1440540903,"201051344000983","174011321042388",29.60,17.50,0,329.73,361.59,25.2,22.4,0.194,227530.1,227530.1,12276,0,0,0,L,1122011218,1,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440541006,449729.00
08/25/2015 18:15,2,0.816,ACTIVE,212.83,341.45,59.959,1440540903,"201051344000917","174011321042388",29.62,18.30,0,329.13,361.59,24.6,21.8,0.199,229939.8,229939.8,12289,0,0,0,L,1122011218,1,122.23,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440541007,449730.00
08/25/2015 18:15,2,0.836,ACTIVE,212.61,341.45,59.965,1440540903,"201051344000648","174011321042388",29.46,16.70,0,329.73,362.79,25.0,22.2,0.190,225209.3,225209.3,12275,0,0,0,L,1122011218,1,122.01,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440541008,449731.00
08/25/2015 18:15,2,0.855,ACTIVE,212.38,340.55,59.970,1440540903,"201051344001093","174011321042388",29.40,18.30,0,329.43,360.69,25.5,22.7,0.177,228178.8,228178.8,12274,0,0,0,L,1122011218,1,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440541009,449732.00
08/25/2015 18:15,2,0.828,ACTIVE,213.06,341.15,60.002,1440540903,"201051344000645","174011321042388",29.40,17.50,0,330.03,361.29,24.7,21.9,0.177,226240.1,226240.1,12279,0,0,0,L,1122011218,1,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440541010,449733.00
08/25/2015 18:15,2,0.834,ACTIVE,213.74,345.06,59.954,1440540903,"274151322000085","174011321042388",28.96,21.30,0,331.53,357.38,24.5,21.7,0.164,505084.9,505084.9,13512,0,0,0,L,1151911521,1,123.14,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440541011,449734.00
08/25/2015 18:15,2,0.852,ACTIVE,212.83,341.15,59.981,1440540903,"201051344000651","174011321042388",28.96,17.50,0,330.03,361.29,25.0,22.2,0.168,225457.5,225457.5,12255,0,0,0,L,1122011218,1,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440541011,449735.00
08/25/2015 18:15,2,0.854,ACTIVE,212.61,340.25,59.959,1440540903,"201051344000867","174011321042388",28.80,17.80,0,330.03,361.29,24.9,22.2,0.186,218237.4,218237.4,12280,0,0,0,L,1122011218,1,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440541012,449736.00
08/25/2015 18:15,2,0.832,ACTIVE,212.38,340.85,59.981,1440540903,"201051344001230","174011321042388",29.16,18.30,0,328.82,359.48,24.6,21.8,0.177,229008.8,229008.8,12294,0,0,0,L,1122011218,1,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440541013,449737.00
08/25/2015 18:15,2,0.836,ACTIVE,213.06,342.35,59.970,1440540903,"201051344000576","174011321042388",29.32,16.70,0,330.03,362.79,24.9,22.1,0.190,225354.8,225354.8,12300,0,0,0,L,1122011218,1,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440541014,449738.00
08/25/2015 18:15,2,0.871,ACTIVE,212.61,341.75,59.965,1440540903,"201051344000579","174011321042388",29.48,18.30,0,330.03,361.89,26.0,23.2,0.212,232539.5,232539.5,12252,0,0,0,L,1122011218,1,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440541015,449739.00
08/25/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1440540903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440541783,449740.00
08/25/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1440540903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440541783,449741.00
08/25/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1440540903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440541783,449742.00
08/25/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1440540903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440541783,449743.00
08/25/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1440540903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440541783,449744.00
08/25/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1440540903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440541783,449745.00
08/25/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1440540903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440541783,449746.00
08/25/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1440540903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440541783,449747.00
08/25/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1440540903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440541783,449748.00
08/25/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1440540903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440541783,449749.00
08/25/2015 18:30,2,0.668,ACTIVE,211.70,339.34,59.975,1440541803,"201051344000955","174011321042388",29.50,18.30,0,329.13,353.47,20.0,17.4,0.146,230874.0,230874.0,12264,0,0,0,L,1122011218,1,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440541878,449750.00
08/25/2015 18:30,2,0.660,ACTIVE,213.29,343.85,59.991,1440541803,"274151322000095","174011321042388",28.96,21.00,0,331.53,354.37,19.4,16.8,0.133,530520.2,530520.2,13159,0,0,0,L,1151911521,1,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440541879,449751.00
08/25/2015 18:30,2,0.668,ACTIVE,212.16,339.65,59.944,1440541803,"201051344000868","174011321042388",28.75,16.70,0,327.62,354.07,19.5,16.9,0.137,217731.3,217731.3,12280,0,0,0,L,1122011218,1,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440541880,449752.00
08/25/2015 18:30,2,0.656,ACTIVE,212.61,340.85,59.959,1440541803,"201051344000853","174011321042388",29.16,17.30,0,329.73,354.97,19.4,16.8,0.137,224240.0,224240.0,12281,0,0,0,L,1122011218,1,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440541881,449753.00
08/25/2015 18:30,2,0.662,ACTIVE,212.61,340.55,59.970,1440541803,"201051344000582","174011321042388",28.71,17.30,0,328.22,354.07,19.3,16.7,0.128,223119.8,223119.8,12249,0,0,0,L,1122011218,1,122.23,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440541882,449754.00
08/25/2015 18:30,2,0.676,ACTIVE,212.16,340.25,59.965,1440541803,"201051344000469","174011321042388",28.80,16.00,0,327.92,354.67,19.8,17.2,0.137,219497.2,219497.2,12277,0,0,0,L,1122011218,1,122.01,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440541883,449755.00
08/25/2015 18:30,2,0.654,ACTIVE,211.70,340.85,59.954,1440541803,"201051344000988","174011321042388",28.80,17.30,0,328.52,356.48,19.2,16.6,0.155,218502.7,218502.7,12260,0,0,0,L,1122011218,1,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440541884,449756.00
08/25/2015 18:30,2,0.648,ACTIVE,212.16,339.34,59.970,1440541803,"201051344001158","174011321042388",29.10,17.00,0,327.62,354.67,19.1,16.5,0.146,224144.2,224144.2,12258,0,0,0,L,1122011218,1,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440541885,449757.00
08/25/2015 18:30,2,0.668,ACTIVE,211.70,338.14,59.970,1440541803,"201051344001025","174011321042388",29.08,17.80,0,329.13,354.67,19.7,17.1,0.146,228738.2,228738.2,12257,0,0,0,L,1122011218,1,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440541885,449758.00
08/25/2015 18:30,2,0.670,ACTIVE,211.93,340.25,59.970,1440541803,"201051344000569","174011321042388",29.06,17.50,0,328.82,354.67,19.8,17.2,0.150,231969.9,231969.9,12283,0,0,0,L,1122011218,1,121.78,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440541886,449759.00
08/25/2015 18:30,2,0.428,ACTIVE,213.29,405.17,59.970,1440541803,"274151322000094","174011321042388",37.93,22.50,0,334.54,432.82,16.5,14.0,0.110,406579.6,406579.6,13695,0,0,0,L,1151911521,1,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440541887,449760.00
08/25/2015 18:30,2,0.666,ACTIVE,211.70,339.34,59.970,1440541803,"201051344000458","174011321042388",29.14,17.80,0,328.52,354.07,19.7,17.1,0.146,227644.3,227644.3,12271,0,0,0,L,1122011218,1,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440541888,449761.00
08/25/2015 18:30,2,0.646,ACTIVE,213.06,340.55,59.996,1440541803,"274151322000087","174011321042388",27.71,22.00,0,331.53,353.77,18.2,15.6,0.119,478907.2,478907.2,13080,0,0,0,L,1151911521,1,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440541890,449762.00
08/25/2015 18:30,2,0.658,ACTIVE,212.61,343.85,59.954,1440541803,"274151322000052","174011321042388",28.43,22.30,0,330.63,353.77,19.0,16.4,0.106,511890.6,511890.6,13504,0,0,0,L,1151911521,1,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440541890,449763.00
