ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/25/2015 18:30,2,0.646,ACTIVE,212.38,340.25,59.970,1440541803,"201051344001145","174011321042388",29.06,17.50,0,330.33,354.67,19.1,16.5,0.133,232575.9,232575.9,12278,0,0,0,L,1122011218,1,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440541891,449764.00
08/25/2015 18:30,2,0.639,ACTIVE,212.16,339.65,59.970,1440541803,"201051344000685","174011321042388",29.08,17.80,0,327.62,354.07,18.9,16.3,0.141,231264.6,231264.6,12282,0,0,0,L,1122011218,1,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440541892,449765.00
08/25/2015 18:30,2,0.623,ACTIVE,212.83,340.85,59.975,1440541803,"274151322000088","174011321042388",27.85,21.30,0,330.33,353.47,17.6,15.0,0.106,491415.4,491415.4,13106,0,0,0,L,1151911521,1,123.14,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440541893,449766.00
08/25/2015 18:30,2,0.654,ACTIVE,212.38,339.04,59.965,1440541803,"201051344000438","174011321042388",29.70,18.00,0,329.13,354.37,19.7,17.1,0.133,231299.8,231299.8,12252,0,0,0,L,1122011218,1,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440541894,449767.00
08/25/2015 18:30,2,0.660,ACTIVE,211.70,337.84,60.002,1440541803,"201051344001135","174011321042388",29.30,17.50,0,327.92,353.77,19.6,17.0,0.119,222843.5,222843.5,12231,0,0,0,L,1122011218,1,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440541895,449768.00
08/25/2015 18:30,2,0.684,ACTIVE,211.93,339.65,59.975,1440541803,"201051344000417","174011321042388",29.08,19.00,0,329.43,354.07,20.2,17.6,0.133,226289.6,226289.6,12248,0,0,0,L,1122011218,1,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440541896,449769.00
08/25/2015 18:30,2,0.674,ACTIVE,211.48,338.74,59.981,1440541803,"201051344000594","174011321042388",29.12,18.70,0,327.32,354.37,19.9,17.3,0.141,228308.5,228308.5,12274,0,0,0,L,1122011218,1,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440541897,449770.00
08/25/2015 18:30,2,0.637,ACTIVE,212.83,343.25,59.959,1440541803,"274151322000083","174011321042388",28.41,21.50,0,331.53,353.47,18.4,15.8,0.128,507641.5,507641.5,13533,0,0,0,L,1151911521,1,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440541898,449771.00
08/25/2015 18:30,2,0.676,ACTIVE,212.16,340.55,59.965,1440541803,"201051344000585","174011321042388",29.46,18.00,0,329.43,354.37,20.2,17.6,0.133,227867.3,227867.3,12253,0,0,0,L,1122011218,1,121.78,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440541899,449772.00
08/25/2015 18:30,2,0.637,ACTIVE,212.83,342.05,59.970,1440541803,"274151322000054","174011321042388",28.33,21.30,0,331.83,353.77,18.3,15.7,0.106,502423.2,502423.2,13099,0,0,0,L,1151911521,1,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440541900,449773.00
08/25/2015 18:30,2,0.658,ACTIVE,212.16,339.04,59.991,1440541803,"201051344001203","174011321042388",29.02,18.00,0,329.13,355.28,19.4,16.8,0.150,228611.3,228611.3,12266,0,0,0,L,1122011218,1,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440541901,449774.00
08/25/2015 18:30,2,0.654,ACTIVE,211.93,339.95,59.965,1440541803,"201051344000646","174011321042388",29.30,18.00,0,327.32,353.47,19.4,16.8,0.137,224751.1,224751.1,12248,0,0,0,L,1122011218,1,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440541902,449775.00
08/25/2015 18:30,2,0.443,ACTIVE,214.19,407.87,59.970,1440541803,"274151322000068","174011321042388",38.45,24.00,0,333.33,431.62,17.3,14.8,0.102,405954.5,405954.5,13304,0,0,0,L,1151911521,1,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440541903,449776.00
08/25/2015 18:30,2,0.682,ACTIVE,213.74,344.76,59.975,1440541803,"274151322000076","174011321042388",28.77,21.80,0,332.43,355.28,19.9,17.3,0.133,536782.3,536782.3,13525,0,0,0,L,1151911521,1,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440541904,449777.00
08/25/2015 18:30,2,0.682,ACTIVE,211.93,339.34,59.981,1440541803,"201051344000890","174011321042388",29.16,18.70,0,327.32,353.77,20.2,17.5,0.141,229528.3,229528.3,12261,0,0,0,L,1122011218,1,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440541904,449778.00
08/25/2015 18:30,2,0.619,ACTIVE,211.93,339.04,60.007,1440541803,"201051344000900","174011321042388",29.02,16.70,0,328.22,354.37,18.2,15.7,0.150,230556.1,230556.1,12300,0,0,0,L,1122011218,1,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440541905,449779.00
08/25/2015 18:30,2,0.660,ACTIVE,212.61,341.15,59.981,1440541803,"201051344000633","174011321042388",29.18,17.80,0,328.82,355.28,19.5,16.9,0.137,219286.3,219286.3,12292,0,0,0,L,1122011218,1,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440541906,449780.00
08/25/2015 18:30,2,0.666,ACTIVE,212.16,339.04,59.975,1440541803,"201051344000983","174011321042388",29.14,17.30,0,328.22,354.97,19.7,17.1,0.141,227535.1,227535.1,12277,0,0,0,L,1122011218,1,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440541907,449781.00
08/25/2015 18:30,2,0.645,ACTIVE,212.38,340.25,59.996,1440541803,"201051344000917","174011321042388",29.22,18.30,0,329.13,354.07,19.1,16.5,0.150,229944.6,229944.6,12290,0,0,0,L,1122011218,1,122.01,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440541908,449782.00
08/25/2015 18:30,2,0.672,ACTIVE,212.38,339.95,59.944,1440541803,"201051344000648","174011321042388",28.73,16.70,0,328.52,355.28,19.6,17.0,0.137,225214.3,225214.3,12276,0,0,0,L,1122011218,1,121.78,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440541909,449783.00
08/25/2015 18:30,2,0.664,ACTIVE,212.16,338.74,59.986,1440541803,"201051344001093","174011321042388",29.50,18.00,0,328.52,353.77,19.9,17.2,0.137,228183.9,228183.9,12275,0,0,0,L,1122011218,1,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440541910,449784.00
08/25/2015 18:30,2,0.658,ACTIVE,212.61,339.95,59.975,1440541803,"201051344000645","174011321042388",28.67,17.50,0,328.52,354.67,19.2,16.6,0.128,226245.0,226245.0,12280,0,0,0,L,1122011218,1,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440541911,449785.00
08/25/2015 18:30,2,0.641,ACTIVE,213.74,342.65,59.975,1440541803,"274151322000085","174011321042388",28.39,21.00,0,332.73,353.47,18.4,15.8,0.110,505089.7,505089.7,13513,0,0,0,L,1151911521,1,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440541912,449786.00
08/25/2015 18:30,2,0.662,ACTIVE,212.38,340.55,59.986,1440541803,"201051344000651","174011321042388",28.88,17.30,0,329.13,354.37,19.4,16.8,0.133,225462.5,225462.5,12256,0,0,0,L,1122011218,1,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440541913,449787.00
08/25/2015 18:30,2,0.658,ACTIVE,212.38,338.74,59.991,1440541803,"201051344000867","174011321042388",29.08,17.80,0,328.52,353.77,19.4,16.8,0.133,218242.4,218242.4,12281,0,0,0,L,1122011218,1,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440541913,449788.00
08/25/2015 18:30,2,0.641,ACTIVE,212.16,339.65,59.981,1440541803,"201051344001230","174011321042388",29.26,18.00,0,327.02,353.47,19.1,16.5,0.146,229013.7,229013.7,12295,0,0,0,L,1122011218,1,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440541914,449789.00
08/25/2015 18:30,2,0.656,ACTIVE,212.61,341.15,59.981,1440541803,"201051344000576","174011321042388",29.08,16.70,0,329.73,355.28,19.4,16.8,0.137,225359.7,225359.7,12301,0,0,0,L,1122011218,1,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440541915,449790.00
08/25/2015 18:30,2,0.686,ACTIVE,212.16,339.04,59.949,1440541803,"201051344000579","174011321042388",29.36,18.00,0,330.03,354.67,20.4,17.8,0.141,232544.7,232544.7,12253,0,0,0,L,1122011218,1,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440541916,449791.00
08/25/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1440541803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440542683,449792.00
08/25/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1440541803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440542683,449793.00
08/25/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1440541803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440542683,449794.00
08/25/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1440541803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440542683,449795.00
08/25/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1440541803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440542683,449796.00
08/25/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1440541803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440542683,449797.00
08/25/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1440541803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440542683,449798.00
08/25/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1440541803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440542683,449799.00
08/25/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1440541803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440542683,449800.00
08/25/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1440541803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440542683,449801.00
08/25/2015 18:45,2,0.541,ACTIVE,211.93,337.84,59.970,1440542703,"201051344000955","174011321042388",29.18,18.00,0,327.92,349.56,16.0,13.5,0.093,230878.0,230878.0,12265,0,0,0,L,1122011218,1,121.55,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440542779,449802.00
08/25/2015 18:45,2,0.498,ACTIVE,213.51,338.74,59.965,1440542703,"274151322000095","174011321042388",28.88,20.70,0,331.53,348.96,14.6,12.2,0.075,530524.1,530524.1,13160,0,0,0,L,1151911521,1,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440542780,449803.00
08/25/2015 18:45,2,0.527,ACTIVE,212.16,337.24,59.970,1440542703,"201051344000868","174011321042388",28.63,16.70,0,327.92,349.86,15.3,12.9,0.097,217735.2,217735.2,12281,0,0,0,L,1122011218,1,122.01,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440542781,449804.00
08/25/2015 18:45,2,0.539,ACTIVE,212.83,339.04,59.981,1440542703,"201051344000853","174011321042388",27.89,17.00,0,330.03,350.47,15.2,12.8,0.097,224243.8,224243.8,12282,0,0,0,L,1122011218,1,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440542781,449805.00
08/25/2015 18:45,2,0.525,ACTIVE,212.83,338.74,59.981,1440542703,"201051344000582","174011321042388",28.59,17.30,0,330.03,349.56,15.3,12.8,0.088,223123.6,223123.6,12250,0,0,0,L,1122011218,1,122.46,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440542782,449806.00
08/25/2015 18:45,2,0.545,ACTIVE,212.38,338.44,60.012,1440542703,"201051344000469","174011321042388",28.53,16.00,0,327.92,351.07,15.7,13.3,0.115,219501.2,219501.2,12278,0,0,0,L,1122011218,1,121.78,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440542783,449807.00
08/25/2015 18:45,2,0.514,ACTIVE,212.16,339.04,59.965,1440542703,"201051344000988","174011321042388",28.73,17.00,0,327.32,351.67,15.0,12.6,0.102,218506.5,218506.5,12261,0,0,0,L,1122011218,1,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440542784,449808.00
08/25/2015 18:45,2,0.514,ACTIVE,212.38,338.44,59.954,1440542703,"201051344001158","174011321042388",28.69,17.00,0,329.43,349.56,14.9,12.5,0.106,224148.0,224148.0,12259,0,0,0,L,1122011218,1,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440542785,449809.00
08/25/2015 18:45,2,0.531,ACTIVE,212.38,336.94,59.975,1440542703,"201051344001025","174011321042388",28.78,17.50,0,329.73,348.96,15.5,13.0,0.097,228742.1,228742.1,12258,0,0,0,L,1122011218,1,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440542786,449810.00
08/25/2015 18:45,2,0.533,ACTIVE,212.38,337.54,59.981,1440542703,"201051344000569","174011321042388",28.88,17.30,0,329.43,349.26,15.7,13.2,0.097,231973.8,231973.8,12284,0,0,0,L,1122011218,1,121.78,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440542787,449811.00
08/25/2015 18:45,2,0.301,ACTIVE,213.51,419.00,59.975,1440542703,"274151322000094","174011321042388",39.46,22.30,0,334.84,432.52,12.0,9.7,0.075,406582.7,406582.7,13696,0,0,0,L,1151911521,1,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440542788,449812.00
08/25/2015 18:45,2,0.533,ACTIVE,212.38,336.64,59.949,1440542703,"201051344000458","174011321042388",28.94,17.80,0,329.73,348.96,15.7,13.2,0.102,227648.2,227648.2,12272,0,0,0,L,1122011218,1,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440542789,449813.00
08/25/2015 18:45,2,0.492,ACTIVE,213.29,340.55,59.986,1440542703,"274151322000087","174011321042388",27.77,21.50,0,333.33,348.96,13.9,11.5,0.084,478910.7,478910.7,13081,0,0,0,L,1151911521,1,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440542790,449814.00
08/25/2015 18:45,2,0.520,ACTIVE,213.29,340.25,59.975,1440542703,"274151322000052","174011321042388",27.83,21.80,0,331.83,349.26,14.7,12.2,0.093,511894.3,511894.3,13505,0,0,0,L,1151911521,1,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440542791,449815.00
08/25/2015 18:45,2,0.516,ACTIVE,212.61,338.44,59.981,1440542703,"201051344001145","174011321042388",28.61,17.30,0,328.82,350.47,15.0,12.5,0.106,232579.6,232579.6,12279,0,0,0,L,1122011218,1,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440542792,449816.00
08/25/2015 18:45,2,0.510,ACTIVE,212.61,338.14,59.975,1440542703,"201051344000685","174011321042388",28.86,17.80,0,328.82,349.86,14.9,12.5,0.102,231268.3,231268.3,12283,0,0,0,L,1122011218,1,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440542793,449817.00
08/25/2015 18:45,2,0.471,ACTIVE,213.06,338.44,59.975,1440542703,"274151322000088","174011321042388",27.55,21.00,0,331.83,348.66,13.2,10.8,0.084,491418.8,491418.8,13107,0,0,0,L,1151911521,1,123.14,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440542794,449818.00
08/25/2015 18:45,2,0.531,ACTIVE,212.38,338.44,59.981,1440542703,"201051344000438","174011321042388",28.94,18.00,0,328.82,348.96,15.6,13.1,0.093,231303.6,231303.6,12253,0,0,0,L,1122011218,1,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440542794,449819.00
08/25/2015 18:45,2,0.531,ACTIVE,212.16,336.94,59.970,1440542703,"201051344001135","174011321042388",28.80,17.50,0,329.13,348.66,15.6,13.1,0.102,222847.4,222847.4,12232,0,0,0,L,1122011218,1,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440542795,449820.00
08/25/2015 18:45,2,0.559,ACTIVE,212.61,338.44,59.970,1440542703,"201051344000417","174011321042388",28.75,18.70,0,329.13,350.17,16.3,13.8,0.102,226293.7,226293.7,12249,0,0,0,L,1122011218,1,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440542796,449821.00
08/25/2015 18:45,2,0.551,ACTIVE,212.16,337.54,59.944,1440542703,"201051344000594","174011321042388",28.37,18.30,0,327.62,349.56,15.8,13.4,0.115,228312.5,228312.5,12275,0,0,0,L,1122011218,1,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440542797,449822.00
08/25/2015 18:45,2,0.498,ACTIVE,213.51,342.05,59.970,1440542703,"274151322000083","174011321042388",27.81,21.30,0,332.13,348.66,14.1,11.6,0.088,507645.1,507645.1,13534,0,0,0,L,1151911521,1,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440542798,449823.00
08/25/2015 18:45,2,0.553,ACTIVE,212.83,339.04,59.981,1440542703,"201051344000585","174011321042388",28.78,17.80,0,329.43,349.86,16.1,13.7,0.110,227871.4,227871.4,12254,0,0,0,L,1122011218,1,122.01,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440542799,449824.00
08/25/2015 18:45,2,0.496,ACTIVE,213.29,341.15,59.991,1440542703,"274151322000054","174011321042388",27.77,21.00,0,332.73,349.26,14.0,11.6,0.080,502426.7,502426.7,13100,0,0,0,L,1151911521,1,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440542800,449825.00
08/25/2015 18:45,2,0.535,ACTIVE,212.83,337.54,59.986,1440542703,"201051344001203","174011321042388",28.35,17.80,0,329.43,349.86,15.4,12.9,0.102,228615.1,228615.1,12267,0,0,0,L,1122011218,1,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440542801,449826.00
08/25/2015 18:45,2,0.537,ACTIVE,212.16,338.14,59.981,1440542703,"201051344000646","174011321042388",28.51,17.80,0,327.62,349.56,15.5,13.1,0.097,224755.0,224755.0,12249,0,0,0,L,1122011218,1,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440542802,449827.00
08/25/2015 18:45,2,0.336,ACTIVE,214.41,403.07,59.970,1440542703,"274151322000068","174011321042388",37.77,23.80,0,333.93,427.71,12.9,10.6,0.066,405957.8,405957.8,13305,0,0,0,L,1151911521,1,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440542803,449828.00
08/25/2015 18:45,2,0.520,ACTIVE,214.19,340.55,59.975,1440542703,"274151322000076","174011321042388",28.75,21.30,0,332.73,349.86,15.1,12.7,0.093,536786.2,536786.2,13526,0,0,0,L,1151911521,1,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440542804,449829.00
08/25/2015 18:45,2,0.543,ACTIVE,212.38,337.24,59.975,1440542703,"201051344000890","174011321042388",29.18,18.30,0,329.13,349.56,16.1,13.6,0.102,229532.3,229532.3,12262,0,0,0,L,1122011218,1,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440542805,449830.00
08/25/2015 18:45,2,0.482,ACTIVE,212.38,338.14,59.970,1440542703,"201051344000900","174011321042388",28.75,16.70,0,328.52,349.86,14.1,11.7,0.106,230559.6,230559.6,12301,0,0,0,L,1122011218,1,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440542806,449831.00
08/25/2015 18:45,2,0.537,ACTIVE,212.83,339.34,59.975,1440542703,"201051344000633","174011321042388",28.43,17.50,0,328.52,351.37,15.5,13.1,0.106,219290.2,219290.2,12293,0,0,0,L,1122011218,1,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440542807,449832.00
08/25/2015 18:45,2,0.527,ACTIVE,212.38,337.54,59.970,1440542703,"201051344000983","174011321042388",29.12,17.30,0,327.92,349.56,15.6,13.1,0.115,227539.0,227539.0,12278,0,0,0,L,1122011218,1,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440542808,449833.00
08/25/2015 18:45,2,0.525,ACTIVE,212.61,339.04,59.996,1440542703,"201051344000917","174011321042388",28.25,18.00,0,329.13,349.56,15.1,12.6,0.088,229948.4,229948.4,12291,0,0,0,L,1122011218,1,122.01,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440542809,449834.00
08/25/2015 18:45,2,0.539,ACTIVE,212.38,337.54,59.986,1440542703,"201051344000648","174011321042388",28.67,16.30,0,329.73,351.07,15.7,13.2,0.102,225218.2,225218.2,12277,0,0,0,L,1122011218,1,121.78,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440542810,449835.00
08/25/2015 18:45,2,0.549,ACTIVE,212.16,338.44,59.991,1440542703,"201051344001093","174011321042388",28.39,17.80,0,328.82,349.26,15.8,13.4,0.106,228187.8,228187.8,12276,0,0,0,L,1122011218,1,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440542810,449836.00
08/25/2015 18:45,2,0.523,ACTIVE,212.83,338.44,59.944,1440542703,"201051344000645","174011321042388",28.27,17.30,0,330.33,350.17,15.1,12.6,0.097,226248.7,226248.7,12281,0,0,0,L,1122011218,1,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440542811,449837.00
08/25/2015 18:45,2,0.500,ACTIVE,213.51,341.45,59.970,1440542703,"274151322000085","174011321042388",27.69,20.30,0,333.93,348.96,14.0,11.6,0.093,505093.2,505093.2,13514,0,0,0,L,1151911521,1,123.36,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440542812,449838.00
08/25/2015 18:45,2,0.535,ACTIVE,212.61,338.14,59.959,1440542703,"201051344000651","174011321042388",28.45,17.00,0,328.82,349.86,15.5,13.0,0.097,225466.3,225466.3,12257,0,0,0,L,1122011218,1,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440542813,449839.00
08/25/2015 18:45,2,0.533,ACTIVE,212.61,337.54,60.012,1440542703,"201051344000867","174011321042388",28.39,17.50,0,328.82,350.17,15.4,12.9,0.093,218246.3,218246.3,12282,0,0,0,L,1122011218,1,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440542814,449840.00
08/25/2015 18:45,2,0.555,ACTIVE,212.38,336.94,59.975,1440542703,"201051344001230","174011321042388",24.93,17.80,0,327.62,348.66,14.1,11.6,0.088,229017.4,229017.4,12296,0,0,0,L,1122011218,1,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440542815,449841.00
08/25/2015 18:45,2,0.523,ACTIVE,212.83,338.74,59.981,1440542703,"201051344000576","174011321042388",29.16,16.70,0,328.82,350.47,15.5,13.0,0.093,225363.5,225363.5,12302,0,0,0,L,1122011218,1,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440542816,449842.00
08/25/2015 18:45,2,0.564,ACTIVE,212.38,337.54,59.981,1440542703,"201051344000579","174011321042388",28.73,17.80,0,328.52,350.17,16.4,14.0,0.110,232548.7,232548.7,12254,0,0,0,L,1122011218,1,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440542817,449843.00
08/25/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1440542703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440543583,449844.00
08/25/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1440542703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440543583,449845.00
08/25/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1440542703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440543583,449846.00
08/25/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1440542703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440543583,449847.00
08/25/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1440542703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440543583,449848.00
08/25/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1440542703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440543583,449849.00
08/25/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1440542703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440543583,449850.00
08/25/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1440542703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440543583,449851.00
08/25/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1440542703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440543583,449852.00
08/25/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1440542703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440543583,449853.00
08/25/2015 19:00,2,0.506,ACTIVE,211.25,336.34,59.965,1440543603,"201051344000955","174011321042388",29.40,17.80,0,327.62,346.26,15.1,12.6,0.080,230881.2,230881.2,12266,0,0,0,L,1122011218,1,121.10,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440543677,449854.00
08/25/2015 19:00,2,0.477,ACTIVE,213.06,338.44,59.965,1440543603,"274151322000095","174011321042388",28.03,20.00,0,332.73,346.56,13.5,11.1,0.080,530526.9,530526.9,13161,0,0,0,L,1151911521,1,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440543678,449855.00
08/25/2015 19:00,2,0.496,ACTIVE,211.48,336.94,59.965,1440543603,"201051344000868","174011321042388",28.47,16.30,0,327.92,346.86,14.3,11.9,0.084,217738.1,217738.1,12282,0,0,0,L,1122011218,1,121.33,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440543679,449856.00
08/25/2015 19:00,2,0.516,ACTIVE,212.16,337.54,59.970,1440543603,"201051344000853","174011321042388",26.98,16.70,0,329.73,347.46,14.1,11.7,0.084,224246.9,224246.9,12283,0,0,0,L,1122011218,1,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440543680,449857.00
08/25/2015 19:00,2,0.498,ACTIVE,212.16,337.54,59.965,1440543603,"201051344000582","174011321042388",28.27,17.00,0,329.73,345.96,14.3,11.9,0.084,223126.5,223126.5,12251,0,0,0,L,1122011218,1,121.78,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440543681,449858.00
08/25/2015 19:00,2,0.504,ACTIVE,211.70,337.24,59.959,1440543603,"201051344000469","174011321042388",28.96,15.80,0,328.22,347.16,14.8,12.4,0.093,219504.3,219504.3,12279,0,0,0,L,1122011218,1,121.33,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440543682,449859.00
08/25/2015 19:00,2,0.498,ACTIVE,211.25,338.14,59.959,1440543603,"201051344000988","174011321042388",27.31,17.00,0,329.13,348.96,13.8,11.4,0.102,218509.4,218509.4,12262,0,0,0,L,1122011218,1,121.10,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440543683,449860.00
08/25/2015 19:00,2,0.486,ACTIVE,211.48,336.94,59.970,1440543603,"201051344001158","174011321042388",28.41,16.70,0,329.43,346.86,14.0,11.6,0.093,224150.9,224150.9,12260,0,0,0,L,1122011218,1,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440543684,449861.00
08/25/2015 19:00,2,0.504,ACTIVE,211.48,336.64,59.965,1440543603,"201051344001025","174011321042388",28.39,17.30,0,328.22,346.86,14.5,12.1,0.084,228745.2,228745.2,12259,0,0,0,L,1122011218,1,121.10,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440543685,449862.00
08/25/2015 19:00,2,0.504,ACTIVE,211.48,336.94,59.965,1440543603,"201051344000569","174011321042388",28.73,17.30,0,329.13,346.26,14.7,12.2,0.088,231976.9,231976.9,12285,0,0,0,L,1122011218,1,121.10,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440543686,449863.00
08/25/2015 19:00,2,0.287,ACTIVE,212.61,409.08,59.970,1440543603,"274151322000094","174011321042388",38.55,22.00,0,334.24,425.61,11.3,9.0,0.066,406585.0,406585.0,13697,0,0,0,L,1151911521,1,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440543687,449864.00
08/25/2015 19:00,2,0.514,ACTIVE,211.48,336.34,59.965,1440543603,"201051344000458","174011321042388",27.99,17.50,0,329.13,346.26,14.6,12.2,0.093,227651.3,227651.3,12273,0,0,0,L,1122011218,1,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440543688,449865.00
08/25/2015 19:00,2,0.455,ACTIVE,213.06,339.34,59.959,1440543603,"274151322000087","174011321042388",27.57,21.30,0,332.73,345.96,12.7,10.3,0.080,478913.3,478913.3,13082,0,0,0,L,1151911521,1,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440543689,449866.00
08/25/2015 19:00,2,0.479,ACTIVE,212.61,338.74,59.959,1440543603,"274151322000052","174011321042388",27.83,21.50,0,331.83,345.96,13.5,11.1,0.088,511897.1,511897.1,13506,0,0,0,L,1151911521,1,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440543690,449867.00
08/25/2015 19:00,2,0.508,ACTIVE,211.93,337.24,59.965,1440543603,"201051344001145","174011321042388",25.68,17.00,0,330.63,347.76,13.2,10.8,0.080,232582.5,232582.5,12280,0,0,0,L,1122011218,1,121.55,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440543691,449868.00
08/25/2015 19:00,2,0.480,ACTIVE,211.93,337.84,59.965,1440543603,"201051344000685","174011321042388",28.57,17.50,0,328.82,346.56,13.9,11.5,0.093,231271.2,231271.2,12284,0,0,0,L,1122011218,1,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440543692,449869.00
08/25/2015 19:00,2,0.434,ACTIVE,212.61,340.25,59.954,1440543603,"274151322000088","174011321042388",27.65,20.30,0,331.83,345.36,12.1,9.8,0.080,491421.3,491421.3,13108,0,0,0,L,1151911521,1,123.36,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440543693,449870.00
08/25/2015 19:00,2,0.518,ACTIVE,211.70,336.34,59.959,1440543603,"201051344000438","174011321042388",27.33,17.80,0,328.82,346.86,14.4,11.9,0.088,231306.7,231306.7,12254,0,0,0,L,1122011218,1,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440543694,449871.00
08/25/2015 19:00,2,0.520,ACTIVE,211.25,336.04,59.949,1440543603,"201051344001135","174011321042388",26.54,17.30,0,329.13,345.36,14.0,11.6,0.097,222850.4,222850.4,12233,0,0,0,L,1122011218,1,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440543695,449872.00
08/25/2015 19:00,2,0.539,ACTIVE,211.93,336.94,59.965,1440543603,"201051344000417","174011321042388",27.85,18.30,0,328.82,346.56,15.2,12.8,0.088,226296.9,226296.9,12250,0,0,0,L,1122011218,1,121.33,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440543696,449873.00
08/25/2015 19:00,2,0.531,ACTIVE,211.25,336.34,59.959,1440543603,"201051344000594","174011321042388",26.50,18.30,0,326.72,345.66,14.3,11.9,0.097,228315.6,228315.6,12276,0,0,0,L,1122011218,1,121.33,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440543697,449874.00
08/25/2015 19:00,2,0.455,ACTIVE,212.38,341.15,59.965,1440543603,"274151322000083","174011321042388",27.79,21.00,0,331.83,346.56,12.9,10.5,0.071,507647.7,507647.7,13535,0,0,0,L,1151911521,1,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440543697,449875.00
08/25/2015 19:00,2,0.512,ACTIVE,211.93,337.24,59.965,1440543603,"201051344000585","174011321042388",28.96,17.50,0,329.13,346.86,15.0,12.6,0.088,227874.5,227874.5,12255,0,0,0,L,1122011218,1,121.33,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440543698,449876.00
08/25/2015 19:00,2,0.455,ACTIVE,212.83,337.54,59.965,1440543603,"274151322000054","174011321042388",27.73,20.70,0,331.83,345.96,12.8,10.5,0.075,502429.4,502429.4,13101,0,0,0,L,1151911521,1,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440543699,449877.00
08/25/2015 19:00,2,0.506,ACTIVE,211.93,336.34,59.959,1440543603,"201051344001203","174011321042388",27.83,17.80,0,328.82,347.76,14.2,11.8,0.084,228618.1,228618.1,12268,0,0,0,L,1122011218,1,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440543700,449878.00
08/25/2015 19:00,2,0.506,ACTIVE,211.25,336.34,59.959,1440543603,"201051344000646","174011321042388",28.33,17.80,0,328.22,345.96,14.6,12.1,0.093,224758.1,224758.1,12250,0,0,0,L,1122011218,1,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440543701,449879.00
08/25/2015 19:00,2,0.303,ACTIVE,213.29,411.18,59.949,1440543603,"274151322000068","174011321042388",38.68,23.30,0,335.14,423.81,11.9,9.5,0.062,405960.2,405960.2,13306,0,0,0,L,1151911521,1,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440543702,449880.00
08/25/2015 19:00,2,0.475,ACTIVE,213.29,339.95,59.954,1440543603,"274151322000076","174011321042388",28.75,21.00,0,333.93,346.86,13.8,11.4,0.080,536789.1,536789.1,13527,0,0,0,L,1151911521,1,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440543703,449881.00
08/25/2015 19:00,2,0.512,ACTIVE,211.48,336.34,59.970,1440543603,"201051344000890","174011321042388",28.75,18.30,0,329.13,346.86,14.9,12.5,0.084,229535.4,229535.4,12263,0,0,0,L,1122011218,1,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440543704,449882.00
08/25/2015 19:00,2,0.447,ACTIVE,211.48,336.94,59.949,1440543603,"201051344000900","174011321042388",28.39,16.70,0,329.13,345.96,12.9,10.5,0.080,230562.2,230562.2,12302,0,0,0,L,1122011218,1,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440543705,449883.00
08/25/2015 19:00,2,0.496,ACTIVE,211.93,338.74,59.954,1440543603,"201051344000633","174011321042388",28.78,17.30,0,329.73,347.76,14.5,12.0,0.084,219293.2,219293.2,12294,0,0,0,L,1122011218,1,121.78,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440543706,449884.00
08/25/2015 19:00,2,0.490,ACTIVE,211.70,336.94,59.965,1440543603,"201051344000983","174011321042388",29.04,17.00,0,328.22,345.96,14.4,12.0,0.084,227542.0,227542.0,12279,0,0,0,L,1122011218,1,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440543707,449885.00
08/25/2015 19:00,2,0.477,ACTIVE,211.70,337.54,59.970,1440543603,"201051344000917","174011321042388",29.10,18.00,0,329.43,345.66,14.1,11.6,0.088,229951.3,229951.3,12292,0,0,0,L,1122011218,1,121.33,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440543707,449886.00
08/25/2015 19:00,2,0.518,ACTIVE,211.93,337.54,59.986,1440543603,"201051344000648","174011321042388",27.59,16.30,0,329.13,346.86,14.4,12.0,0.084,225221.2,225221.2,12278,0,0,0,L,1122011218,1,121.33,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440543708,449887.00
08/25/2015 19:00,2,0.529,ACTIVE,211.70,336.64,59.933,1440543603,"201051344001093","174011321042388",26.68,17.80,0,328.82,345.96,14.3,11.9,0.093,228190.8,228190.8,12277,0,0,0,L,1122011218,1,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440543709,449888.00
08/25/2015 19:00,2,0.488,ACTIVE,211.93,337.24,59.986,1440543603,"201051344000645","174011321042388",28.29,17.30,0,329.13,346.56,14.0,11.6,0.075,226251.7,226251.7,12282,0,0,0,L,1122011218,1,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440543710,449889.00
08/25/2015 19:00,2,0.455,ACTIVE,212.83,339.34,59.944,1440543603,"274151322000085","174011321042388",27.81,20.00,0,333.63,345.96,12.8,10.5,0.071,505095.9,505095.9,13515,0,0,0,L,1151911521,1,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440543711,449890.00
08/25/2015 19:00,2,0.506,ACTIVE,211.70,337.24,59.949,1440543603,"201051344000651","174011321042388",28.15,16.70,0,329.13,345.66,14.4,12.0,0.075,225469.3,225469.3,12258,0,0,0,L,1122011218,1,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440543712,449891.00
08/25/2015 19:00,2,0.500,ACTIVE,211.93,335.74,59.949,1440543603,"201051344000867","174011321042388",28.07,17.50,0,328.22,345.66,14.2,11.8,0.097,218249.3,218249.3,12283,0,0,0,L,1122011218,1,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440543713,449892.00
08/25/2015 19:00,2,0.521,ACTIVE,211.48,336.04,59.959,1440543603,"201051344001230","174011321042388",23.36,17.50,0,328.22,344.76,12.3,10.0,0.066,229019.9,229019.9,12297,0,0,0,L,1122011218,1,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440543714,449893.00
08/25/2015 19:00,2,0.525,ACTIVE,211.93,337.84,59.959,1440543603,"201051344000576","174011321042388",24.85,16.30,0,329.13,346.86,13.2,10.9,0.080,225366.5,225366.5,12303,0,0,0,L,1122011218,1,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440543715,449894.00
08/25/2015 19:00,2,0.520,ACTIVE,211.70,336.34,59.954,1440543603,"201051344000579","174011321042388",29.00,17.80,0,329.43,346.56,15.3,12.8,0.088,232552.0,232552.0,12255,0,0,0,L,1122011218,1,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440543716,449895.00
08/25/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1440543603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440544483,449896.00
08/25/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1440543603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440544483,449897.00
08/25/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1440543603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440544483,449898.00
08/25/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1440543603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440544483,449899.00
08/25/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1440543603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440544483,449900.00
08/25/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1440543603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440544483,449901.00
08/25/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1440543603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440544483,449902.00
08/25/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1440543603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440544483,449903.00
08/25/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1440543603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440544483,449904.00
08/25/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1440543603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440544483,449905.00
08/25/2015 19:15,2,0.346,ACTIVE,211.03,334.24,59.970,1440544503,"201051344000955","174011321042388",27.87,17.80,0,328.22,344.15,9.8,7.5,0.035,230884.0,230884.0,12267,0,0,0,L,1122011218,1,121.10,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440544579,449906.00
08/25/2015 19:15,2,0.260,ACTIVE,212.61,338.14,59.975,1440544503,"274151322000095","174011321042388",27.39,19.80,0,332.43,344.45,7.2,5.1,0.035,530529.3,530529.3,13162,0,0,0,L,1151911521,1,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440544580,449907.00
08/25/2015 19:15,2,0.324,ACTIVE,211.48,334.54,59.981,1440544503,"201051344000868","174011321042388",27.39,16.30,0,328.82,344.76,9.0,6.8,0.044,217740.8,217740.8,12283,0,0,0,L,1122011218,1,121.55,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440544581,449908.00
08/25/2015 19:15,2,0.309,ACTIVE,212.16,335.44,59.981,1440544503,"201051344000853","174011321042388",28.43,16.70,0,329.13,345.66,8.9,6.7,0.044,224249.6,224249.6,12284,0,0,0,L,1122011218,1,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440544582,449909.00
08/25/2015 19:15,2,0.320,ACTIVE,212.16,334.54,59.959,1440544503,"201051344000582","174011321042388",27.49,17.00,0,329.13,344.15,9.0,6.7,0.044,223129.2,223129.2,12252,0,0,0,L,1122011218,1,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440544583,449910.00
08/25/2015 19:15,2,0.338,ACTIVE,211.70,334.84,59.991,1440544503,"201051344000469","174011321042388",27.25,15.80,0,327.32,345.06,9.4,7.1,0.049,219507.0,219507.0,12280,0,0,0,L,1122011218,1,121.33,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440544584,449911.00
