ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/25/2015 19:15,2,0.303,ACTIVE,211.48,335.44,59.986,1440544503,"201051344000988","174011321042388",27.39,17.00,0,327.32,346.56,8.4,6.2,0.040,218512.0,218512.0,12263,0,0,0,L,1122011218,1,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440544585,449912.00
08/25/2015 19:15,2,0.309,ACTIVE,211.70,334.24,59.986,1440544503,"201051344001158","174011321042388",27.53,16.70,0,328.82,345.06,8.6,6.4,0.040,224153.5,224153.5,12261,0,0,0,L,1122011218,1,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440544586,449913.00
08/25/2015 19:15,2,0.320,ACTIVE,211.70,334.24,59.965,1440544503,"201051344001025","174011321042388",27.37,17.00,0,329.13,344.45,8.9,6.7,0.040,228747.9,228747.9,12260,0,0,0,L,1122011218,1,121.55,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440544587,449914.00
08/25/2015 19:15,2,0.324,ACTIVE,211.70,334.24,59.981,1440544503,"201051344000569","174011321042388",27.51,17.00,0,329.43,345.66,9.0,6.8,0.035,231979.5,231979.5,12286,0,0,0,L,1122011218,1,121.33,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440544588,449915.00
08/25/2015 19:15,2,0.156,ACTIVE,212.61,358.28,59.944,1440544503,"274151322000094","174011321042388",33.28,21.80,0,334.24,419.60,5.3,3.2,0.027,406586.9,406586.9,13698,0,0,0,L,1151911521,1,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440544589,449916.00
08/25/2015 19:15,2,0.316,ACTIVE,211.48,333.33,60.002,1440544503,"201051344000458","174011321042388",28.39,17.50,0,328.82,344.45,9.1,6.9,0.044,227654.0,227654.0,12274,0,0,0,L,1122011218,1,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440544590,449917.00
08/25/2015 19:15,2,0.254,ACTIVE,213.06,338.14,59.986,1440544503,"274151322000087","174011321042388",26.44,21.00,0,332.13,344.76,6.8,4.6,0.040,478915.6,478915.6,13083,0,0,0,L,1151911521,1,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440544590,449918.00
08/25/2015 19:15,2,0.268,ACTIVE,212.83,337.54,59.970,1440544503,"274151322000052","174011321042388",27.23,21.00,0,332.73,344.76,7.4,5.2,0.022,511899.6,511899.6,13507,0,0,0,L,1151911521,1,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440544591,449919.00
08/25/2015 19:15,2,0.299,ACTIVE,211.93,334.84,59.991,1440544503,"201051344001145","174011321042388",27.87,17.00,0,331.23,345.36,8.4,6.2,0.040,232584.8,232584.8,12281,0,0,0,L,1122011218,1,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440544592,449920.00
08/25/2015 19:15,2,0.301,ACTIVE,211.93,334.84,59.981,1440544503,"201051344000685","174011321042388",27.39,17.30,0,327.92,346.26,8.3,6.1,0.044,231273.7,231273.7,12285,0,0,0,L,1122011218,1,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440544594,449921.00
08/25/2015 19:15,2,0.227,ACTIVE,212.38,336.34,59.975,1440544503,"274151322000088","174011321042388",26.20,20.00,0,332.13,344.45,6.0,3.9,0.022,491423.4,491423.4,13109,0,0,0,L,1151911521,1,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440544595,449922.00
08/25/2015 19:15,2,0.309,ACTIVE,211.93,334.54,59.975,1440544503,"201051344000438","174011321042388",28.77,17.50,0,328.82,345.36,9.0,6.8,0.031,231309.2,231309.2,12255,0,0,0,L,1122011218,1,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440544596,449923.00
08/25/2015 19:15,2,0.311,ACTIVE,211.25,333.63,59.996,1440544503,"201051344001135","174011321042388",28.33,17.00,0,328.52,344.76,9.0,6.7,0.044,222852.9,222852.9,12234,0,0,0,L,1122011218,1,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440544597,449924.00
08/25/2015 19:15,2,0.348,ACTIVE,211.93,334.54,59.970,1440544503,"201051344000417","174011321042388",27.65,18.00,0,328.52,345.36,9.8,7.5,0.044,226299.8,226299.8,12251,0,0,0,L,1122011218,1,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440544597,449925.00
08/25/2015 19:15,2,0.316,ACTIVE,211.25,333.63,59.975,1440544503,"201051344000594","174011321042388",28.33,18.00,0,328.22,344.76,9.1,6.9,0.027,228318.0,228318.0,12277,0,0,0,L,1122011218,1,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440544598,449926.00
08/25/2015 19:15,2,0.242,ACTIVE,212.83,337.24,59.959,1440544503,"274151322000083","174011321042388",26.72,20.70,0,332.43,344.76,6.6,4.4,0.035,507650.0,507650.0,13536,0,0,0,L,1151911521,1,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440544599,449927.00
08/25/2015 19:15,2,0.332,ACTIVE,212.16,335.14,59.970,1440544503,"201051344000585","174011321042388",27.41,17.50,0,330.03,345.06,9.2,7.0,0.035,227877.3,227877.3,12256,0,0,0,L,1122011218,1,121.78,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440544600,449928.00
08/25/2015 19:15,2,0.238,ACTIVE,213.29,336.64,59.954,1440544503,"274151322000054","174011321042388",26.96,20.30,0,332.73,344.76,6.5,4.4,0.031,502431.7,502431.7,13102,0,0,0,L,1151911521,1,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440544601,449929.00
08/25/2015 19:15,2,0.318,ACTIVE,211.93,333.93,59.970,1440544503,"201051344001203","174011321042388",26.82,17.50,0,328.82,344.76,8.7,6.4,0.044,228620.7,228620.7,12269,0,0,0,L,1122011218,1,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440544602,449930.00
08/25/2015 19:15,2,0.314,ACTIVE,211.48,334.24,59.975,1440544503,"201051344000646","174011321042388",27.53,17.50,0,328.22,344.76,8.8,6.5,0.031,224760.7,224760.7,12251,0,0,0,L,1122011218,1,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440544603,449931.00
08/25/2015 19:15,2,0.170,ACTIVE,213.51,359.78,59.965,1440544503,"274151322000068","174011321042388",33.48,23.00,0,335.74,422.30,5.7,3.6,0.022,405962.2,405962.2,13307,0,0,0,L,1151911521,1,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440544604,449932.00
08/25/2015 19:15,2,0.256,ACTIVE,213.74,337.84,59.975,1440544503,"274151322000076","174011321042388",27.19,20.70,0,333.93,345.36,7.0,4.9,0.031,536791.6,536791.6,13528,0,0,0,L,1151911521,1,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440544605,449933.00
08/25/2015 19:15,2,0.322,ACTIVE,211.70,333.63,59.959,1440544503,"201051344000890","174011321042388",28.37,18.00,0,328.52,344.45,9.3,7.1,0.044,229538.2,229538.2,12264,0,0,0,L,1122011218,1,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440544606,449934.00
08/25/2015 19:15,2,0.262,ACTIVE,211.70,334.54,59.981,1440544503,"201051344000900","174011321042388",26.92,16.30,0,327.62,344.45,7.2,5.0,0.040,230564.3,230564.3,12303,0,0,0,L,1122011218,1,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440544607,449935.00
08/25/2015 19:15,2,0.295,ACTIVE,212.16,335.74,59.981,1440544503,"201051344000633","174011321042388",28.67,17.30,0,329.43,346.56,8.6,6.4,0.040,219295.9,219295.9,12295,0,0,0,L,1122011218,1,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440544608,449936.00
08/25/2015 19:15,2,0.299,ACTIVE,211.70,333.33,59.970,1440544503,"201051344000983","174011321042388",28.82,16.70,0,328.52,345.06,8.7,6.5,0.040,227544.7,227544.7,12280,0,0,0,L,1122011218,1,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440544609,449937.00
08/25/2015 19:15,2,0.299,ACTIVE,211.93,334.84,59.959,1440544503,"201051344000917","174011321042388",27.45,17.80,0,329.73,345.36,8.3,6.1,0.040,229953.6,229953.6,12293,0,0,0,L,1122011218,1,121.78,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440544609,449938.00
08/25/2015 19:15,2,0.318,ACTIVE,211.93,334.24,59.986,1440544503,"201051344000648","174011321042388",27.31,16.30,0,328.52,346.26,8.8,6.6,0.035,225224.0,225224.0,12279,0,0,0,L,1122011218,1,121.55,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440544611,449939.00
08/25/2015 19:15,2,0.316,ACTIVE,211.93,335.74,59.975,1440544503,"201051344001093","174011321042388",28.25,17.50,0,328.22,344.76,9.1,6.9,0.040,228193.2,228193.2,12278,0,0,0,L,1122011218,1,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440544612,449940.00
08/25/2015 19:15,2,0.293,ACTIVE,212.16,334.84,59.975,1440544503,"201051344000645","174011321042388",27.39,17.00,0,328.52,344.15,8.2,6.0,0.044,226254.2,226254.2,12283,0,0,0,L,1122011218,1,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440544612,449941.00
08/25/2015 19:15,2,0.234,ACTIVE,213.29,337.24,59.959,1440544503,"274151322000085","174011321042388",26.82,19.80,0,333.63,345.06,6.4,4.3,0.027,505098.1,505098.1,13516,0,0,0,L,1151911521,1,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440544613,449942.00
08/25/2015 19:15,2,0.305,ACTIVE,212.16,335.14,59.959,1440544503,"201051344000651","174011321042388",27.27,16.70,0,329.13,345.06,8.5,6.3,0.044,225472.0,225472.0,12259,0,0,0,L,1122011218,1,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440544614,449943.00
08/25/2015 19:15,2,0.299,ACTIVE,211.93,333.93,59.965,1440544503,"201051344000867","174011321042388",27.75,17.30,0,328.22,343.55,8.5,6.2,0.035,218251.9,218251.9,12284,0,0,0,L,1122011218,1,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440544615,449944.00
08/25/2015 19:15,2,0.299,ACTIVE,211.48,333.63,59.970,1440544503,"201051344001230","174011321042388",27.29,17.30,0,327.62,342.35,8.3,6.1,0.031,229022.4,229022.4,12298,0,0,0,L,1122011218,1,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440544616,449945.00
08/25/2015 19:15,2,0.297,ACTIVE,211.93,335.44,59.959,1440544503,"201051344000576","174011321042388",28.39,16.30,0,328.52,345.66,8.6,6.3,0.035,225368.9,225368.9,12304,0,0,0,L,1122011218,1,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440544617,449946.00
08/25/2015 19:15,2,0.326,ACTIVE,211.70,333.93,59.938,1440544503,"201051344000579","174011321042388",28.19,17.50,0,328.22,344.45,9.3,7.1,0.040,232554.9,232554.9,12256,0,0,0,L,1122011218,1,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440544618,449947.00
08/25/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1440544503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440545384,449948.00
08/25/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1440544503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440545384,449949.00
08/25/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1440544503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440545384,449950.00
08/25/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1440544503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440545384,449951.00
08/25/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1440544503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440545384,449952.00
08/25/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1440544503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440545384,449953.00
08/25/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1440544503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440545384,449954.00
08/25/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1440544503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440545384,449955.00
08/25/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1440544503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440545384,449956.00
08/25/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1440544503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440545384,449957.00
08/25/2015 19:30,2,0.271,ACTIVE,210.57,332.73,59.975,1440545403,"201051344000955","174011321042388",27.59,17.50,0,327.62,339.65,7.6,5.4,0.027,230885.2,230885.2,12268,0,0,0,L,1122011218,1,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440545478,449958.00
08/25/2015 19:30,2,0.182,ACTIVE,212.16,335.74,59.986,1440545403,"274151322000095","174011321042388",26.76,19.50,0,331.83,340.55,4.9,2.8,0.022,530529.8,530529.8,13163,0,0,0,L,1151911521,1,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440545479,449959.00
08/25/2015 19:30,2,0.246,ACTIVE,210.80,332.13,59.986,1440545403,"201051344000868","174011321042388",27.00,16.00,0,328.22,340.25,6.8,4.6,0.022,217741.8,217741.8,12284,0,0,0,L,1122011218,1,121.33,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440545480,449960.00
08/25/2015 19:30,2,0.246,ACTIVE,211.25,333.63,59.986,1440545403,"201051344000853","174011321042388",27.27,16.30,0,328.82,342.05,6.8,4.7,0.018,224250.5,224250.5,12285,0,0,0,L,1122011218,1,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440545481,449961.00
08/25/2015 19:30,2,0.248,ACTIVE,211.25,333.03,59.933,1440545403,"201051344000582","174011321042388",27.35,16.70,0,328.52,339.95,6.9,4.8,0.022,223130.2,223130.2,12253,0,0,0,L,1122011218,1,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440545482,449962.00
08/25/2015 19:30,2,0.262,ACTIVE,210.80,332.43,59.959,1440545403,"201051344000469","174011321042388",27.47,15.50,0,327.62,340.25,7.3,5.2,0.022,219508.2,219508.2,12281,0,0,0,L,1122011218,1,121.10,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440545482,449963.00
08/25/2015 19:30,2,0.227,ACTIVE,210.57,333.63,59.970,1440545403,"201051344000988","174011321042388",27.14,16.70,0,327.32,341.45,6.2,4.1,0.022,218512.8,218512.8,12264,0,0,0,L,1122011218,1,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440545483,449964.00
08/25/2015 19:30,2,0.240,ACTIVE,210.80,332.73,59.949,1440545403,"201051344001158","174011321042388",26.96,16.30,0,328.22,341.45,6.6,4.4,0.027,224154.4,224154.4,12262,0,0,0,L,1122011218,1,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440545484,449965.00
08/25/2015 19:30,2,0.240,ACTIVE,210.57,331.83,59.949,1440545403,"201051344001025","174011321042388",27.97,17.00,0,328.82,339.65,6.8,4.7,0.022,228748.8,228748.8,12261,0,0,0,L,1122011218,1,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440545485,449966.00
08/25/2015 19:30,2,0.244,ACTIVE,210.80,332.73,59.975,1440545403,"201051344000569","174011321042388",28.01,16.70,0,328.22,340.55,7.0,4.8,0.018,231980.6,231980.6,12287,0,0,0,L,1122011218,1,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440545486,449967.00
08/25/2015 19:30,2,0.113,ACTIVE,212.16,336.04,59.991,1440545403,"274151322000094","174011321042388",30.18,20.70,0,326.72,360.38,3.4,1.4,0.022,406587.1,406587.1,13699,0,0,0,L,1151911521,1,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440545487,449968.00
08/25/2015 19:30,2,0.256,ACTIVE,210.57,331.53,59.970,1440545403,"201051344000458","174011321042388",27.79,17.30,0,328.22,339.65,7.2,5.0,0.027,227655.1,227655.1,12275,0,0,0,L,1122011218,1,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440545488,449969.00
08/25/2015 19:30,2,0.189,ACTIVE,212.38,335.44,59.965,1440545403,"274151322000087","174011321042388",26.38,20.70,0,332.13,341.45,5.1,3.0,0.018,478916.1,478916.1,13084,0,0,0,L,1151911521,1,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440545489,449970.00
08/25/2015 19:30,2,0.205,ACTIVE,211.93,334.84,59.959,1440545403,"274151322000052","174011321042388",26.82,20.70,0,330.93,341.15,5.6,3.5,0.022,511900.2,511900.2,13508,0,0,0,L,1151911521,1,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440545490,449971.00
08/25/2015 19:30,2,0.240,ACTIVE,211.48,333.63,59.975,1440545403,"201051344001145","174011321042388",26.94,16.70,0,329.43,340.85,6.6,4.4,0.022,232585.7,232585.7,12282,0,0,0,L,1122011218,1,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440545491,449972.00
08/25/2015 19:30,2,0.232,ACTIVE,211.48,333.93,59.975,1440545403,"201051344000685","174011321042388",27.73,17.00,0,327.92,341.15,6.5,4.4,0.027,231274.6,231274.6,12286,0,0,0,L,1122011218,1,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440545492,449973.00
08/25/2015 19:30,2,0.170,ACTIVE,211.70,335.14,59.970,1440545403,"274151322000088","174011321042388",25.58,19.80,0,330.93,340.55,4.4,2.4,0.013,491423.7,491423.7,13110,0,0,0,L,1151911521,1,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440545493,449974.00
08/25/2015 19:30,2,0.258,ACTIVE,211.03,332.73,59.970,1440545403,"201051344000438","174011321042388",27.93,17.30,0,329.13,339.65,7.3,5.2,0.027,231310.3,231310.3,12256,0,0,0,L,1122011218,1,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440545494,449975.00
08/25/2015 19:30,2,0.252,ACTIVE,210.80,332.43,59.986,1440545403,"201051344001135","174011321042388",27.97,17.00,0,327.32,339.65,7.2,5.0,0.027,222853.9,222853.9,12235,0,0,0,L,1122011218,1,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440545495,449976.00
08/25/2015 19:30,2,0.293,ACTIVE,211.25,333.93,59.965,1440545403,"201051344000417","174011321042388",27.12,17.80,0,328.82,341.15,8.1,5.9,0.027,226301.1,226301.1,12252,0,0,0,L,1122011218,1,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440545496,449977.00
08/25/2015 19:30,2,0.264,ACTIVE,210.57,332.43,59.975,1440545403,"201051344000594","174011321042388",27.85,17.80,0,326.72,339.95,7.5,5.3,0.027,228319.1,228319.1,12278,0,0,0,L,1122011218,1,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440545496,449978.00
08/25/2015 19:30,2,0.188,ACTIVE,211.93,336.04,59.970,1440545403,"274151322000083","174011321042388",26.48,20.00,0,330.93,341.15,5.1,3.0,0.018,507650.4,507650.4,13537,0,0,0,L,1151911521,1,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440545498,449979.00
08/25/2015 19:30,2,0.270,ACTIVE,211.03,333.93,59.970,1440545403,"201051344000585","174011321042388",27.43,17.30,0,328.22,341.15,7.5,5.4,0.027,227878.4,227878.4,12257,0,0,0,L,1122011218,1,121.33,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440545499,449980.00
08/25/2015 19:30,2,0.184,ACTIVE,211.93,335.74,59.965,1440545403,"274151322000054","174011321042388",26.66,20.00,0,331.23,340.25,5.0,2.9,0.018,502432.1,502432.1,13103,0,0,0,L,1151911521,1,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440545500,449981.00
08/25/2015 19:30,2,0.252,ACTIVE,211.03,332.43,59.981,1440545403,"201051344001203","174011321042388",27.41,17.30,0,328.82,340.85,7.0,4.8,0.027,228621.8,228621.8,12270,0,0,0,L,1122011218,1,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440545501,449982.00
08/25/2015 19:30,2,0.264,ACTIVE,210.80,332.73,59.970,1440545403,"201051344000646","174011321042388",26.76,17.30,0,327.32,339.65,7.2,5.0,0.027,224761.8,224761.8,12252,0,0,0,L,1122011218,1,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440545502,449983.00
08/25/2015 19:30,2,0.133,ACTIVE,212.83,335.74,59.975,1440545403,"274151322000068","174011321042388",30.38,21.80,0,327.32,362.49,4.1,2.0,0.018,405962.5,405962.5,13308,0,0,0,L,1151911521,1,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440545503,449984.00
08/25/2015 19:30,2,0.203,ACTIVE,212.38,336.34,59.970,1440545403,"274151322000076","174011321042388",27.08,20.30,0,333.03,341.15,5.6,3.5,0.031,536792.1,536792.1,13529,0,0,0,L,1151911521,1,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440545504,449985.00
08/25/2015 19:30,2,0.271,ACTIVE,210.80,332.13,59.981,1440545403,"201051344000890","174011321042388",27.87,17.80,0,327.92,340.55,7.7,5.5,0.022,229539.4,229539.4,12265,0,0,0,L,1122011218,1,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440545505,449986.00
08/25/2015 19:30,2,0.205,ACTIVE,210.80,333.03,59.954,1440545403,"201051344000900","174011321042388",26.98,16.00,0,327.92,339.95,5.6,3.5,0.027,230565.0,230565.0,12304,0,0,0,L,1122011218,1,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440545505,449987.00
08/25/2015 19:30,2,0.254,ACTIVE,211.25,333.63,59.975,1440545403,"201051344000633","174011321042388",28.05,17.00,0,327.92,341.75,7.3,5.1,0.022,219296.9,219296.9,12296,0,0,0,L,1122011218,1,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440545506,449988.00
08/25/2015 19:30,2,0.258,ACTIVE,210.80,331.83,59.975,1440545403,"201051344000983","174011321042388",27.91,16.70,0,327.92,339.95,7.3,5.1,0.022,227545.8,227545.8,12281,0,0,0,L,1122011218,1,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440545507,449989.00
08/25/2015 19:30,2,0.250,ACTIVE,211.03,333.03,59.970,1440545403,"201051344000917","174011321042388",27.51,17.50,0,328.22,340.55,7.0,4.8,0.018,229954.6,229954.6,12294,0,0,0,L,1122011218,1,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440545508,449990.00
08/25/2015 19:30,2,0.264,ACTIVE,211.03,333.33,59.986,1440545403,"201051344000648","174011321042388",27.43,16.00,0,329.13,340.25,7.4,5.2,0.018,225225.0,225225.0,12280,0,0,0,L,1122011218,1,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440545509,449991.00
08/25/2015 19:30,2,0.279,ACTIVE,211.03,332.73,59.981,1440545403,"201051344001093","174011321042388",27.75,17.30,0,328.22,339.95,7.9,5.7,0.022,228194.3,228194.3,12279,0,0,0,L,1122011218,1,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440545510,449992.00
08/25/2015 19:30,2,0.242,ACTIVE,211.48,333.63,59.981,1440545403,"201051344000645","174011321042388",27.35,17.00,0,328.52,340.55,6.7,4.6,0.022,226255.1,226255.1,12284,0,0,0,L,1122011218,1,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440545511,449993.00
08/25/2015 19:30,2,0.193,ACTIVE,212.61,336.64,59.965,1440545403,"274151322000085","174011321042388",26.40,19.50,0,332.43,340.55,5.2,3.1,0.013,505098.6,505098.6,13517,0,0,0,L,1151911521,1,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440545512,449994.00
08/25/2015 19:30,2,0.258,ACTIVE,211.25,333.63,59.986,1440545403,"201051344000651","174011321042388",27.41,16.30,0,328.82,340.25,7.2,5.0,0.027,225473.0,225473.0,12260,0,0,0,L,1122011218,1,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440545513,449995.00
08/25/2015 19:30,2,0.246,ACTIVE,211.25,332.43,59.986,1440545403,"201051344000867","174011321042388",28.15,17.30,0,327.92,339.34,7.1,4.9,0.022,218252.9,218252.9,12285,0,0,0,L,1122011218,1,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440545514,449996.00
08/25/2015 19:30,2,0.262,ACTIVE,211.03,332.73,59.949,1440545403,"201051344001230","174011321042388",27.10,17.30,0,326.12,339.04,7.2,5.0,0.022,229023.4,229023.4,12299,0,0,0,L,1122011218,1,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440545515,449997.00
08/25/2015 19:30,2,0.262,ACTIVE,211.48,334.24,59.986,1440545403,"201051344000576","174011321042388",27.77,16.00,0,328.22,340.25,7.4,5.2,0.022,225369.9,225369.9,12305,0,0,0,L,1122011218,1,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440545516,449998.00
08/25/2015 19:30,2,0.281,ACTIVE,211.03,332.73,59.986,1440545403,"201051344000579","174011321042388",28.05,17.30,0,328.52,340.25,8.1,5.9,0.031,232556.1,232556.1,12257,0,0,0,L,1122011218,1,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440545516,449999.00
08/25/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1440545403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440546283,450000.00
08/25/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1440545403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440546283,450001.00
08/25/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1440545403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440546283,450002.00
08/25/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1440545403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440546283,450003.00
08/25/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1440545403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440546283,450004.00
08/25/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1440545403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440546283,450005.00
08/25/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1440545403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440546283,450006.00
08/25/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1440545403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440546283,450007.00
08/25/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1440545403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440546283,450008.00
08/25/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1440545403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440546283,450009.00
08/25/2015 19:45,2,0.232,ACTIVE,210.80,331.53,59.986,1440546304,"201051344000955","174011321042388",26.26,17.30,0,327.32,337.24,6.2,4.0,0.009,230886.5,230886.5,12269,0,0,0,L,1122011218,1,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440546379,450010.00
08/25/2015 19:45,2,0.125,ACTIVE,212.38,334.84,59.986,1440546304,"274151322000095","174011321042388",25.52,19.30,0,331.53,339.34,3.2,1.2,0.009,530530.4,530530.4,13164,0,0,0,L,1151911521,1,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440546380,450011.00
08/25/2015 19:45,2,0.201,ACTIVE,211.03,331.83,59.991,1440546304,"201051344000868","174011321042388",25.78,16.00,0,325.52,337.84,5.3,3.2,0.009,217742.9,217742.9,12285,0,0,0,L,1122011218,1,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440546381,450012.00
08/25/2015 19:45,2,0.201,ACTIVE,211.48,333.03,59.996,1440546304,"201051344000853","174011321042388",25.13,16.30,0,328.22,338.74,5.2,3.0,0.009,224251.6,224251.6,12286,0,0,0,L,1122011218,1,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440546382,450013.00
08/25/2015 19:45,2,0.203,ACTIVE,211.70,332.43,59.981,1440546304,"201051344000582","174011321042388",26.32,16.30,0,327.92,337.84,5.5,3.4,0.009,223131.3,223131.3,12254,0,0,0,L,1122011218,1,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440546383,450014.00
08/25/2015 19:45,2,0.211,ACTIVE,211.03,332.43,59.981,1440546304,"201051344000469","174011321042388",27.39,15.50,0,326.12,337.84,5.8,3.7,0.009,219509.4,219509.4,12282,0,0,0,L,1122011218,1,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440546384,450015.00
08/25/2015 19:45,2,0.176,ACTIVE,210.80,333.03,59.991,1440546304,"201051344000988","174011321042388",26.48,16.70,0,324.62,338.74,4.8,2.7,0.009,218513.7,218513.7,12265,0,0,0,L,1122011218,1,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440546385,450016.00
08/25/2015 19:45,2,0.193,ACTIVE,211.03,331.83,59.991,1440546304,"201051344001158","174011321042388",25.60,16.00,0,326.12,338.14,5.0,2.9,0.009,224155.4,224155.4,12263,0,0,0,L,1122011218,1,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440546386,450017.00
08/25/2015 19:45,2,0.197,ACTIVE,211.03,331.53,59.986,1440546304,"201051344001025","174011321042388",26.14,16.70,0,327.62,337.54,5.2,3.1,0.004,228749.9,228749.9,12262,0,0,0,L,1122011218,1,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440546387,450018.00
08/25/2015 19:45,2,0.203,ACTIVE,211.03,332.13,59.981,1440546304,"201051344000569","174011321042388",26.34,16.70,0,327.62,337.54,5.5,3.3,0.009,231981.7,231981.7,12288,0,0,0,L,1122011218,1,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440546388,450019.00
08/25/2015 19:45,2,0.066,ACTIVE_NO_POWER,212.16,334.24,59.981,1440546304,"274151322000094","174011321042388",28.77,19.80,0,332.13,339.04,1.9,0.0,0.009,406587.3,406587.3,13700,0,0,0,L,1151911521,1,121.55,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440546389,450020.00
08/25/2015 19:45,2,0.209,ACTIVE,210.80,330.93,59.981,1440546304,"201051344000458","174011321042388",26.16,17.30,0,326.12,337.84,5.5,3.4,0.009,227656.2,227656.2,12276,0,0,0,L,1122011218,1,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440546390,450021.00
08/25/2015 19:45,2,0.129,ACTIVE,212.38,334.24,59.970,1440546304,"274151322000087","174011321042388",25.31,20.30,0,331.83,339.65,3.3,1.3,0.013,478916.7,478916.7,13085,0,0,0,L,1151911521,1,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440546391,450022.00
08/25/2015 19:45,2,0.141,ACTIVE,211.93,333.93,59.986,1440546304,"274151322000052","174011321042388",26.40,20.30,0,330.33,339.95,3.8,1.7,0.009,511900.9,511900.9,13509,0,0,0,L,1151911521,1,121.10,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440546391,450023.00
08/25/2015 19:45,2,0.191,ACTIVE,211.48,332.73,59.986,1440546304,"201051344001145","174011321042388",25.64,16.70,0,328.52,338.74,5.0,2.9,0.000,232586.7,232586.7,12283,0,0,0,L,1122011218,1,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440546393,450024.00
08/25/2015 19:45,2,0.191,ACTIVE,211.48,332.73,59.981,1440546304,"201051344000685","174011321042388",25.45,17.00,0,326.72,338.44,5.0,2.9,0.013,231275.6,231275.6,12287,0,0,0,L,1122011218,1,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440546394,450025.00
08/25/2015 19:45,2,0.109,ACTIVE,211.93,333.63,59.981,1440546304,"274151322000088","174011321042388",24.29,19.50,0,330.93,339.65,2.7,0.7,0.000,491424.2,491424.2,13111,0,0,0,L,1151911521,1,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440546394,450026.00
08/25/2015 19:45,2,0.213,ACTIVE,211.48,332.13,59.996,1440546304,"201051344000438","174011321042388",25.98,17.00,0,327.02,338.14,5.6,3.5,0.004,231311.5,231311.5,12257,0,0,0,L,1122011218,1,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440546395,450027.00
08/25/2015 19:45,2,0.205,ACTIVE,211.03,331.23,59.986,1440546304,"201051344001135","174011321042388",26.08,16.70,0,326.42,336.64,5.4,3.3,0.009,222855.0,222855.0,12236,0,0,0,L,1122011218,1,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440546396,450028.00
08/25/2015 19:45,2,0.246,ACTIVE,211.48,332.73,59.975,1440546304,"201051344000417","174011321042388",25.43,17.50,0,327.92,338.14,6.3,4.2,0.009,226302.4,226302.4,12253,0,0,0,L,1122011218,1,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440546397,450029.00
08/25/2015 19:45,2,0.213,ACTIVE,211.03,331.83,59.981,1440546304,"201051344000594","174011321042388",25.35,17.50,0,325.82,337.54,5.5,3.4,0.004,228320.3,228320.3,12279,0,0,0,L,1122011218,1,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440546398,450030.00
08/25/2015 19:45,2,0.117,ACTIVE,212.16,334.24,59.981,1440546304,"274151322000083","174011321042388",26.18,19.80,0,331.23,339.95,3.1,1.1,0.004,507651.0,507651.0,13538,0,0,0,L,1151911521,1,121.33,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440546399,450031.00
08/25/2015 19:45,2,0.223,ACTIVE,211.48,333.03,59.996,1440546304,"201051344000585","174011321042388",25.70,17.00,0,326.42,338.14,5.8,3.7,0.018,227879.7,227879.7,12258,0,0,0,L,1122011218,1,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440546400,450032.00
08/25/2015 19:45,2,0.117,ACTIVE,212.38,333.93,60.023,1440546304,"274151322000054","174011321042388",25.90,19.80,0,330.93,339.65,3.0,1.0,0.000,502432.7,502432.7,13104,0,0,0,L,1151911521,1,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440546401,450033.00
08/25/2015 19:45,2,0.205,ACTIVE,211.48,332.43,59.981,1440546304,"201051344001203","174011321042388",25.25,17.00,0,327.92,338.14,5.3,3.2,0.009,228622.8,228622.8,12271,0,0,0,L,1122011218,1,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440546402,450034.00
08/25/2015 19:45,2,0.207,ACTIVE,211.03,331.53,59.991,1440546304,"201051344000646","174011321042388",26.26,17.00,0,327.02,337.54,5.5,3.4,0.009,224762.9,224762.9,12253,0,0,0,L,1122011218,1,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440546403,450035.00
08/25/2015 19:45,2,0.082,ACTIVE,213.06,335.44,59.981,1440546304,"274151322000068","174011321042388",28.78,21.30,0,333.03,339.95,2.4,0.4,0.004,405962.9,405962.9,13309,0,0,0,L,1151911521,1,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440546404,450036.00
08/25/2015 19:45,2,0.125,ACTIVE,212.83,334.54,59.970,1440546304,"274151322000076","174011321042388",26.10,20.00,0,332.43,339.95,3.4,1.3,0.004,536792.8,536792.8,13530,0,0,0,L,1151911521,1,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440546405,450037.00
08/25/2015 19:45,2,0.219,ACTIVE,211.25,331.83,59.991,1440546304,"201051344000890","174011321042388",26.00,17.50,0,327.02,337.84,5.8,3.6,0.009,229540.6,229540.6,12266,0,0,0,L,1122011218,1,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440546406,450038.00
08/25/2015 19:45,2,0.146,ACTIVE,211.25,331.83,59.991,1440546304,"201051344000900","174011321042388",25.54,16.00,0,326.42,337.54,3.8,1.7,0.009,230565.7,230565.7,12305,0,0,0,L,1122011218,1,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440546407,450039.00
08/25/2015 19:45,2,0.205,ACTIVE,211.70,333.93,59.996,1440546304,"201051344000633","174011321042388",25.72,17.00,0,326.12,339.95,5.4,3.3,0.009,219298.1,219298.1,12297,0,0,0,L,1122011218,1,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440546408,450040.00
08/25/2015 19:45,2,0.203,ACTIVE,211.25,331.23,59.986,1440546304,"201051344000983","174011321042388",26.12,16.70,0,326.72,336.94,5.4,3.3,0.009,227546.9,227546.9,12282,0,0,0,L,1122011218,1,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440546408,450041.00
08/25/2015 19:45,2,0.203,ACTIVE,211.48,332.73,59.981,1440546304,"201051344000917","174011321042388",24.91,17.50,0,325.82,338.74,5.1,3.0,0.009,229955.7,229955.7,12295,0,0,0,L,1122011218,1,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440546409,450042.00
08/25/2015 19:45,2,0.215,ACTIVE,211.48,332.13,59.991,1440546304,"201051344000648","174011321042388",25.56,15.80,0,327.62,338.44,5.6,3.4,0.009,225226.2,225226.2,12281,0,0,0,L,1122011218,1,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440546410,450043.00
08/25/2015 19:45,2,0.232,ACTIVE,211.25,332.73,59.981,1440546304,"201051344001093","174011321042388",24.81,17.30,0,327.62,339.34,5.8,3.7,0.009,228195.6,228195.6,12280,0,0,0,L,1122011218,1,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440546411,450044.00
08/25/2015 19:45,2,0.180,ACTIVE,211.70,332.43,59.986,1440546304,"201051344000645","174011321042388",26.86,17.00,0,328.22,338.74,4.9,2.8,0.004,226256.1,226256.1,12285,0,0,0,L,1122011218,1,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440546412,450045.00
08/25/2015 19:45,2,0.121,ACTIVE,212.61,335.44,59.986,1440546304,"274151322000085","174011321042388",24.91,19.30,0,332.13,339.34,3.0,1.0,0.009,505099.2,505099.2,13518,0,0,0,L,1151911521,1,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440546413,450046.00
08/25/2015 19:45,2,0.211,ACTIVE,211.48,332.73,59.981,1440546304,"201051344000651","174011321042388",25.43,16.00,0,328.52,337.84,5.5,3.3,0.004,225474.1,225474.1,12261,0,0,0,L,1122011218,1,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440546414,450047.00
08/25/2015 19:45,2,0.193,ACTIVE,211.25,331.53,60.007,1440546304,"201051344000867","174011321042388",25.86,17.00,0,326.72,337.84,5.1,3.0,0.004,218254.0,218254.0,12286,0,0,0,L,1122011218,1,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440546415,450048.00
08/25/2015 19:45,2,0.209,ACTIVE,211.25,331.83,59.986,1440546304,"201051344001230","174011321042388",23.66,17.00,0,327.02,337.24,5.0,2.9,0.004,229024.4,229024.4,12300,0,0,0,L,1122011218,1,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440546416,450049.00
08/25/2015 19:45,2,0.215,ACTIVE,211.70,333.63,59.965,1440546304,"201051344000576","174011321042388",24.61,16.00,0,327.02,339.65,5.4,3.3,0.004,225371.0,225371.0,12306,0,0,0,L,1122011218,1,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440546417,450050.00
08/25/2015 19:45,2,0.232,ACTIVE,211.25,331.83,60.007,1440546304,"201051344000579","174011321042388",26.02,17.00,0,327.92,337.54,6.2,4.0,0.009,232557.4,232557.4,12258,0,0,0,L,1122011218,1,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440546418,450051.00
08/25/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1440546304,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440547184,450052.00
08/25/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1440546304,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440547184,450053.00
08/25/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1440546304,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440547184,450054.00
08/25/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1440546304,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440547184,450055.00
08/25/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1440546304,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440547184,450056.00
08/25/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1440546304,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440547184,450057.00
08/25/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1440546304,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440547184,450058.00
08/25/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1440546304,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440547184,450059.00
08/25/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1440546304,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440547184,450060.00
