ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/25/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1440546304,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440547184,450061.00
08/25/2015 20:00,2,0.178,ALERT,211.70,316.20,59.949,1440547203,"201051344000955","174011321042388",23.84,16.70,0,292.46,334.24,4.3,2.3,0.000,230887.1,230887.1,12270,0,0,0,L,1122011218,1,122.01,122.46,0002,14,0,0,0,0,0,0,3,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440547278,450062.00
08/25/2015 20:00,2,0.080,ALERT,213.06,323.11,59.949,1440547203,"274151322000095","174011321042388",24.37,18.70,0,293.36,343.25,2.0,0.0,0.000,530530.4,530530.4,13165,0,0,0,L,1151911521,1,122.23,123.36,0002,15,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440547280,450063.00
08/25/2015 20:00,2,0.156,ALERT,211.48,314.10,59.954,1440547203,"201051344000868","174011321042388",23.22,15.80,0,293.06,334.84,3.7,1.6,0.000,217743.3,217743.3,12286,0,0,0,L,1122011218,1,122.23,122.46,0002,13,0,0,0,0,0,0,3,994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440547282,450064.00
08/25/2015 20:00,2,0.146,ALERT,212.16,315.60,59.944,1440547203,"201051344000853","174011321042388",23.64,16.00,0,292.46,336.34,3.5,1.5,0.000,224252.0,224252.0,12287,0,0,0,L,1122011218,1,122.91,122.23,0002,15,0,0,0,0,0,0,3,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440547284,450065.00
08/25/2015 20:00,2,0.162,ALERT,212.16,295.76,59.944,1440547203,"201051344000582","174011321042388",22.58,15.80,0,293.36,335.44,3.7,1.7,0.000,223131.8,223131.8,12255,0,0,0,L,1122011218,1,122.68,122.46,0002,14,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440547286,450066.00
08/25/2015 20:00,2,0.184,ALERT,211.48,294.56,59.949,1440547203,"201051344000469","174011321042388",22.62,15.00,0,291.55,334.84,4.2,2.2,0.000,219510.0,219510.0,12283,0,0,0,L,1122011218,1,122.23,122.23,0002,13,0,0,0,0,0,0,2,995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440547287,450067.00
08/25/2015 20:00,2,0.137,ALERT,211.48,315.30,59.965,1440547203,"201051344000988","174011321042388",23.06,16.30,0,290.05,336.34,3.2,1.2,0.000,218514.1,218514.1,12266,0,0,0,L,1122011218,1,122.23,122.23,0002,14,0,0,0,0,0,0,3,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440547289,450068.00
08/25/2015 20:00,2,0.145,ALERT,211.48,294.56,59.944,1440547203,"201051344001158","174011321042388",22.80,15.50,0,291.85,334.84,3.4,1.3,0.000,224155.8,224155.8,12264,0,0,0,L,1122011218,1,122.23,121.78,0002,15,0,0,0,0,0,0,2,995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440547291,450069.00
08/25/2015 20:00,2,0.148,ALERT,211.48,314.40,59.970,1440547203,"201051344001025","174011321042388",24.59,16.00,0,291.85,353.77,3.7,1.6,0.000,228750.4,228750.4,12263,0,0,0,L,1122011218,1,122.01,122.23,0002,13,0,0,0,0,0,0,2,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440547293,450070.00
08/25/2015 20:00,2,0.158,ALERT,211.70,315.90,59.949,1440547203,"201051344000569","174011321042388",24.37,16.30,0,292.76,334.84,3.9,1.9,0.000,231982.2,231982.2,12289,0,0,0,L,1122011218,1,122.01,122.46,0002,13,0,0,0,0,0,0,3,997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440547295,450071.00
08/25/2015 20:00,2,0.037,ALERT,213.06,320.71,59.938,1440547203,"274151322000094","174011321042388",22.76,18.30,0,291.55,397.66,0.9,0.0,0.000,406587.3,406587.3,13701,0,0,0,L,1151911521,1,121.78,123.81,0002,15,0,0,0,0,0,0,255,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440547297,450072.00
08/25/2015 20:00,2,0.156,ALERT,211.48,310.19,59.954,1440547203,"201051344000458","174011321042388",24.23,16.70,0,292.46,334.54,3.9,1.8,0.000,227656.7,227656.7,12277,0,0,0,L,1122011218,1,122.46,122.01,0002,14,0,0,0,0,0,0,3,992,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440547299,450073.00
08/25/2015 20:00,2,0.092,ALERT,212.61,294.26,59.938,1440547203,"274151322000087","174011321042388",22.72,19.00,0,291.55,347.46,2.1,0.1,0.000,478916.8,478916.8,13086,0,0,0,L,1151911521,1,121.78,123.36,0002,17,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440547301,450074.00
08/25/2015 20:00,2,0.104,ALERT,212.16,308.09,59.944,1440547203,"274151322000052","174011321042388",24.11,19.50,0,291.55,338.44,2.5,0.5,0.000,511901.1,511901.1,13510,0,0,0,L,1151911521,1,121.33,123.36,0002,17,0,0,0,0,0,0,2,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440547303,450075.00
08/25/2015 20:00,2,0.145,ALERT,211.48,294.56,59.954,1440547203,"201051344001145","174011321042388",22.60,15.80,0,292.76,335.74,3.3,1.3,0.000,232587.1,232587.1,12284,0,0,0,L,1122011218,1,122.46,122.01,0002,16,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440547304,450076.00
08/25/2015 20:00,2,0.154,ALERT,211.70,293.96,59.954,1440547203,"201051344000685","174011321042388",20.34,16.30,0,292.46,335.44,3.2,1.2,0.000,231275.9,231275.9,12288,0,0,0,L,1122011218,1,123.14,122.01,0002,14,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440547306,450077.00
08/25/2015 20:00,2,0.068,ALERT,212.16,293.66,59.959,1440547203,"274151322000088","174011321042388",22.46,18.30,0,292.16,342.95,1.6,0.0,0.000,491424.2,491424.2,13112,0,0,0,L,1151911521,1,122.01,123.14,0002,15,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440547308,450078.00
08/25/2015 20:00,2,0.162,ALERT,211.48,293.96,59.954,1440547203,"201051344000438","174011321042388",23.38,16.30,0,292.76,334.84,3.9,1.8,0.000,231312.0,231312.0,12258,0,0,0,L,1122011218,1,122.68,122.01,0002,16,0,0,0,0,0,0,2,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440547310,450079.00
08/25/2015 20:00,2,0.158,ALERT,211.25,316.80,59.938,1440547203,"201051344001135","174011321042388",24.73,16.30,0,292.46,354.37,4.0,1.9,0.000,222855.6,222855.6,12237,0,0,0,L,1122011218,1,122.23,122.01,0002,15,0,0,0,0,0,0,2,993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440547312,450080.00
08/25/2015 20:00,2,0.193,ALERT,211.48,293.36,59.954,1440547203,"201051344000417","174011321042388",22.88,16.70,0,291.85,335.14,4.5,2.4,0.000,226303.1,226303.1,12254,0,0,0,L,1122011218,1,122.23,122.01,0002,15,0,0,0,0,0,0,2,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440547313,450081.00
08/25/2015 20:00,2,0.156,ALERT,211.03,320.11,59.981,1440547203,"201051344000594","174011321042388",24.87,17.30,0,292.46,334.24,3.9,1.9,0.000,228320.8,228320.8,12280,0,0,0,L,1122011218,1,122.23,121.55,0002,13,0,0,0,0,0,0,3,995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440547315,450082.00
08/25/2015 20:00,2,0.080,ALERT,212.16,293.66,59.933,1440547203,"274151322000083","174011321042388",23.78,18.30,0,292.46,353.77,1.9,0.0,0.000,507651.1,507651.1,13539,0,0,0,L,1151911521,1,121.33,123.36,0002,14,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440547317,450083.00
08/25/2015 20:00,2,0.170,ALERT,211.70,311.09,59.965,1440547203,"201051344000585","174011321042388",23.97,16.70,0,292.46,335.44,4.2,2.1,0.000,227880.3,227880.3,12259,0,0,0,L,1122011218,1,122.01,122.46,0002,13,0,0,0,0,0,0,3,997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440547319,450084.00
08/25/2015 20:00,2,0.078,ALERT,212.61,293.96,59.944,1440547203,"274151322000054","174011321042388",23.93,19.00,0,292.46,340.85,1.9,0.0,0.000,502432.7,502432.7,13105,0,0,0,L,1151911521,1,121.78,123.14,0002,17,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440547321,450085.00
08/25/2015 20:00,2,0.154,ALERT,211.48,293.66,59.938,1440547203,"201051344001203","174011321042388",22.76,16.30,0,292.46,336.04,3.6,1.6,0.000,228623.3,228623.3,12272,0,0,0,L,1122011218,1,122.91,121.78,0002,14,0,0,0,0,0,0,3,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440547322,450086.00
08/25/2015 20:00,2,0.174,ALERT,211.03,293.66,59.954,1440547203,"201051344000646","174011321042388",21.35,16.30,0,291.85,334.54,3.8,1.7,0.000,224763.4,224763.4,12254,0,0,0,L,1122011218,1,122.68,121.55,0002,14,0,0,0,0,0,0,2,996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440547324,450087.00
08/25/2015 20:00,2,0.008,ALERT,213.29,292.76,59.938,1440547203,"274151322000068","174011321042388",40.39,19.80,0,291.25,392.25,0.0,0.0,0.000,405962.9,405962.9,13310,0,0,0,L,1151911521,1,122.23,123.81,0002,19,0,0,0,0,0,0,255,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440547326,450088.00
08/25/2015 20:00,2,0.084,ALERT,213.29,318.30,59.933,1440547203,"274151322000076","174011321042388",25.01,19.30,0,292.16,341.45,2.1,0.2,0.000,536792.9,536792.9,13531,0,0,0,L,1151911521,1,122.01,123.59,0002,17,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440547328,450089.00
08/25/2015 20:00,2,0.168,ALERT,211.48,314.40,59.944,1440547203,"201051344000890","174011321042388",24.57,17.30,0,293.06,334.54,4.2,2.1,0.000,229541.2,229541.2,12267,0,0,0,L,1122011218,1,122.46,121.55,0002,16,0,0,0,0,0,0,3,994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440547330,450090.00
08/25/2015 20:00,2,0.104,ALERT,211.03,293.36,59.991,1440547203,"201051344000900","174011321042388",22.80,15.50,0,292.16,334.54,2.4,0.4,0.000,230565.9,230565.9,12306,0,0,0,L,1122011218,1,122.68,121.55,0002,13,0,0,0,0,0,0,2,994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440547331,450091.00
08/25/2015 20:00,2,0.158,ALERT,211.70,293.06,59.954,1440547203,"201051344000633","174011321042388",22.66,16.00,0,290.65,335.74,3.6,1.6,0.000,219298.5,219298.5,12298,0,0,0,L,1122011218,1,122.68,122.01,0002,16,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440547333,450092.00
08/25/2015 20:00,2,0.158,ALERT,211.25,293.96,59.949,1440547203,"201051344000983","174011321042388",23.12,16.00,0,292.76,334.24,3.7,1.7,0.000,227547.4,227547.4,12283,0,0,0,L,1122011218,1,122.46,121.55,0002,15,0,0,0,0,0,0,3,994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440547335,450093.00
08/25/2015 20:00,2,0.152,ALERT,211.48,293.66,59.933,1440547203,"201051344000917","174011321042388",21.79,16.70,0,291.25,335.44,3.4,1.3,0.000,229956.1,229956.1,12296,0,0,0,L,1122011218,1,122.23,122.23,0002,14,0,0,0,0,0,0,2,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440547337,450094.00
08/25/2015 20:00,2,0.160,ALERT,211.48,312.59,59.944,1440547203,"201051344000648","174011321042388",24.35,15.50,0,292.16,335.74,4.0,1.9,0.000,225226.7,225226.7,12282,0,0,0,L,1122011218,1,122.01,122.23,0002,13,0,0,0,0,0,0,3,990,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440547339,450095.00
08/25/2015 20:00,2,0.186,ALERT,211.48,294.26,59.944,1440547203,"201051344001093","174011321042388",22.42,16.30,0,292.46,335.14,4.2,2.2,0.000,228196.2,228196.2,12281,0,0,0,L,1122011218,1,122.46,122.01,0002,16,0,0,0,0,0,0,2,996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440547341,450096.00
08/25/2015 20:00,2,0.146,ALERT,211.70,293.96,59.944,1440547203,"201051344000645","174011321042388",22.46,16.30,0,292.16,334.84,3.4,1.3,0.000,226256.5,226256.5,12286,0,0,0,L,1122011218,1,122.68,122.23,0002,14,0,0,0,0,0,0,2,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440547342,450097.00
08/25/2015 20:00,2,0.082,ALERT,212.83,294.56,59.944,1440547203,"274151322000085","174011321042388",24.13,18.30,0,292.16,346.26,2.0,0.0,0.000,505099.2,505099.2,13519,0,0,0,L,1151911521,1,122.23,123.59,0002,17,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440547344,450098.00
08/25/2015 20:00,2,0.176,ALERT,211.93,293.66,59.949,1440547203,"201051344000651","174011321042388",20.83,15.50,0,292.16,335.14,3.7,1.7,0.000,225474.6,225474.6,12262,0,0,0,L,1122011218,1,122.91,121.78,0002,14,0,0,0,0,0,0,2,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440547346,450099.00
08/25/2015 20:00,2,0.148,ALERT,211.70,293.66,59.938,1440547203,"201051344000867","174011321042388",23.20,16.30,0,292.16,334.54,3.5,1.5,0.000,218254.4,218254.4,12287,0,0,0,L,1122011218,1,122.91,121.78,0002,14,0,0,0,0,0,0,2,997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440547348,450100.00
08/25/2015 20:00,2,0.156,ALERT,211.48,294.26,59.944,1440547203,"201051344001230","174011321042388",21.61,16.00,0,292.76,334.24,3.5,1.4,0.000,229024.9,229024.9,12301,0,0,0,L,1122011218,1,122.68,121.78,0002,14,0,0,0,0,0,0,2,996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440547350,450101.00
08/25/2015 20:00,2,0.158,ALERT,211.93,294.26,59.965,1440547203,"201051344000576","174011321042388",22.60,15.50,0,292.46,335.74,3.6,1.6,0.000,225371.5,225371.5,12307,0,0,0,L,1122011218,1,122.68,121.78,0002,13,0,0,0,0,0,0,2,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440547351,450102.00
08/25/2015 20:00,2,0.182,ALERT,211.48,313.20,59.938,1440547203,"201051344000579","174011321042388",24.31,16.70,0,293.06,334.24,4.5,2.4,0.000,232558.1,232558.1,12259,0,0,0,L,1122011218,1,122.23,121.78,0002,12,0,0,0,0,0,0,3,996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440547353,450103.00
08/25/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1440547203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440548084,450104.00
08/25/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1440547203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440548084,450105.00
08/25/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1440547203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440548084,450106.00
08/25/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1440547203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440548084,450107.00
08/25/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1440547203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440548084,450108.00
08/25/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1440547203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440548084,450109.00
08/25/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1440547203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440548084,450110.00
08/25/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1440547203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440548084,450111.00
08/25/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1440547203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440548084,450112.00
08/25/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1440547203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440548084,450113.00
08/25/2015 20:15,2,0.090,ALERT,211.03,294.86,59.970,1440548103,"201051344000955","174011321042388",28.43,16.00,0,292.16,316.20,2.6,0.6,0.000,230887.4,230887.4,12272,0,0,0,L,1122011218,1,122.01,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1440548180,450114.00
08/25/2015 20:15,2,0.043,ACTIVE_NO_POWER,212.61,296.36,59.938,1440548103,"274151322000095","174011321042388",16.86,17.50,0,293.36,324.02,0.8,0.0,0.000,530530.4,530530.4,13167,0,0,0,L,1151911521,1,122.23,123.36,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440548181,450115.00
08/25/2015 20:15,2,0.072,ALERT,211.25,295.46,59.975,1440548103,"201051344000868","174011321042388",28.19,15.30,0,292.76,314.40,2.1,0.1,0.000,217743.5,217743.5,12288,0,0,0,L,1122011218,1,122.23,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1440548183,450116.00
08/25/2015 20:15,2,0.061,ALERT,211.70,294.26,59.975,1440548103,"201051344000853","174011321042388",28.61,15.30,0,291.85,315.60,1.8,0.0,0.000,224252.1,224252.1,12289,0,0,0,L,1122011218,1,122.68,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1440548185,450117.00
08/25/2015 20:15,2,0.070,ALERT,211.70,295.46,59.949,1440548103,"201051344000582","174011321042388",28.23,15.50,0,292.76,297.26,2.0,0.0,0.000,223132.0,223132.0,12257,0,0,0,L,1122011218,1,122.46,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1440548186,450118.00
08/25/2015 20:15,2,0.094,ALERT,210.80,294.26,59.986,1440548103,"201051344000469","174011321042388",25.17,14.70,0,291.25,296.06,2.3,0.3,0.000,219510.3,219510.3,12285,0,0,0,L,1122011218,1,121.78,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1440548188,450119.00
08/25/2015 20:15,2,0.053,ALERT,210.80,294.26,59.965,1440548103,"201051344000988","174011321042388",28.41,15.50,0,290.05,315.30,1.5,0.0,0.000,218514.2,218514.2,12268,0,0,0,L,1122011218,1,122.01,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1440548190,450120.00
08/25/2015 20:15,2,0.053,ALERT,211.03,293.96,59.981,1440548103,"201051344001158","174011321042388",28.31,15.30,0,291.55,296.06,1.6,0.0,0.000,224155.9,224155.9,12266,0,0,0,L,1122011218,1,122.01,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1440548192,450121.00
08/25/2015 20:15,2,0.066,ALERT,210.80,293.66,59.965,1440548103,"201051344001025","174011321042388",28.51,15.50,0,291.55,315.00,2.0,0.0,0.000,228750.5,228750.5,12265,0,0,0,L,1122011218,1,121.78,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1440548194,450122.00
08/25/2015 20:15,2,0.078,ALERT,210.80,294.86,59.965,1440548103,"201051344000569","174011321042388",28.57,15.80,0,292.76,316.50,2.3,0.3,0.000,231982.4,231982.4,12291,0,0,0,L,1122011218,1,121.78,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1440548196,450123.00
08/25/2015 20:15,2,0.000,ALERT,212.16,345.96,59.959,1440548103,"274151322000094","174011321042388",38.15,17.50,0,290.95,385.33,0.0,0.0,0.000,406587.3,406587.3,13703,0,0,0,L,1151911521,1,121.55,123.36,0100,14,0,0,0,0,0,0,141,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1440548197,450124.00
08/25/2015 20:15,2,0.080,ALERT,210.57,294.26,59.986,1440548103,"201051344000458","174011321042388",28.13,16.00,0,291.85,311.39,2.3,0.3,0.000,227656.9,227656.9,12279,0,0,0,L,1122011218,1,122.23,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1440548199,450125.00
08/25/2015 20:15,2,0.031,ALERT,212.16,293.66,59.965,1440548103,"274151322000087","174011321042388",26.98,18.30,0,290.95,296.66,0.0,0.0,0.000,478916.8,478916.8,13088,0,0,0,L,1151911521,1,121.78,123.14,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1440548201,450126.00
08/25/2015 20:15,2,0.045,ALERT,212.16,294.86,59.965,1440548103,"274151322000052","174011321042388",27.77,18.30,0,292.16,309.89,0.0,0.0,0.000,511901.1,511901.1,13512,0,0,0,L,1151911521,1,121.33,123.14,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1440548203,450127.00
08/25/2015 20:15,2,0.062,ALERT,211.03,294.86,59.970,1440548103,"201051344001145","174011321042388",28.37,15.50,0,292.76,297.57,1.9,0.0,0.000,232587.2,232587.2,12286,0,0,0,L,1122011218,1,122.01,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1440548205,450128.00
08/25/2015 20:15,2,0.051,ALERT,211.25,294.26,59.981,1440548103,"201051344000685","174011321042388",27.08,15.80,0,292.16,296.66,1.4,0.0,0.000,231276.0,231276.0,12290,0,0,0,L,1122011218,1,122.68,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1440548207,450129.00
08/25/2015 20:15,2,0.008,ALERT,211.93,294.56,59.954,1440548103,"274151322000088","174011321042388",26.60,17.80,0,291.85,297.26,0.0,0.0,0.000,491424.2,491424.2,13114,0,0,0,L,1151911521,1,122.23,122.91,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1440548208,450130.00
08/25/2015 20:15,2,0.080,ALERT,210.80,294.26,59.959,1440548103,"201051344000438","174011321042388",28.41,15.80,0,292.16,297.26,2.4,0.3,0.000,231312.3,231312.3,12260,0,0,0,L,1122011218,1,122.46,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1440548210,450131.00
08/25/2015 20:15,2,0.080,ALERT,210.35,294.26,59.933,1440548103,"201051344001135","174011321042388",28.51,15.80,0,291.55,317.10,2.4,0.3,0.000,222855.8,222855.8,12239,0,0,0,L,1122011218,1,122.01,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1440548212,450132.00
08/25/2015 20:15,2,0.115,ALERT,211.03,293.96,60.002,1440548103,"201051344000417","174011321042388",28.09,16.30,0,291.25,296.06,3.3,1.3,0.000,226303.5,226303.5,12256,0,0,0,L,1122011218,1,122.01,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1440548214,450133.00
08/25/2015 20:15,2,0.080,ALERT,210.35,294.86,59.922,1440548103,"201051344000594","174011321042388",28.61,16.30,0,290.95,320.71,2.3,0.3,0.000,228321.0,228321.0,12282,0,0,0,L,1122011218,1,122.01,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1440548216,450134.00
08/25/2015 20:15,2,0.020,ALERT,211.93,295.16,59.922,1440548103,"274151322000083","174011321042388",27.57,17.80,0,292.46,297.57,0.0,0.0,0.000,507651.1,507651.1,13541,0,0,0,L,1151911521,1,121.33,123.14,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1440548217,450135.00
08/25/2015 20:15,2,0.084,ALERT,211.03,294.56,59.986,1440548103,"201051344000585","174011321042388",28.31,16.00,0,291.25,311.39,2.4,0.4,0.000,227880.5,227880.5,12261,0,0,0,L,1122011218,1,121.78,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1440548219,450136.00
08/25/2015 20:15,2,0.016,ALERT,211.93,294.56,59.959,1440548103,"274151322000054","174011321042388",27.79,18.00,0,292.16,297.87,0.0,0.0,0.000,502432.7,502432.7,13107,0,0,0,L,1151911521,1,121.78,122.91,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1440548221,450137.00
08/25/2015 20:15,2,0.066,ALERT,211.03,294.26,59.959,1440548103,"201051344001203","174011321042388",27.97,15.80,0,292.16,298.77,1.9,0.0,0.000,228623.5,228623.5,12274,0,0,0,L,1122011218,1,122.68,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1440548223,450138.00
08/25/2015 20:15,2,0.062,ALERT,210.57,294.26,59.959,1440548103,"201051344000646","174011321042388",27.93,15.80,0,291.25,296.36,1.8,0.0,0.000,224763.6,224763.6,12256,0,0,0,L,1122011218,1,122.23,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1440548225,450139.00
08/25/2015 20:15,2,0.008,ALERT,212.61,293.96,59.959,1440548103,"274151322000068","174011321042388",38.41,18.70,0,290.65,385.03,0.0,0.0,0.000,405962.9,405962.9,13312,0,0,0,L,1151911521,1,122.01,123.36,0100,17,0,0,0,0,0,0,132,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1440548227,450140.00
08/25/2015 20:15,2,0.016,ALERT,212.61,294.56,59.959,1440548103,"274151322000076","174011321042388",28.43,18.00,0,292.16,333.03,0.0,0.0,0.000,536792.9,536792.9,13533,0,0,0,L,1151911521,1,121.78,123.36,0100,17,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440548229,450141.00
08/25/2015 20:15,2,0.096,ALERT,210.35,294.56,59.975,1440548103,"201051344000890","174011321042388",28.41,16.30,0,291.85,316.20,2.8,0.8,0.000,229541.5,229541.5,12269,0,0,0,L,1122011218,1,122.01,121.33,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1440548231,450142.00
08/25/2015 20:15,2,0.027,ALERT,210.57,293.96,59.965,1440548103,"201051344000900","174011321042388",27.97,15.30,0,291.55,296.36,0.8,0.0,0.000,230565.9,230565.9,12308,0,0,0,L,1122011218,1,122.23,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1440548233,450143.00
08/25/2015 20:15,2,0.068,ALERT,211.25,293.66,59.975,1440548103,"201051344000633","174011321042388",28.13,15.50,0,290.05,295.76,2.0,0.0,0.000,219298.7,219298.7,12300,0,0,0,L,1122011218,1,122.68,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1440548234,450144.00
08/25/2015 20:15,2,0.080,ALERT,210.57,294.26,59.949,1440548103,"201051344000983","174011321042388",28.23,15.50,0,292.46,297.26,2.3,0.3,0.000,227547.6,227547.6,12285,0,0,0,L,1122011218,1,122.01,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1440548236,450145.00
08/25/2015 20:15,2,0.062,ALERT,211.03,294.26,59.975,1440548103,"201051344000917","174011321042388",27.91,16.30,0,290.95,296.06,1.8,0.0,0.000,229956.2,229956.2,12298,0,0,0,L,1122011218,1,122.01,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1440548238,450146.00
08/25/2015 20:15,2,0.078,ALERT,211.03,293.66,59.981,1440548103,"201051344000648","174011321042388",28.19,15.30,0,291.25,312.89,2.3,0.3,0.000,225226.9,225226.9,12284,0,0,0,L,1122011218,1,121.78,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1440548240,450147.00
08/25/2015 20:15,2,0.107,ALERT,210.80,294.56,59.981,1440548103,"201051344001093","174011321042388",27.71,16.30,0,292.16,296.66,3.1,1.0,0.000,228196.5,228196.5,12283,0,0,0,L,1122011218,1,122.23,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1440548242,450148.00
08/25/2015 20:15,2,0.051,ALERT,211.03,293.96,59.975,1440548103,"201051344000645","174011321042388",28.33,15.80,0,291.85,296.66,1.5,0.0,0.000,226256.6,226256.6,12288,0,0,0,L,1122011218,1,122.46,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1440548243,450149.00
08/25/2015 20:15,2,0.021,ALERT,212.16,294.56,59.949,1440548103,"274151322000085","174011321042388",27.67,17.80,0,292.46,297.26,0.0,0.0,0.000,505099.2,505099.2,13521,0,0,0,L,1151911521,1,122.01,123.14,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1440548245,450150.00
08/25/2015 20:15,2,0.068,ALERT,211.03,293.96,59.975,1440548103,"201051344000651","174011321042388",27.99,15.30,0,291.85,296.36,2.0,0.0,0.000,225474.8,225474.8,12264,0,0,0,L,1122011218,1,122.68,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1440548247,450151.00
08/25/2015 20:15,2,0.070,ALERT,211.03,293.96,59.981,1440548103,"201051344000867","174011321042388",27.73,16.00,0,291.85,296.96,2.0,0.0,0.000,218254.5,218254.5,12289,0,0,0,L,1122011218,1,122.46,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1440548249,450152.00
08/25/2015 20:15,2,0.070,ALERT,210.57,294.56,59.975,1440548103,"201051344001230","174011321042388",27.75,15.80,0,292.46,296.96,2.0,0.0,0.000,229025.0,229025.0,12303,0,0,0,L,1122011218,1,122.23,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1440548251,450153.00
08/25/2015 20:15,2,0.080,ALERT,211.03,294.56,60.002,1440548103,"201051344000576","174011321042388",27.49,15.30,0,292.16,296.66,2.3,0.3,0.000,225371.7,225371.7,12309,0,0,0,L,1122011218,1,122.23,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1440548252,450154.00
08/25/2015 20:15,2,0.094,ALERT,210.57,294.56,59.975,1440548103,"201051344000579","174011321042388",28.35,16.00,0,292.16,313.50,2.7,0.7,0.000,232558.3,232558.3,12261,0,0,0,L,1122011218,1,122.01,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1440548254,450155.00
08/25/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1440548103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440548983,450156.00
08/25/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1440548103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440548983,450157.00
08/25/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1440548103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440548983,450158.00
08/25/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1440548103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440548983,450159.00
08/25/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1440548103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440548983,450160.00
08/25/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1440548103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440548983,450161.00
08/25/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1440548103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440548983,450162.00
08/25/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1440548103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440548983,450163.00
08/25/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1440548103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440548983,450164.00
08/25/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1440548103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440548983,450165.00
08/25/2015 20:30,2,0.000,ALERT,209.67,294.26,59.965,1440549005,"201051344000955","174011321042388",0.00,15.80,0,291.55,308.39,0.0,0.0,0.000,230887.5,230887.5,12274,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1440549081,450166.00
08/25/2015 20:30,2,0.000,ALERT,211.48,295.76,59.965,1440549005,"274151322000095","174011321042388",0.00,17.00,0,292.76,311.09,0.0,0.0,0.000,530530.4,530530.4,13168,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1440549083,450167.00
08/25/2015 20:30,2,0.000,ALERT,209.90,294.86,59.965,1440549005,"201051344000868","174011321042388",0.00,15.00,0,292.16,309.29,0.0,0.0,0.000,217743.5,217743.5,12290,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1440549085,450168.00
08/25/2015 20:30,2,0.000,ALERT,210.35,293.96,59.965,1440549005,"201051344000853","174011321042388",0.00,15.00,0,291.55,308.39,0.0,0.0,0.000,224252.1,224252.1,12291,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1440549086,450169.00
08/25/2015 20:30,2,0.000,ALERT,210.57,295.16,59.970,1440549005,"201051344000582","174011321042388",0.00,15.00,0,292.46,309.29,0.0,0.0,0.000,223132.0,223132.0,12259,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1440549088,450170.00
08/25/2015 20:30,2,0.000,ALERT,209.90,293.96,59.970,1440549005,"201051344000469","174011321042388",0.00,14.30,0,290.65,307.48,0.0,0.0,0.000,219510.3,219510.3,12287,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1440549090,450171.00
08/25/2015 20:30,2,0.000,ALERT,209.67,293.96,59.954,1440549005,"201051344000988","174011321042388",0.00,15.30,0,289.15,307.48,0.0,0.0,0.000,218514.2,218514.2,12270,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1440549092,450172.00
08/25/2015 20:30,2,0.000,ALERT,209.90,293.96,59.959,1440549005,"201051344001158","174011321042388",0.00,15.00,0,289.75,307.48,0.0,0.0,0.000,224155.9,224155.9,12268,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1440549094,450173.00
08/25/2015 20:30,2,0.000,ALERT,209.44,293.06,59.954,1440549005,"201051344001025","174011321042388",0.00,15.30,0,290.95,308.99,0.0,0.0,0.000,228750.5,228750.5,12267,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1440549096,450174.00
08/25/2015 20:30,2,0.000,ALERT,209.67,294.56,59.959,1440549005,"201051344000569","174011321042388",0.00,15.30,0,292.16,309.29,0.0,0.0,0.000,231982.4,231982.4,12293,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1440549098,450175.00
08/25/2015 20:30,2,0.000,ALERT,211.03,293.66,59.949,1440549005,"274151322000094","174011321042388",0.00,16.70,0,291.25,363.09,0.0,0.0,0.000,406587.3,406587.3,13705,0,0,0,L,1151911521,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1440549100,450176.00
08/25/2015 20:30,2,0.000,ALERT,209.67,294.26,59.949,1440549005,"201051344000458","174011321042388",0.00,15.80,0,291.55,308.99,0.0,0.0,0.000,227657.0,227657.0,12281,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1440549102,450177.00
08/25/2015 20:30,2,0.000,ALERT,211.25,293.66,59.954,1440549005,"274151322000087","174011321042388",0.00,17.80,0,290.65,309.29,0.0,0.0,0.000,478916.8,478916.8,13090,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1440549103,450178.00
08/25/2015 20:30,2,0.000,ALERT,210.80,293.66,59.944,1440549005,"274151322000052","174011321042388",0.00,17.50,0,291.25,310.19,0.0,0.0,0.000,511901.1,511901.1,13514,0,0,0,L,1151911521,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1440549105,450179.00
08/25/2015 20:30,2,0.000,ALERT,210.12,294.26,59.959,1440549005,"201051344001145","174011321042388",0.00,15.30,0,292.16,309.89,0.0,0.0,0.000,232587.2,232587.2,12288,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1440549107,450180.00
08/25/2015 20:30,2,0.000,ALERT,210.35,294.26,59.959,1440549005,"201051344000685","174011321042388",0.00,15.50,0,291.55,309.29,0.0,0.0,0.000,231276.0,231276.0,12292,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1440549109,450181.00
08/25/2015 20:30,2,0.000,ALERT,211.03,294.56,59.981,1440549005,"274151322000088","174011321042388",0.00,17.30,0,291.25,309.89,0.0,0.0,0.000,491424.2,491424.2,13116,0,0,0,L,1151911521,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1440549111,450182.00
08/25/2015 20:30,2,0.000,ALERT,210.12,294.26,59.996,1440549005,"201051344000438","174011321042388",0.00,15.30,0,291.85,308.99,0.0,0.0,0.000,231312.3,231312.3,12262,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1440549112,450183.00
08/25/2015 20:30,2,0.000,ALERT,209.67,294.26,59.959,1440549005,"201051344001135","174011321042388",0.00,15.30,0,291.85,308.99,0.0,0.0,0.000,222855.9,222855.9,12241,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1440549114,450184.00
08/25/2015 20:30,2,0.000,ALERT,209.90,293.66,59.954,1440549005,"201051344000417","174011321042388",0.00,15.80,0,290.95,308.09,0.0,0.0,0.000,226303.7,226303.7,12258,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1440549116,450185.00
08/25/2015 20:30,2,0.000,ALERT,209.44,294.56,59.965,1440549005,"201051344000594","174011321042388",0.00,15.80,0,291.55,308.39,0.0,0.0,0.000,228321.0,228321.0,12284,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1440549118,450186.00
08/25/2015 20:30,2,0.000,ALERT,211.25,294.56,59.949,1440549005,"274151322000083","174011321042388",0.00,17.30,0,291.85,310.79,0.0,0.0,0.000,507651.1,507651.1,13543,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1440549120,450187.00
08/25/2015 20:30,2,0.000,ALERT,210.12,294.56,59.959,1440549005,"201051344000585","174011321042388",0.00,15.50,0,291.25,308.09,0.0,0.0,0.000,227880.6,227880.6,12263,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1440549121,450188.00
08/25/2015 20:30,2,0.000,ALERT,211.03,294.56,59.965,1440549005,"274151322000054","174011321042388",0.00,17.50,0,291.55,310.19,0.0,0.0,0.000,502432.7,502432.7,13109,0,0,0,L,1151911521,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1440549123,450189.00
08/25/2015 20:30,2,0.000,ALERT,210.12,294.26,59.991,1440549005,"201051344001203","174011321042388",0.00,15.50,0,291.55,310.19,0.0,0.0,0.000,228623.5,228623.5,12276,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1440549125,450190.00
08/25/2015 20:30,2,0.000,ALERT,209.67,293.96,59.970,1440549005,"201051344000646","174011321042388",0.00,15.30,0,291.25,308.39,0.0,0.0,0.000,224763.6,224763.6,12258,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1440549127,450191.00
08/25/2015 20:30,2,0.000,ALERT,211.70,293.06,59.959,1440549005,"274151322000068","174011321042388",0.00,17.80,0,290.95,368.50,0.0,0.0,0.000,405962.9,405962.9,13314,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1440549129,450192.00
08/25/2015 20:30,2,0.000,ALERT,211.48,293.96,59.949,1440549005,"274151322000076","174011321042388",0.00,17.50,0,291.55,309.29,0.0,0.0,0.000,536792.9,536792.9,13535,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1440549131,450193.00
08/25/2015 20:30,2,0.000,ALERT,209.67,294.56,59.975,1440549005,"201051344000890","174011321042388",0.00,16.00,0,292.16,309.89,0.0,0.0,0.000,229541.6,229541.6,12271,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1440549133,450194.00
08/25/2015 20:30,2,0.000,ALERT,209.67,293.96,60.002,1440549005,"201051344000900","174011321042388",0.00,15.00,0,291.25,307.78,0.0,0.0,0.000,230565.9,230565.9,12310,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1440549134,450195.00
08/25/2015 20:30,2,0.000,ALERT,210.35,293.36,59.954,1440549005,"201051344000633","174011321042388",0.00,15.30,0,289.75,307.48,0.0,0.0,0.000,219298.7,219298.7,12302,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1440549136,450196.00
08/25/2015 20:30,2,0.000,ALERT,209.90,294.26,59.954,1440549005,"201051344000983","174011321042388",0.00,15.30,0,291.85,308.99,0.0,0.0,0.000,227547.7,227547.7,12287,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1440549138,450197.00
08/25/2015 20:30,2,0.000,ALERT,210.12,293.96,59.981,1440549005,"201051344000917","174011321042388",0.00,15.80,0,290.65,307.78,0.0,0.0,0.000,229956.2,229956.2,12300,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1440549140,450198.00
08/25/2015 20:30,2,0.000,ALERT,210.12,293.36,59.959,1440549005,"201051344000648","174011321042388",0.00,14.70,0,290.95,308.69,0.0,0.0,0.000,225227.0,225227.0,12286,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1440549142,450199.00
08/25/2015 20:30,2,0.000,ALERT,210.12,294.56,59.949,1440549005,"201051344001093","174011321042388",0.00,15.80,0,291.55,308.69,0.0,0.0,0.000,228196.7,228196.7,12285,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1440549144,450200.00
08/25/2015 20:30,2,0.000,ALERT,210.57,294.26,59.965,1440549005,"201051344000645","174011321042388",0.00,15.50,0,291.25,308.39,0.0,0.0,0.000,226256.6,226256.6,12290,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1440549145,450201.00
08/25/2015 20:30,2,0.000,ALERT,211.25,293.96,59.938,1440549005,"274151322000085","174011321042388",0.00,17.30,0,291.55,309.59,0.0,0.0,0.000,505099.2,505099.2,13523,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1440549147,450202.00
08/25/2015 20:30,2,0.000,ALERT,210.35,294.26,59.933,1440549005,"201051344000651","174011321042388",0.00,14.70,0,290.95,308.39,0.0,0.0,0.000,225474.8,225474.8,12266,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1440549149,450203.00
08/25/2015 20:30,2,0.000,ALERT,210.35,294.26,59.954,1440549005,"201051344000867","174011321042388",0.00,15.50,0,291.25,308.99,0.0,0.0,0.000,218254.5,218254.5,12291,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1440549151,450204.00
08/25/2015 20:30,2,0.000,ALERT,210.12,295.16,59.954,1440549005,"201051344001230","174011321042388",0.00,15.30,0,292.16,308.99,0.0,0.0,0.000,229025.0,229025.0,12305,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1440549152,450205.00
08/25/2015 20:30,2,0.000,ALERT,210.35,294.86,59.949,1440549005,"201051344000576","174011321042388",0.00,14.70,0,291.55,308.39,0.0,0.0,0.000,225371.7,225371.7,12311,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1440549154,450206.00
08/25/2015 20:30,2,0.000,ALERT,209.90,294.86,59.954,1440549005,"201051344000579","174011321042388",0.00,15.50,0,292.16,308.99,0.0,0.0,0.000,232558.5,232558.5,12263,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1440549156,450207.00
