ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/25/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1440549005,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440549885,450208.00
08/25/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1440549005,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440549885,450209.00
08/25/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1440549005,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440549885,450210.00
08/25/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1440549005,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440549885,450211.00
08/25/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1440549005,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440549885,450212.00
08/25/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1440549005,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440549885,450213.00
08/25/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1440549005,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440549885,450214.00
08/25/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1440549005,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440549885,450215.00
08/25/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1440549005,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440549885,450216.00
08/25/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1440549005,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440549885,450217.00
08/25/2015 20:45,2,0.000,ALERT,209.90,293.66,59.928,1440549904,"201051344000955","174011321042388",0.00,15.30,0,291.85,296.36,0.0,0.0,0.000,230887.5,230887.5,12276,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440549980,450218.00
08/25/2015 20:45,2,0.000,ALERT,211.70,295.16,59.949,1440549904,"274151322000095","174011321042388",0.00,16.30,0,293.06,297.57,0.0,0.0,0.000,530530.4,530530.4,13170,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440549982,450219.00
08/25/2015 20:45,2,0.000,ALERT,210.12,294.26,59.975,1440549904,"201051344000868","174011321042388",0.00,14.70,0,292.46,297.57,0.0,0.0,0.000,217743.5,217743.5,12292,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440549984,450220.00
08/25/2015 20:45,2,0.000,ALERT,210.57,293.66,59.949,1440549904,"201051344000853","174011321042388",0.00,14.70,0,291.85,296.66,0.0,0.0,0.000,224252.1,224252.1,12293,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440549986,450221.00
08/25/2015 20:45,2,0.000,ALERT,210.80,294.56,59.965,1440549904,"201051344000582","174011321042388",0.00,14.70,0,293.06,296.96,0.0,0.0,0.000,223132.0,223132.0,12261,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440549987,450222.00
08/25/2015 20:45,2,0.000,ALERT,210.12,293.36,59.991,1440549904,"201051344000469","174011321042388",0.00,14.00,0,290.95,295.76,0.0,0.0,0.000,219510.3,219510.3,12289,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440549989,450223.00
08/25/2015 20:45,2,0.000,ALERT,210.12,293.66,59.981,1440549904,"201051344000988","174011321042388",0.00,15.00,0,289.75,295.76,0.0,0.0,0.000,218514.2,218514.2,12272,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440549991,450224.00
08/25/2015 20:45,2,0.000,ALERT,210.12,293.66,59.981,1440549904,"201051344001158","174011321042388",0.00,14.70,0,291.55,295.76,0.0,0.0,0.000,224155.9,224155.9,12270,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440549993,450225.00
08/25/2015 20:45,2,0.000,ALERT,210.12,293.66,59.991,1440549904,"201051344001025","174011321042388",0.00,14.70,0,291.55,297.26,0.0,0.0,0.000,228750.5,228750.5,12269,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440549995,450226.00
08/25/2015 20:45,2,0.000,ALERT,210.12,294.56,59.996,1440549904,"201051344000569","174011321042388",0.00,15.00,0,292.46,297.26,0.0,0.0,0.000,231982.4,231982.4,12295,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440549997,450227.00
08/25/2015 20:45,2,0.000,ALERT,211.48,293.96,59.949,1440549904,"274151322000094","174011321042388",0.00,16.30,0,291.55,296.06,0.0,0.0,0.000,406587.3,406587.3,13707,0,0,0,L,1151911521,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440549999,450228.00
08/25/2015 20:45,2,0.000,ALERT,210.12,293.96,59.959,1440549904,"201051344000458","174011321042388",0.00,15.50,0,291.85,297.26,0.0,0.0,0.000,227657.0,227657.0,12283,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440550001,450229.00
08/25/2015 20:45,2,0.000,ALERT,211.70,293.36,59.981,1440549904,"274151322000087","174011321042388",0.00,17.30,0,291.25,296.06,0.0,0.0,0.000,478916.8,478916.8,13092,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440550002,450230.00
08/25/2015 20:45,2,0.000,ALERT,211.48,293.96,59.975,1440549904,"274151322000052","174011321042388",0.00,17.00,0,291.55,296.96,0.0,0.0,0.000,511901.1,511901.1,13516,0,0,0,L,1151911521,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440550004,450231.00
08/25/2015 20:45,2,0.000,ALERT,210.57,294.26,59.991,1440549904,"201051344001145","174011321042388",0.00,15.00,0,292.16,297.26,0.0,0.0,0.000,232587.2,232587.2,12290,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440550006,450232.00
08/25/2015 20:45,2,0.000,ALERT,210.35,293.96,59.981,1440549904,"201051344000685","174011321042388",0.00,15.30,0,292.16,296.36,0.0,0.0,0.000,231276.0,231276.0,12294,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440550008,450233.00
08/25/2015 20:45,2,0.000,ALERT,211.03,293.96,59.981,1440549904,"274151322000088","174011321042388",0.00,16.70,0,291.85,296.66,0.0,0.0,0.000,491424.2,491424.2,13118,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440550010,450234.00
08/25/2015 20:45,2,0.000,ALERT,210.57,294.26,59.975,1440549904,"201051344000438","174011321042388",0.00,15.00,0,292.16,296.96,0.0,0.0,0.000,231312.3,231312.3,12264,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440550012,450235.00
08/25/2015 20:45,2,0.000,ALERT,209.90,294.26,59.996,1440549904,"201051344001135","174011321042388",0.00,15.00,0,291.85,297.26,0.0,0.0,0.000,222855.9,222855.9,12243,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440550013,450236.00
08/25/2015 20:45,2,0.000,ALERT,210.57,293.66,59.986,1440549904,"201051344000417","174011321042388",0.00,15.50,0,291.55,295.76,0.0,0.0,0.000,226303.7,226303.7,12260,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440550015,450237.00
08/25/2015 20:45,2,0.000,ALERT,209.90,294.26,59.986,1440549904,"201051344000594","174011321042388",0.00,15.50,0,291.85,296.66,0.0,0.0,0.000,228321.0,228321.0,12286,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440550017,450238.00
08/25/2015 20:45,2,0.000,ALERT,211.48,294.26,60.007,1440549904,"274151322000083","174011321042388",0.00,16.70,0,292.16,296.96,0.0,0.0,0.000,507651.1,507651.1,13545,0,0,0,L,1151911521,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440550019,450239.00
08/25/2015 20:45,2,0.000,ALERT,210.57,294.26,59.986,1440549904,"201051344000585","174011321042388",0.00,15.30,0,291.85,296.36,0.0,0.0,0.000,227880.6,227880.6,12265,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440550021,450240.00
08/25/2015 20:45,2,0.000,ALERT,211.48,294.26,59.986,1440549904,"274151322000054","174011321042388",0.00,16.70,0,291.85,296.96,0.0,0.0,0.000,502432.7,502432.7,13111,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440550022,450241.00
08/25/2015 20:45,2,0.000,ALERT,210.35,293.66,59.981,1440549904,"201051344001203","174011321042388",0.00,15.00,0,291.85,298.47,0.0,0.0,0.000,228623.5,228623.5,12278,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440550024,450242.00
08/25/2015 20:45,2,0.000,ALERT,209.67,293.96,59.981,1440549904,"201051344000646","174011321042388",0.00,15.00,0,291.55,296.06,0.0,0.0,0.000,224763.6,224763.6,12260,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440550026,450243.00
08/25/2015 20:45,2,0.000,ALERT,211.93,293.36,59.981,1440549904,"274151322000068","174011321042388",0.00,17.30,0,291.25,295.46,0.0,0.0,0.000,405962.9,405962.9,13316,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440550028,450244.00
08/25/2015 20:45,2,0.000,ALERT,211.70,293.66,59.975,1440549904,"274151322000076","174011321042388",0.00,17.00,0,292.16,296.66,0.0,0.0,0.000,536792.9,536792.9,13537,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440550030,450245.00
08/25/2015 20:45,2,0.000,ALERT,209.90,294.26,59.986,1440549904,"201051344000890","174011321042388",0.00,15.50,0,292.46,297.57,0.0,0.0,0.000,229541.6,229541.6,12273,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440550031,450246.00
08/25/2015 20:45,2,0.000,ALERT,209.67,293.66,59.986,1440549904,"201051344000900","174011321042388",0.00,14.70,0,291.55,296.06,0.0,0.0,0.000,230565.9,230565.9,12312,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440550033,450247.00
08/25/2015 20:45,2,0.000,ALERT,210.35,293.36,59.991,1440549904,"201051344000633","174011321042388",0.00,15.00,0,290.35,295.46,0.0,0.0,0.000,219298.7,219298.7,12304,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440550035,450248.00
08/25/2015 20:45,2,0.000,ALERT,209.90,294.26,59.981,1440549904,"201051344000983","174011321042388",0.00,15.00,0,292.16,297.26,0.0,0.0,0.000,227547.7,227547.7,12289,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440550037,450249.00
08/25/2015 20:45,2,0.000,ALERT,210.35,293.96,59.981,1440549904,"201051344000917","174011321042388",0.00,15.50,0,290.95,296.06,0.0,0.0,0.000,229956.2,229956.2,12302,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440550039,450250.00
08/25/2015 20:45,2,0.000,ALERT,210.12,293.36,59.986,1440549904,"201051344000648","174011321042388",0.00,14.30,0,291.25,296.66,0.0,0.0,0.000,225227.0,225227.0,12288,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440550041,450251.00
08/25/2015 20:45,2,0.000,ALERT,210.12,294.56,59.970,1440549904,"201051344001093","174011321042388",0.00,15.50,0,292.16,296.36,0.0,0.0,0.000,228196.7,228196.7,12287,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440550042,450252.00
08/25/2015 20:45,2,0.000,ALERT,210.35,293.66,59.981,1440549904,"201051344000645","174011321042388",0.00,15.30,0,291.85,296.36,0.0,0.0,0.000,226256.6,226256.6,12292,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440550044,450253.00
08/25/2015 20:45,2,0.000,ALERT,211.70,294.86,59.981,1440549904,"274151322000085","174011321042388",0.00,16.70,0,292.16,296.66,0.0,0.0,0.000,505099.2,505099.2,13525,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440550046,450254.00
08/25/2015 20:45,2,0.000,ALERT,210.35,293.66,59.938,1440549904,"201051344000651","174011321042388",0.00,14.30,0,291.25,296.36,0.0,0.0,0.000,225474.8,225474.8,12268,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440550048,450255.00
08/25/2015 20:45,2,0.000,ALERT,210.35,293.66,59.981,1440549904,"201051344000867","174011321042388",0.00,15.30,0,291.55,296.96,0.0,0.0,0.000,218254.5,218254.5,12293,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440550050,450256.00
08/25/2015 20:45,2,0.000,ALERT,210.12,294.86,59.986,1440549904,"201051344001230","174011321042388",0.00,15.00,0,292.46,296.66,0.0,0.0,0.000,229025.0,229025.0,12307,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440550051,450257.00
08/25/2015 20:45,2,0.000,ALERT,210.57,294.56,59.970,1440549904,"201051344000576","174011321042388",0.00,14.70,0,292.16,296.36,0.0,0.0,0.000,225371.7,225371.7,12313,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440550053,450258.00
08/25/2015 20:45,2,0.000,ALERT,210.12,294.56,59.981,1440549904,"201051344000579","174011321042388",0.00,15.30,0,292.46,297.26,0.0,0.0,0.000,232558.5,232558.5,12265,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440550055,450259.00
08/25/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1440549904,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440550784,450260.00
08/25/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1440549904,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440550784,450261.00
08/25/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1440549904,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440550784,450262.00
08/25/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1440549904,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440550784,450263.00
08/25/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1440549904,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440550784,450264.00
08/25/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1440549904,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440550784,450265.00
08/25/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1440549904,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440550784,450266.00
08/25/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1440549904,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440550784,450267.00
08/25/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1440549904,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440550784,450268.00
08/25/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1440549904,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440550784,450269.00
08/25/2015 21:00,2,0.000,ALERT,211.03,296.06,59.986,1440550803,"201051344000955","174011321042388",0.00,15.00,0,291.55,297.57,0.0,0.0,0.000,230887.5,230887.5,12278,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440550879,450270.00
08/25/2015 21:00,2,0.000,ALERT,212.61,296.96,59.991,1440550803,"274151322000095","174011321042388",0.00,15.80,0,292.46,298.77,0.0,0.0,0.000,530530.4,530530.4,13172,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440550881,450271.00
08/25/2015 21:00,2,0.000,ALERT,211.25,296.66,59.996,1440550803,"201051344000868","174011321042388",0.00,14.70,0,292.16,298.77,0.0,0.0,0.000,217743.5,217743.5,12294,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440550882,450272.00
08/25/2015 21:00,2,0.000,ALERT,211.93,295.76,60.007,1440550803,"201051344000853","174011321042388",0.00,14.70,0,291.25,297.87,0.0,0.0,0.000,224252.1,224252.1,12295,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440550884,450273.00
08/25/2015 21:00,2,0.000,ALERT,211.93,296.66,59.991,1440550803,"201051344000582","174011321042388",0.00,14.70,0,292.46,298.47,0.0,0.0,0.000,223132.0,223132.0,12263,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440550886,450274.00
08/25/2015 21:00,2,0.000,ALERT,211.48,295.76,60.002,1440550803,"201051344000469","174011321042388",0.00,14.00,0,290.35,297.26,0.0,0.0,0.000,219510.3,219510.3,12291,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440550888,450275.00
08/25/2015 21:00,2,0.000,ALERT,211.25,295.76,60.023,1440550803,"201051344000988","174011321042388",0.00,15.00,0,289.15,297.26,0.0,0.0,0.000,218514.2,218514.2,12274,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440550890,450276.00
08/25/2015 21:00,2,0.000,ALERT,211.48,295.76,60.023,1440550803,"201051344001158","174011321042388",0.00,14.30,0,290.95,297.26,0.0,0.0,0.000,224155.9,224155.9,12272,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440550891,450277.00
08/25/2015 21:00,2,0.000,ALERT,211.25,295.46,60.002,1440550803,"201051344001025","174011321042388",0.00,14.70,0,290.95,298.47,0.0,0.0,0.000,228750.5,228750.5,12271,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440550893,450278.00
08/25/2015 21:00,2,0.000,ALERT,211.48,296.36,59.991,1440550803,"201051344000569","174011321042388",0.00,15.00,0,291.85,298.77,0.0,0.0,0.000,231982.4,231982.4,12297,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440550895,450279.00
08/25/2015 21:00,2,0.000,ALERT,212.83,295.76,59.996,1440550803,"274151322000094","174011321042388",0.00,15.80,0,291.25,297.26,0.0,0.0,0.000,406587.3,406587.3,13709,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440550897,450280.00
08/25/2015 21:00,2,0.000,ALERT,211.25,296.06,60.034,1440550803,"201051344000458","174011321042388",0.00,15.30,0,291.55,298.47,0.0,0.0,0.000,227657.0,227657.0,12285,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440550899,450281.00
08/25/2015 21:00,2,0.000,ALERT,212.83,295.16,59.996,1440550803,"274151322000087","174011321042388",0.00,17.00,0,290.65,297.26,0.0,0.0,0.000,478916.8,478916.8,13094,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440550901,450282.00
08/25/2015 21:00,2,0.000,ALERT,212.61,297.26,59.991,1440550803,"274151322000052","174011321042388",0.00,16.70,0,290.95,298.47,0.0,0.0,0.000,511901.1,511901.1,13518,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440550903,450283.00
08/25/2015 21:00,2,0.000,ALERT,211.70,296.66,59.986,1440550803,"201051344001145","174011321042388",0.00,14.70,0,291.85,298.77,0.0,0.0,0.000,232587.2,232587.2,12292,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440550905,450284.00
08/25/2015 21:00,2,0.000,ALERT,211.93,296.36,59.991,1440550803,"201051344000685","174011321042388",0.00,15.00,0,291.55,297.87,0.0,0.0,0.000,231276.0,231276.0,12296,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440550906,450285.00
08/25/2015 21:00,2,0.000,ALERT,212.16,296.66,59.986,1440550803,"274151322000088","174011321042388",0.00,16.70,0,291.25,297.87,0.0,0.0,0.000,491424.2,491424.2,13120,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440550908,450286.00
08/25/2015 21:00,2,0.000,ALERT,211.70,296.36,59.996,1440550803,"201051344000438","174011321042388",0.00,14.70,0,291.85,298.17,0.0,0.0,0.000,231312.3,231312.3,12266,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440550910,450287.00
08/25/2015 21:00,2,0.000,ALERT,211.25,296.06,59.986,1440550803,"201051344001135","174011321042388",0.00,14.70,0,291.55,298.47,0.0,0.0,0.000,222855.9,222855.9,12245,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440550912,450288.00
08/25/2015 21:00,2,0.000,ALERT,211.48,295.76,59.981,1440550803,"201051344000417","174011321042388",0.00,15.30,0,290.95,297.26,0.0,0.0,0.000,226303.7,226303.7,12262,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440550914,450289.00
08/25/2015 21:00,2,0.000,ALERT,210.57,296.36,59.986,1440550803,"201051344000594","174011321042388",0.00,15.30,0,291.25,297.87,0.0,0.0,0.000,228321.0,228321.0,12288,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440550915,450290.00
08/25/2015 21:00,2,0.000,ALERT,212.61,296.36,59.986,1440550803,"274151322000083","174011321042388",0.00,16.30,0,291.85,298.17,0.0,0.0,0.000,507651.1,507651.1,13547,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440550917,450291.00
08/25/2015 21:00,2,0.000,ALERT,211.48,296.06,59.986,1440550803,"201051344000585","174011321042388",0.00,15.00,0,290.95,297.87,0.0,0.0,0.000,227880.6,227880.6,12267,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440550919,450292.00
08/25/2015 21:00,2,0.000,ALERT,212.16,296.06,59.986,1440550803,"274151322000054","174011321042388",0.00,16.70,0,291.55,298.47,0.0,0.0,0.000,502432.7,502432.7,13113,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440550921,450293.00
08/25/2015 21:00,2,0.000,ALERT,211.25,295.76,59.986,1440550803,"201051344001203","174011321042388",0.00,15.00,0,291.55,299.67,0.0,0.0,0.000,228623.5,228623.5,12280,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440550923,450294.00
08/25/2015 21:00,2,0.000,ALERT,211.03,296.06,59.981,1440550803,"201051344000646","174011321042388",0.00,15.00,0,290.95,297.57,0.0,0.0,0.000,224763.6,224763.6,12262,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440550924,450295.00
08/25/2015 21:00,2,0.000,ALERT,213.06,295.76,59.986,1440550803,"274151322000068","174011321042388",0.00,17.00,0,290.65,296.96,0.0,0.0,0.000,405962.9,405962.9,13318,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440550926,450296.00
08/25/2015 21:00,2,0.000,ALERT,212.83,296.36,59.981,1440550803,"274151322000076","174011321042388",0.00,16.30,0,291.55,298.17,0.0,0.0,0.000,536792.9,536792.9,13539,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440550928,450297.00
08/25/2015 21:00,2,0.000,ALERT,211.25,296.66,59.991,1440550803,"201051344000890","174011321042388",0.00,15.30,0,292.16,299.07,0.0,0.0,0.000,229541.6,229541.6,12275,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440550930,450298.00
08/25/2015 21:00,2,0.000,ALERT,211.25,296.36,59.975,1440550803,"201051344000900","174011321042388",0.00,14.30,0,291.25,297.57,0.0,0.0,0.000,230565.9,230565.9,12314,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440550932,450299.00
08/25/2015 21:00,2,0.000,ALERT,211.93,295.76,59.975,1440550803,"201051344000633","174011321042388",0.00,14.70,0,289.75,296.96,0.0,0.0,0.000,219298.7,219298.7,12306,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440550934,450300.00
08/25/2015 21:00,2,0.000,ALERT,211.25,296.66,59.996,1440550803,"201051344000983","174011321042388",0.00,15.00,0,291.55,298.47,0.0,0.0,0.000,227547.7,227547.7,12291,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440550935,450301.00
08/25/2015 21:00,2,0.000,ALERT,211.48,296.06,59.986,1440550803,"201051344000917","174011321042388",0.00,15.50,0,290.35,297.26,0.0,0.0,0.000,229956.2,229956.2,12304,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440550937,450302.00
08/25/2015 21:00,2,0.000,ALERT,211.48,295.76,59.991,1440550803,"201051344000648","174011321042388",0.00,14.00,0,290.95,297.87,0.0,0.0,0.000,225227.0,225227.0,12290,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440550939,450303.00
08/25/2015 21:00,2,0.000,ALERT,211.48,296.66,59.991,1440550803,"201051344001093","174011321042388",0.00,15.50,0,291.55,297.57,0.0,0.0,0.000,228196.7,228196.7,12289,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440550941,450304.00
08/25/2015 21:00,2,0.000,ALERT,211.93,296.36,59.981,1440550803,"201051344000645","174011321042388",0.00,15.00,0,291.25,297.87,0.0,0.0,0.000,226256.6,226256.6,12294,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440550943,450305.00
08/25/2015 21:00,2,0.000,ALERT,212.83,296.96,59.986,1440550803,"274151322000085","174011321042388",0.00,16.30,0,291.55,297.87,0.0,0.0,0.000,505099.2,505099.2,13527,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440550945,450306.00
08/25/2015 21:00,2,0.000,ALERT,211.70,296.06,59.954,1440550803,"201051344000651","174011321042388",0.00,14.30,0,290.95,297.57,0.0,0.0,0.000,225474.8,225474.8,12270,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440550946,450307.00
08/25/2015 21:00,2,0.000,ALERT,211.48,296.06,59.986,1440550803,"201051344000867","174011321042388",0.00,15.30,0,291.25,298.17,0.0,0.0,0.000,218254.5,218254.5,12295,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440550948,450308.00
08/25/2015 21:00,2,0.000,ALERT,211.48,296.96,59.991,1440550803,"201051344001230","174011321042388",0.00,15.00,0,292.16,298.17,0.0,0.0,0.000,229025.0,229025.0,12309,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440550950,450309.00
08/25/2015 21:00,2,0.000,ALERT,211.93,296.96,60.018,1440550803,"201051344000576","174011321042388",0.00,14.30,0,291.55,297.87,0.0,0.0,0.000,225371.7,225371.7,12315,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440550952,450310.00
08/25/2015 21:00,2,0.000,ALERT,211.25,296.96,59.991,1440550803,"201051344000579","174011321042388",0.00,15.30,0,291.85,298.47,0.0,0.0,0.000,232558.5,232558.5,12267,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440550954,450311.00
08/25/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1440550803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440551683,450312.00
08/25/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1440550803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440551683,450313.00
08/25/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1440550803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440551683,450314.00
08/25/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1440550803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440551683,450315.00
08/25/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1440550803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440551683,450316.00
08/25/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1440550803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440551683,450317.00
08/25/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1440550803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440551683,450318.00
08/25/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1440550803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440551683,450319.00
08/25/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1440550803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440551683,450320.00
08/25/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1440550803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440551683,450321.00
08/25/2015 21:15,2,0.000,ALERT,210.57,294.26,59.986,1440551703,"201051344000955","174011321042388",0.00,15.00,0,292.76,297.87,0.0,0.0,0.000,230887.5,230887.5,12280,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440551779,450322.00
08/25/2015 21:15,2,0.000,ALERT,212.16,295.16,59.970,1440551703,"274151322000095","174011321042388",0.00,15.50,0,293.66,299.07,0.0,0.0,0.000,530530.4,530530.4,13174,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440551781,450323.00
08/25/2015 21:15,2,0.000,ALERT,210.80,294.86,59.970,1440551703,"201051344000868","174011321042388",0.00,14.30,0,293.36,298.77,0.0,0.0,0.000,217743.5,217743.5,12296,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440551783,450324.00
08/25/2015 21:15,2,0.000,ALERT,211.48,293.96,59.981,1440551703,"201051344000853","174011321042388",0.00,14.30,0,292.46,298.17,0.0,0.0,0.000,224252.1,224252.1,12297,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440551785,450325.00
08/25/2015 21:15,2,0.000,ALERT,211.48,295.16,59.981,1440551703,"201051344000582","174011321042388",0.00,14.30,0,293.36,298.77,0.0,0.0,0.000,223132.0,223132.0,12265,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440551787,450326.00
08/25/2015 21:15,2,0.000,ALERT,210.80,293.66,59.981,1440551703,"201051344000469","174011321042388",0.00,14.00,0,291.55,297.26,0.0,0.0,0.000,219510.3,219510.3,12293,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440551788,450327.00
08/25/2015 21:15,2,0.000,ALERT,210.57,293.96,59.949,1440551703,"201051344000988","174011321042388",0.00,14.70,0,290.35,297.57,0.0,0.0,0.000,218514.2,218514.2,12276,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440551790,450328.00
08/25/2015 21:15,2,0.000,ALERT,210.80,293.96,59.975,1440551703,"201051344001158","174011321042388",0.00,14.30,0,291.85,297.26,0.0,0.0,0.000,224155.9,224155.9,12274,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440551792,450329.00
08/25/2015 21:15,2,0.000,ALERT,210.80,293.66,59.975,1440551703,"201051344001025","174011321042388",0.00,14.30,0,292.16,298.77,0.0,0.0,0.000,228750.5,228750.5,12273,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440551794,450330.00
08/25/2015 21:15,2,0.000,ALERT,210.80,294.56,60.002,1440551703,"201051344000569","174011321042388",0.00,14.70,0,293.36,298.77,0.0,0.0,0.000,231982.4,231982.4,12299,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440551796,450331.00
08/25/2015 21:15,2,0.000,ALERT,212.38,293.66,59.981,1440551703,"274151322000094","174011321042388",0.00,15.50,0,292.16,297.57,0.0,0.0,0.000,406587.3,406587.3,13711,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440551798,450332.00
08/25/2015 21:15,2,0.000,ALERT,210.80,294.56,59.975,1440551703,"201051344000458","174011321042388",0.00,15.30,0,292.76,298.77,0.0,0.0,0.000,227657.0,227657.0,12287,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440551799,450333.00
08/25/2015 21:15,2,0.000,ALERT,212.38,293.66,59.970,1440551703,"274151322000087","174011321042388",0.00,16.30,0,291.85,297.57,0.0,0.0,0.000,478916.8,478916.8,13096,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440551801,450334.00
08/25/2015 21:15,2,0.000,ALERT,212.16,294.56,59.975,1440551703,"274151322000052","174011321042388",0.00,16.30,0,292.46,298.47,0.0,0.0,0.000,511901.1,511901.1,13520,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440551803,450335.00
08/25/2015 21:15,2,0.000,ALERT,211.48,294.86,59.991,1440551703,"201051344001145","174011321042388",0.00,14.70,0,293.06,299.07,0.0,0.0,0.000,232587.2,232587.2,12294,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440551805,450336.00
08/25/2015 21:15,2,0.000,ALERT,211.48,294.56,59.975,1440551703,"201051344000685","174011321042388",0.00,15.00,0,292.76,297.87,0.0,0.0,0.000,231276.0,231276.0,12298,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440551807,450337.00
08/25/2015 21:15,2,0.000,ALERT,211.93,294.56,59.965,1440551703,"274151322000088","174011321042388",0.00,16.30,0,292.46,297.87,0.0,0.0,0.000,491424.2,491424.2,13122,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440551808,450338.00
08/25/2015 21:15,2,0.000,ALERT,211.25,294.56,59.938,1440551703,"201051344000438","174011321042388",0.00,14.70,0,292.76,298.47,0.0,0.0,0.000,231312.3,231312.3,12268,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440551810,450339.00
08/25/2015 21:15,2,0.000,ALERT,210.80,294.56,59.970,1440551703,"201051344001135","174011321042388",0.00,14.70,0,292.76,298.77,0.0,0.0,0.000,222855.9,222855.9,12247,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440551812,450340.00
08/25/2015 21:15,2,0.000,ALERT,211.25,293.66,59.986,1440551703,"201051344000417","174011321042388",0.00,15.00,0,292.16,297.57,0.0,0.0,0.000,226303.7,226303.7,12264,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440551814,450341.00
08/25/2015 21:15,2,0.000,ALERT,210.80,294.56,59.933,1440551703,"201051344000594","174011321042388",0.00,15.00,0,292.16,298.17,0.0,0.0,0.000,228321.0,228321.0,12290,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440551816,450342.00
08/25/2015 21:15,2,0.000,ALERT,212.61,295.16,59.970,1440551703,"274151322000083","174011321042388",0.00,15.80,0,292.76,298.47,0.0,0.0,0.000,507651.1,507651.1,13549,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440551817,450343.00
08/25/2015 21:15,2,0.000,ALERT,211.25,294.56,59.981,1440551703,"201051344000585","174011321042388",0.00,15.00,0,292.16,298.17,0.0,0.0,0.000,227880.6,227880.6,12269,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440551819,450344.00
08/25/2015 21:15,2,0.000,ALERT,212.16,294.86,59.965,1440551703,"274151322000054","174011321042388",0.00,16.30,0,292.46,298.77,0.0,0.0,0.000,502432.7,502432.7,13115,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440551821,450345.00
08/25/2015 21:15,2,0.000,ALERT,211.03,293.96,59.970,1440551703,"201051344001203","174011321042388",0.00,14.70,0,292.76,299.97,0.0,0.0,0.000,228623.5,228623.5,12282,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440551823,450346.00
08/25/2015 21:15,2,0.000,ALERT,210.57,294.26,59.970,1440551703,"201051344000646","174011321042388",0.00,14.70,0,292.16,297.87,0.0,0.0,0.000,224763.6,224763.6,12264,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440551825,450347.00
08/25/2015 21:15,2,0.000,ALERT,212.83,293.36,59.970,1440551703,"274151322000068","174011321042388",0.00,16.70,0,291.85,297.26,0.0,0.0,0.000,405962.9,405962.9,13320,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440551827,450348.00
08/25/2015 21:15,2,0.000,ALERT,212.38,294.56,59.965,1440551703,"274151322000076","174011321042388",0.00,16.00,0,292.76,298.47,0.0,0.0,0.000,536792.9,536792.9,13541,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440551829,450349.00
08/25/2015 21:15,2,0.000,ALERT,210.80,294.56,59.965,1440551703,"201051344000890","174011321042388",0.00,15.30,0,293.36,299.07,0.0,0.0,0.000,229541.6,229541.6,12277,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440551830,450350.00
08/25/2015 21:15,2,0.000,ALERT,210.80,293.96,59.981,1440551703,"201051344000900","174011321042388",0.00,14.30,0,292.16,297.87,0.0,0.0,0.000,230565.9,230565.9,12316,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440551832,450351.00
08/25/2015 21:15,2,0.000,ALERT,211.48,293.66,59.965,1440551703,"201051344000633","174011321042388",0.00,14.30,0,290.65,297.26,0.0,0.0,0.000,219298.7,219298.7,12308,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440551834,450352.00
08/25/2015 21:15,2,0.000,ALERT,210.80,294.26,59.965,1440551703,"201051344000983","174011321042388",0.00,14.70,0,292.76,298.77,0.0,0.0,0.000,227547.7,227547.7,12293,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440551836,450353.00
08/25/2015 21:15,2,0.000,ALERT,211.25,294.26,59.975,1440551703,"201051344000917","174011321042388",0.00,15.50,0,291.55,297.57,0.0,0.0,0.000,229956.2,229956.2,12306,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440551838,450354.00
08/25/2015 21:15,2,0.000,ALERT,211.03,293.36,59.970,1440551703,"201051344000648","174011321042388",0.00,14.00,0,292.16,298.47,0.0,0.0,0.000,225227.0,225227.0,12292,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440551839,450355.00
08/25/2015 21:15,2,0.000,ALERT,210.80,294.26,59.986,1440551703,"201051344001093","174011321042388",0.00,15.30,0,292.76,298.17,0.0,0.0,0.000,228196.7,228196.7,12291,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440551841,450356.00
08/25/2015 21:15,2,0.000,ALERT,211.25,293.96,59.965,1440551703,"201051344000645","174011321042388",0.00,15.00,0,292.46,298.17,0.0,0.0,0.000,226256.6,226256.6,12296,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440551843,450357.00
