ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/25/2015 21:15,2,0.000,ALERT,212.16,294.26,59.965,1440551703,"274151322000085","174011321042388",0.00,16.00,0,292.76,298.47,0.0,0.0,0.000,505099.2,505099.2,13529,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440551845,450358.00
08/25/2015 21:15,2,0.000,ALERT,211.03,293.96,59.959,1440551703,"201051344000651","174011321042388",0.00,14.00,0,292.16,297.87,0.0,0.0,0.000,225474.8,225474.8,12272,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440551847,450359.00
08/25/2015 21:15,2,0.000,ALERT,211.03,293.66,59.975,1440551703,"201051344000867","174011321042388",0.00,15.00,0,292.46,298.47,0.0,0.0,0.000,218254.5,218254.5,12297,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440551849,450360.00
08/25/2015 21:15,2,0.000,ALERT,211.03,294.86,59.959,1440551703,"201051344001230","174011321042388",0.00,14.70,0,293.06,298.47,0.0,0.0,0.000,229025.0,229025.0,12311,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440551850,450361.00
08/25/2015 21:15,2,0.000,ALERT,211.25,294.86,59.944,1440551703,"201051344000576","174011321042388",0.00,14.30,0,292.76,298.17,0.0,0.0,0.000,225371.7,225371.7,12317,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440551852,450362.00
08/25/2015 21:15,2,0.000,ALERT,210.80,294.86,59.938,1440551703,"201051344000579","174011321042388",0.00,15.00,0,293.36,298.77,0.0,0.0,0.000,232558.5,232558.5,12269,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440551854,450363.00
08/25/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1440551703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440552584,450364.00
08/25/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1440551703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440552584,450365.00
08/25/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1440551703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440552584,450366.00
08/25/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1440551703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440552584,450367.00
08/25/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1440551703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440552584,450368.00
08/25/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1440551703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440552584,450369.00
08/25/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1440551703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440552584,450370.00
08/25/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1440551703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440552584,450371.00
08/25/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1440551703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440552584,450372.00
08/25/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1440551703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440552584,450373.00
08/25/2015 21:30,2,0.000,ALERT,211.03,294.86,60.007,1440552603,"201051344000955","174011321042388",0.00,15.00,0,292.16,296.36,0.0,0.0,0.000,230887.5,230887.5,12282,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440552679,450374.00
08/25/2015 21:30,2,0.000,ALERT,212.83,295.76,60.012,1440552603,"274151322000095","174011321042388",0.00,15.30,0,293.36,297.57,0.0,0.0,0.000,530530.4,530530.4,13176,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440552681,450375.00
08/25/2015 21:30,2,0.000,ALERT,211.25,295.46,60.012,1440552603,"201051344000868","174011321042388",0.00,14.30,0,292.76,297.26,0.0,0.0,0.000,217743.5,217743.5,12298,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440552683,450376.00
08/25/2015 21:30,2,0.000,ALERT,211.93,294.86,60.018,1440552603,"201051344000853","174011321042388",0.00,14.30,0,291.85,296.66,0.0,0.0,0.000,224252.1,224252.1,12299,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440552685,450377.00
08/25/2015 21:30,2,0.000,ALERT,212.16,296.06,60.018,1440552603,"201051344000582","174011321042388",0.00,14.30,0,293.06,297.26,0.0,0.0,0.000,223132.0,223132.0,12267,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440552687,450378.00
08/25/2015 21:30,2,0.000,ALERT,211.48,294.86,60.002,1440552603,"201051344000469","174011321042388",0.00,13.70,0,291.25,295.76,0.0,0.0,0.000,219510.3,219510.3,12295,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440552688,450379.00
08/25/2015 21:30,2,0.000,ALERT,211.03,294.56,60.034,1440552603,"201051344000988","174011321042388",0.00,14.70,0,290.05,296.06,0.0,0.0,0.000,218514.2,218514.2,12278,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440552690,450380.00
08/25/2015 21:30,2,0.000,ALERT,211.25,294.26,60.012,1440552603,"201051344001158","174011321042388",0.00,14.00,0,291.55,295.76,0.0,0.0,0.000,224155.9,224155.9,12276,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440552692,450381.00
08/25/2015 21:30,2,0.000,ALERT,211.25,294.26,60.018,1440552603,"201051344001025","174011321042388",0.00,14.30,0,291.55,297.26,0.0,0.0,0.000,228750.5,228750.5,12275,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440552694,450382.00
08/25/2015 21:30,2,0.000,ALERT,211.25,295.16,60.007,1440552603,"201051344000569","174011321042388",0.00,14.70,0,292.46,297.26,0.0,0.0,0.000,231982.4,231982.4,12301,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440552696,450383.00
08/25/2015 21:30,2,0.000,ALERT,212.83,294.56,60.023,1440552603,"274151322000094","174011321042388",0.00,15.50,0,291.85,296.06,0.0,0.0,0.000,406587.3,406587.3,13713,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440552698,450384.00
08/25/2015 21:30,2,0.000,ALERT,211.25,294.86,60.007,1440552603,"201051344000458","174011321042388",0.00,15.30,0,292.16,297.26,0.0,0.0,0.000,227657.0,227657.0,12289,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440552699,450385.00
08/25/2015 21:30,2,0.000,ALERT,212.61,293.96,60.039,1440552603,"274151322000087","174011321042388",0.00,16.30,0,291.55,296.06,0.0,0.0,0.000,478916.8,478916.8,13098,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440552701,450386.00
08/25/2015 21:30,2,0.000,ALERT,212.38,295.76,60.018,1440552603,"274151322000052","174011321042388",0.00,16.00,0,291.85,296.96,0.0,0.0,0.000,511901.1,511901.1,13522,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440552703,450387.00
08/25/2015 21:30,2,0.000,ALERT,211.70,295.46,60.023,1440552603,"201051344001145","174011321042388",0.00,14.70,0,292.46,297.57,0.0,0.0,0.000,232587.2,232587.2,12296,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440552705,450388.00
08/25/2015 21:30,2,0.000,ALERT,211.70,294.86,60.018,1440552603,"201051344000685","174011321042388",0.00,14.70,0,292.16,296.36,0.0,0.0,0.000,231276.0,231276.0,12300,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440552707,450389.00
08/25/2015 21:30,2,0.000,ALERT,212.16,295.46,60.012,1440552603,"274151322000088","174011321042388",0.00,16.00,0,292.16,296.36,0.0,0.0,0.000,491424.2,491424.2,13124,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440552708,450390.00
08/25/2015 21:30,2,0.000,ALERT,211.48,295.16,60.034,1440552603,"201051344000438","174011321042388",0.00,14.70,0,292.16,296.96,0.0,0.0,0.000,231312.3,231312.3,12270,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440552710,450391.00
08/25/2015 21:30,2,0.000,ALERT,211.03,295.16,60.034,1440552603,"201051344001135","174011321042388",0.00,14.70,0,292.16,297.26,0.0,0.0,0.000,222855.9,222855.9,12249,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440552712,450392.00
08/25/2015 21:30,2,0.000,ALERT,211.70,294.56,60.023,1440552603,"201051344000417","174011321042388",0.00,15.00,0,291.55,295.76,0.0,0.0,0.000,226303.7,226303.7,12266,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440552714,450393.00
08/25/2015 21:30,2,0.000,ALERT,211.03,295.46,60.012,1440552603,"201051344000594","174011321042388",0.00,15.00,0,292.16,296.66,0.0,0.0,0.000,228321.0,228321.0,12292,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440552716,450394.00
08/25/2015 21:30,2,0.000,ALERT,212.83,295.76,60.034,1440552603,"274151322000083","174011321042388",0.00,15.80,0,292.46,296.96,0.0,0.0,0.000,507651.1,507651.1,13551,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440552717,450395.00
08/25/2015 21:30,2,0.000,ALERT,211.70,295.46,60.018,1440552603,"201051344000585","174011321042388",0.00,15.00,0,292.16,296.36,0.0,0.0,0.000,227880.6,227880.6,12271,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440552719,450396.00
08/25/2015 21:30,2,0.000,ALERT,212.38,295.46,60.007,1440552603,"274151322000054","174011321042388",0.00,16.00,0,292.16,296.96,0.0,0.0,0.000,502432.7,502432.7,13117,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440552721,450397.00
08/25/2015 21:30,2,0.000,ALERT,211.48,294.86,60.018,1440552603,"201051344001203","174011321042388",0.00,14.70,0,292.16,298.47,0.0,0.0,0.000,228623.5,228623.5,12284,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440552723,450398.00
08/25/2015 21:30,2,0.000,ALERT,211.03,294.86,60.012,1440552603,"201051344000646","174011321042388",0.00,14.70,0,291.85,296.36,0.0,0.0,0.000,224763.6,224763.6,12266,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440552724,450399.00
08/25/2015 21:30,2,0.000,ALERT,213.29,294.26,60.007,1440552603,"274151322000068","174011321042388",0.00,16.30,0,291.55,295.76,0.0,0.0,0.000,405962.9,405962.9,13322,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440552726,450400.00
08/25/2015 21:30,2,0.000,ALERT,213.06,295.16,59.996,1440552603,"274151322000076","174011321042388",0.00,15.80,0,292.46,296.96,0.0,0.0,0.000,536792.9,536792.9,13543,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440552728,450401.00
08/25/2015 21:30,2,0.000,ALERT,211.25,295.46,59.965,1440552603,"201051344000890","174011321042388",0.00,15.00,0,292.76,297.57,0.0,0.0,0.000,229541.6,229541.6,12279,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440552730,450402.00
08/25/2015 21:30,2,0.000,ALERT,211.25,294.86,60.012,1440552603,"201051344000900","174011321042388",0.00,14.30,0,291.85,296.06,0.0,0.0,0.000,230565.9,230565.9,12318,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440552732,450403.00
08/25/2015 21:30,2,0.000,ALERT,211.93,294.26,59.986,1440552603,"201051344000633","174011321042388",0.00,14.30,0,290.65,295.46,0.0,0.0,0.000,219298.7,219298.7,12310,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440552734,450404.00
08/25/2015 21:30,2,0.000,ALERT,211.25,295.16,60.018,1440552603,"201051344000983","174011321042388",0.00,14.70,0,292.16,296.96,0.0,0.0,0.000,227547.7,227547.7,12295,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440552735,450405.00
08/25/2015 21:30,2,0.000,ALERT,211.48,294.56,60.012,1440552603,"201051344000917","174011321042388",0.00,15.30,0,291.25,295.76,0.0,0.0,0.000,229956.2,229956.2,12308,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440552737,450406.00
08/25/2015 21:30,2,0.000,ALERT,211.48,294.26,60.012,1440552603,"201051344000648","174011321042388",0.00,14.00,0,291.55,296.66,0.0,0.0,0.000,225227.0,225227.0,12294,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440552739,450407.00
08/25/2015 21:30,2,0.000,ALERT,211.25,295.16,60.007,1440552603,"201051344001093","174011321042388",0.00,15.30,0,292.46,296.36,0.0,0.0,0.000,228196.7,228196.7,12293,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440552741,450408.00
08/25/2015 21:30,2,0.000,ALERT,211.70,294.86,60.002,1440552603,"201051344000645","174011321042388",0.00,15.00,0,291.85,296.36,0.0,0.0,0.000,226256.6,226256.6,12298,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440552742,450409.00
08/25/2015 21:30,2,0.000,ALERT,212.38,294.86,60.012,1440552603,"274151322000085","174011321042388",0.00,15.80,0,292.46,296.66,0.0,0.0,0.000,505099.2,505099.2,13531,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440552745,450410.00
08/25/2015 21:30,2,0.000,ALERT,211.48,294.26,60.023,1440552603,"201051344000651","174011321042388",0.00,14.00,0,291.55,296.36,0.0,0.0,0.000,225474.8,225474.8,12274,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440552747,450411.00
08/25/2015 21:30,2,0.000,ALERT,211.70,294.86,60.012,1440552603,"201051344000867","174011321042388",0.00,15.00,0,291.85,296.96,0.0,0.0,0.000,218254.5,218254.5,12299,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440552749,450412.00
08/25/2015 21:30,2,0.000,ALERT,211.25,295.46,60.007,1440552603,"201051344001230","174011321042388",0.00,14.70,0,292.76,296.66,0.0,0.0,0.000,229025.0,229025.0,12313,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440552750,450413.00
08/25/2015 21:30,2,0.000,ALERT,211.93,295.46,60.018,1440552603,"201051344000576","174011321042388",0.00,14.30,0,292.46,296.36,0.0,0.0,0.000,225371.7,225371.7,12319,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440552752,450414.00
08/25/2015 21:30,2,0.000,ALERT,211.25,295.16,60.012,1440552603,"201051344000579","174011321042388",0.00,15.00,0,292.46,297.26,0.0,0.0,0.000,232558.5,232558.5,12271,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440552754,450415.00
08/25/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1440552603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440553483,450416.00
08/25/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1440552603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440553483,450417.00
08/25/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1440552603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440553483,450418.00
08/25/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1440552603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440553483,450419.00
08/25/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1440552603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440553483,450420.00
08/25/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1440552603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440553483,450421.00
08/25/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1440552603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440553483,450422.00
08/25/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1440552603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440553483,450423.00
08/25/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1440552603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440553483,450424.00
08/25/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1440552603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440553483,450425.00
08/25/2015 21:45,2,0.000,ALERT,210.80,294.86,59.991,1440553503,"201051344000955","174011321042388",0.00,15.00,0,292.76,296.66,0.0,0.0,0.000,230887.5,230887.5,12284,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440553579,450426.00
08/25/2015 21:45,2,0.000,ALERT,212.61,296.06,59.991,1440553503,"274151322000095","174011321042388",0.00,15.30,0,293.96,297.57,0.0,0.0,0.000,530530.4,530530.4,13178,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440553580,450427.00
08/25/2015 21:45,2,0.000,ALERT,211.03,295.46,59.996,1440553503,"201051344000868","174011321042388",0.00,14.30,0,293.66,297.57,0.0,0.0,0.000,217743.5,217743.5,12300,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440553582,450428.00
08/25/2015 21:45,2,0.000,ALERT,211.70,294.56,59.996,1440553503,"201051344000853","174011321042388",0.00,14.30,0,292.76,296.96,0.0,0.0,0.000,224252.1,224252.1,12301,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440553584,450429.00
08/25/2015 21:45,2,0.000,ALERT,211.70,295.76,59.986,1440553503,"201051344000582","174011321042388",0.00,14.30,0,293.66,297.26,0.0,0.0,0.000,223132.0,223132.0,12269,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440553586,450430.00
08/25/2015 21:45,2,0.000,ALERT,211.25,294.26,59.981,1440553503,"201051344000469","174011321042388",0.00,14.00,0,291.85,296.06,0.0,0.0,0.000,219510.3,219510.3,12297,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440553588,450431.00
08/25/2015 21:45,2,0.000,ALERT,211.03,294.26,59.986,1440553503,"201051344000988","174011321042388",0.00,14.70,0,290.35,296.06,0.0,0.0,0.000,218514.2,218514.2,12280,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440553590,450432.00
08/25/2015 21:45,2,0.000,ALERT,211.25,294.56,60.023,1440553503,"201051344001158","174011321042388",0.00,14.30,0,292.16,296.06,0.0,0.0,0.000,224155.9,224155.9,12278,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440553591,450433.00
08/25/2015 21:45,2,0.000,ALERT,211.03,294.26,59.986,1440553503,"201051344001025","174011321042388",0.00,14.30,0,292.16,296.96,0.0,0.0,0.000,228750.5,228750.5,12277,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440553593,450434.00
08/25/2015 21:45,2,0.000,ALERT,211.25,295.46,59.981,1440553503,"201051344000569","174011321042388",0.00,14.70,0,293.36,297.26,0.0,0.0,0.000,231982.4,231982.4,12303,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440553595,450435.00
08/25/2015 21:45,2,0.000,ALERT,212.83,294.56,59.970,1440553503,"274151322000094","174011321042388",0.00,15.30,0,292.46,296.06,0.0,0.0,0.000,406587.3,406587.3,13715,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440553597,450436.00
08/25/2015 21:45,2,0.000,ALERT,211.25,295.16,59.986,1440553503,"201051344000458","174011321042388",0.00,15.30,0,292.76,297.26,0.0,0.0,0.000,227657.0,227657.0,12291,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440553599,450437.00
08/25/2015 21:45,2,0.000,ALERT,212.83,294.26,59.996,1440553503,"274151322000087","174011321042388",0.00,16.30,0,292.16,296.06,0.0,0.0,0.000,478916.8,478916.8,13100,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440553601,450438.00
08/25/2015 21:45,2,0.000,ALERT,212.38,294.86,59.975,1440553503,"274151322000052","174011321042388",0.00,15.80,0,292.46,296.96,0.0,0.0,0.000,511901.1,511901.1,13524,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440553602,450439.00
08/25/2015 21:45,2,0.000,ALERT,211.70,295.46,59.986,1440553503,"201051344001145","174011321042388",0.00,14.30,0,293.36,297.26,0.0,0.0,0.000,232587.2,232587.2,12298,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440553604,450440.00
08/25/2015 21:45,2,0.000,ALERT,211.70,295.46,60.002,1440553503,"201051344000685","174011321042388",0.00,15.00,0,292.76,296.66,0.0,0.0,0.000,231276.0,231276.0,12302,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440553606,450441.00
08/25/2015 21:45,2,0.000,ALERT,212.16,295.16,59.959,1440553503,"274151322000088","174011321042388",0.00,16.00,0,292.76,296.36,0.0,0.0,0.000,491424.2,491424.2,13126,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440553608,450442.00
08/25/2015 21:45,2,0.000,ALERT,211.25,295.16,60.018,1440553503,"201051344000438","174011321042388",0.00,14.30,0,293.06,296.96,0.0,0.0,0.000,231312.3,231312.3,12272,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440553610,450443.00
08/25/2015 21:45,2,0.000,ALERT,210.80,294.86,60.002,1440553503,"201051344001135","174011321042388",0.00,14.70,0,293.06,297.26,0.0,0.0,0.000,222855.9,222855.9,12251,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440553612,450444.00
08/25/2015 21:45,2,0.000,ALERT,211.25,294.56,59.996,1440553503,"201051344000417","174011321042388",0.00,15.00,0,292.46,296.06,0.0,0.0,0.000,226303.7,226303.7,12268,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440553614,450445.00
08/25/2015 21:45,2,0.000,ALERT,210.80,295.46,60.002,1440553503,"201051344000594","174011321042388",0.00,14.70,0,292.46,296.96,0.0,0.0,0.000,228321.0,228321.0,12294,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440553615,450446.00
08/25/2015 21:45,2,0.000,ALERT,212.61,295.16,60.007,1440553503,"274151322000083","174011321042388",0.00,15.50,0,293.06,297.26,0.0,0.0,0.000,507651.1,507651.1,13553,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440553617,450447.00
08/25/2015 21:45,2,0.000,ALERT,211.25,294.86,60.002,1440553503,"201051344000585","174011321042388",0.00,15.00,0,292.46,296.66,0.0,0.0,0.000,227880.6,227880.6,12273,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440553619,450448.00
08/25/2015 21:45,2,0.000,ALERT,212.16,295.46,59.996,1440553503,"274151322000054","174011321042388",0.00,16.00,0,292.76,296.96,0.0,0.0,0.000,502432.7,502432.7,13119,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440553621,450449.00
08/25/2015 21:45,2,0.000,ALERT,211.48,294.86,59.991,1440553503,"201051344001203","174011321042388",0.00,14.70,0,292.76,298.47,0.0,0.0,0.000,228623.5,228623.5,12286,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440553623,450450.00
08/25/2015 21:45,2,0.000,ALERT,210.80,294.86,59.996,1440553503,"201051344000646","174011321042388",0.00,14.70,0,292.46,296.36,0.0,0.0,0.000,224763.6,224763.6,12268,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440553624,450451.00
08/25/2015 21:45,2,0.000,ALERT,212.83,294.26,60.002,1440553503,"274151322000068","174011321042388",0.00,16.30,0,292.16,295.76,0.0,0.0,0.000,405962.9,405962.9,13324,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440553626,450452.00
08/25/2015 21:45,2,0.000,ALERT,213.06,295.16,60.023,1440553503,"274151322000076","174011321042388",0.00,15.80,0,293.06,296.96,0.0,0.0,0.000,536792.9,536792.9,13545,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440553628,450453.00
08/25/2015 21:45,2,0.000,ALERT,211.03,295.46,60.018,1440553503,"201051344000890","174011321042388",0.00,15.00,0,293.36,297.87,0.0,0.0,0.000,229541.6,229541.6,12281,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440553630,450454.00
08/25/2015 21:45,2,0.000,ALERT,211.03,294.56,60.002,1440553503,"201051344000900","174011321042388",0.00,14.30,0,292.46,296.36,0.0,0.0,0.000,230565.9,230565.9,12320,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440553632,450455.00
08/25/2015 21:45,2,0.000,ALERT,211.70,294.26,60.002,1440553503,"201051344000633","174011321042388",0.00,14.30,0,290.95,295.76,0.0,0.0,0.000,219298.7,219298.7,12312,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440553633,450456.00
08/25/2015 21:45,2,0.000,ALERT,211.03,294.56,60.028,1440553503,"201051344000983","174011321042388",0.00,14.70,0,293.06,296.96,0.0,0.0,0.000,227547.7,227547.7,12297,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440553635,450457.00
08/25/2015 21:45,2,0.000,ALERT,211.25,294.26,60.002,1440553503,"201051344000917","174011321042388",0.00,15.30,0,291.85,296.36,0.0,0.0,0.000,229956.2,229956.2,12310,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440553637,450458.00
08/25/2015 21:45,2,0.000,ALERT,211.25,293.96,60.028,1440553503,"201051344000648","174011321042388",0.00,14.00,0,292.16,296.66,0.0,0.0,0.000,225227.0,225227.0,12296,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440553639,450459.00
08/25/2015 21:45,2,0.000,ALERT,211.03,294.86,60.012,1440553503,"201051344001093","174011321042388",0.00,15.30,0,293.06,296.66,0.0,0.0,0.000,228196.7,228196.7,12295,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440553641,450460.00
08/25/2015 21:45,2,0.000,ALERT,211.48,294.26,59.970,1440553503,"201051344000645","174011321042388",0.00,15.00,0,292.76,296.66,0.0,0.0,0.000,226256.6,226256.6,12300,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440553643,450461.00
08/25/2015 21:45,2,0.000,ALERT,212.38,295.16,59.986,1440553503,"274151322000085","174011321042388",0.00,15.80,0,293.06,296.66,0.0,0.0,0.000,505099.2,505099.2,13533,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440553645,450462.00
08/25/2015 21:45,2,0.000,ALERT,211.25,294.26,59.986,1440553503,"201051344000651","174011321042388",0.00,14.00,0,292.46,296.36,0.0,0.0,0.000,225474.8,225474.8,12276,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440553646,450463.00
08/25/2015 21:45,2,0.000,ALERT,211.25,294.26,60.007,1440553503,"201051344000867","174011321042388",0.00,15.00,0,292.46,296.96,0.0,0.0,0.000,218254.5,218254.5,12301,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440553648,450464.00
08/25/2015 21:45,2,0.000,ALERT,211.25,295.16,59.991,1440553503,"201051344001230","174011321042388",0.00,14.70,0,293.36,296.96,0.0,0.0,0.000,229025.0,229025.0,12315,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440553650,450465.00
08/25/2015 21:45,2,0.000,ALERT,211.70,295.46,60.002,1440553503,"201051344000576","174011321042388",0.00,14.30,0,292.76,296.96,0.0,0.0,0.000,225371.7,225371.7,12321,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440553652,450466.00
08/25/2015 21:45,2,0.000,ALERT,211.25,295.46,60.007,1440553503,"201051344000579","174011321042388",0.00,15.00,0,293.36,297.26,0.0,0.0,0.000,232558.5,232558.5,12273,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440553654,450467.00
08/25/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1440553503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440554383,450468.00
08/25/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1440553503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440554383,450469.00
08/25/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1440553503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440554383,450470.00
08/25/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1440553503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440554383,450471.00
08/25/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1440553503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440554383,450472.00
08/25/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1440553503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440554383,450473.00
08/25/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1440553503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440554383,450474.00
08/25/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1440553503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440554383,450475.00
08/25/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1440553503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440554383,450476.00
08/25/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1440553503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440554383,450477.00
08/25/2015 22:00,2,0.000,ALERT,210.35,296.06,59.954,1440554404,"201051344000955","174011321042388",0.00,15.00,0,281.94,298.77,0.0,0.0,0.000,230887.5,230887.5,12286,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440554479,450478.00
08/25/2015 22:00,2,0.000,ALERT,212.16,297.26,59.975,1440554404,"274151322000095","174011321042388",0.00,15.30,0,283.44,299.67,0.0,0.0,0.000,530530.4,530530.4,13180,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440554481,450479.00
08/25/2015 22:00,2,0.000,ALERT,210.57,296.66,59.986,1440554404,"201051344000868","174011321042388",0.00,14.30,0,282.54,299.67,0.0,0.0,0.000,217743.5,217743.5,12302,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440554482,450480.00
08/25/2015 22:00,2,0.000,ALERT,211.25,295.76,60.007,1440554404,"201051344000853","174011321042388",0.00,14.30,0,281.94,299.07,0.0,0.0,0.000,224252.1,224252.1,12303,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440554484,450481.00
08/25/2015 22:00,2,0.000,ALERT,211.25,296.96,59.975,1440554404,"201051344000582","174011321042388",0.00,14.30,0,282.84,299.37,0.0,0.0,0.000,223132.0,223132.0,12271,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440554486,450482.00
08/25/2015 22:00,2,0.000,ALERT,210.80,296.06,59.991,1440554404,"201051344000469","174011321042388",0.00,14.00,0,281.03,298.17,0.0,0.0,0.000,219510.3,219510.3,12299,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440554488,450483.00
08/25/2015 22:00,2,0.000,ALERT,210.57,295.76,59.991,1440554404,"201051344000988","174011321042388",0.00,14.70,0,280.13,298.17,0.0,0.0,0.000,218514.2,218514.2,12282,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440554490,450484.00
08/25/2015 22:00,2,0.000,ALERT,210.80,295.76,59.975,1440554404,"201051344001158","174011321042388",0.00,14.30,0,281.33,298.17,0.0,0.0,0.000,224155.9,224155.9,12280,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440554492,450485.00
08/25/2015 22:00,2,0.000,ALERT,210.57,295.46,59.981,1440554404,"201051344001025","174011321042388",0.00,14.30,0,281.64,299.37,0.0,0.0,0.000,228750.5,228750.5,12279,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440554493,450486.00
08/25/2015 22:00,2,0.000,ALERT,210.80,296.36,60.018,1440554404,"201051344000569","174011321042388",0.00,14.70,0,282.54,299.67,0.0,0.0,0.000,231982.4,231982.4,12305,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440554495,450487.00
08/25/2015 22:00,2,0.000,ALERT,212.16,295.46,59.954,1440554404,"274151322000094","174011321042388",0.00,15.30,0,281.64,298.17,0.0,0.0,0.000,406587.3,406587.3,13717,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440554497,450488.00
08/25/2015 22:00,2,0.000,ALERT,210.57,296.06,59.996,1440554404,"201051344000458","174011321042388",0.00,15.30,0,282.24,299.37,0.0,0.0,0.000,227657.0,227657.0,12293,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440554499,450489.00
08/25/2015 22:00,2,0.000,ALERT,212.16,295.76,59.959,1440554404,"274151322000087","174011321042388",0.00,16.00,0,281.33,298.17,0.0,0.0,0.000,478916.8,478916.8,13102,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440554501,450490.00
08/25/2015 22:00,2,0.000,ALERT,211.93,296.06,59.981,1440554404,"274151322000052","174011321042388",0.00,15.80,0,282.24,299.37,0.0,0.0,0.000,511901.1,511901.1,13526,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440554503,450491.00
08/25/2015 22:00,2,0.000,ALERT,211.03,296.06,59.991,1440554404,"201051344001145","174011321042388",0.00,14.70,0,282.54,299.67,0.0,0.0,0.000,232587.2,232587.2,12300,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440554505,450492.00
08/25/2015 22:00,2,0.000,ALERT,211.03,296.06,60.012,1440554404,"201051344000685","174011321042388",0.00,14.70,0,281.94,298.77,0.0,0.0,0.000,231276.0,231276.0,12304,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440554506,450493.00
08/25/2015 22:00,2,0.000,ALERT,211.70,296.36,59.981,1440554404,"274151322000088","174011321042388",0.00,15.80,0,281.94,298.77,0.0,0.0,0.000,491424.2,491424.2,13128,0,0,0,L,1151911521,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440554508,450494.00
08/25/2015 22:00,2,0.000,ALERT,210.80,295.76,59.986,1440554404,"201051344000438","174011321042388",0.00,14.30,0,282.24,299.37,0.0,0.0,0.000,231312.3,231312.3,12274,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440554510,450495.00
08/25/2015 22:00,2,0.000,ALERT,210.35,295.76,59.981,1440554404,"201051344001135","174011321042388",0.00,14.70,0,282.24,299.37,0.0,0.0,0.000,222855.9,222855.9,12253,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440554512,450496.00
08/25/2015 22:00,2,0.000,ALERT,211.03,295.46,59.991,1440554404,"201051344000417","174011321042388",0.00,15.00,0,281.64,298.17,0.0,0.0,0.000,226303.7,226303.7,12270,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440554514,450497.00
08/25/2015 22:00,2,0.000,ALERT,210.57,296.66,59.991,1440554404,"201051344000594","174011321042388",0.00,14.70,0,281.64,298.77,0.0,0.0,0.000,228321.0,228321.0,12296,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440554515,450498.00
08/25/2015 22:00,2,0.000,ALERT,212.16,296.66,59.965,1440554404,"274151322000083","174011321042388",0.00,15.50,0,282.24,299.37,0.0,0.0,0.000,507651.1,507651.1,13555,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440554517,450499.00
08/25/2015 22:00,2,0.000,ALERT,211.25,296.36,59.986,1440554404,"201051344000585","174011321042388",0.00,14.70,0,281.64,298.77,0.0,0.0,0.000,227880.6,227880.6,12275,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440554519,450500.00
08/25/2015 22:00,2,0.000,ALERT,212.16,296.96,60.007,1440554404,"274151322000054","174011321042388",0.00,16.00,0,282.24,299.37,0.0,0.0,0.000,502432.7,502432.7,13121,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440554521,450501.00
08/25/2015 22:00,2,0.000,ALERT,211.25,296.06,59.991,1440554404,"201051344001203","174011321042388",0.00,14.70,0,281.94,300.57,0.0,0.0,0.000,228623.5,228623.5,12288,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440554523,450502.00
08/25/2015 22:00,2,0.000,ALERT,210.80,296.06,59.981,1440554404,"201051344000646","174011321042388",0.00,14.70,0,281.64,298.47,0.0,0.0,0.000,224763.6,224763.6,12270,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440554524,450503.00
08/25/2015 22:00,2,0.000,ALERT,213.06,295.76,59.986,1440554404,"274151322000068","174011321042388",0.00,16.30,0,281.64,297.87,0.0,0.0,0.000,405962.9,405962.9,13326,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440554526,450504.00
08/25/2015 22:00,2,0.000,ALERT,212.83,296.06,59.975,1440554404,"274151322000076","174011321042388",0.00,15.50,0,281.94,299.07,0.0,0.0,0.000,536792.9,536792.9,13547,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440554528,450505.00
08/25/2015 22:00,2,0.000,ALERT,211.03,296.66,59.981,1440554404,"201051344000890","174011321042388",0.00,15.00,0,282.84,299.97,0.0,0.0,0.000,229541.6,229541.6,12283,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440554530,450506.00
08/25/2015 22:00,2,0.000,ALERT,211.03,295.76,59.975,1440554404,"201051344000900","174011321042388",0.00,14.30,0,281.64,298.17,0.0,0.0,0.000,230565.9,230565.9,12322,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440554532,450507.00
