ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/25/2015 22:00,2,0.000,ALERT,211.70,295.76,59.991,1440554404,"201051344000633","174011321042388",0.00,14.30,0,280.73,297.87,0.0,0.0,0.000,219298.7,219298.7,12314,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440554534,450508.00
08/25/2015 22:00,2,0.000,ALERT,211.03,296.36,59.986,1440554404,"201051344000983","174011321042388",0.00,14.70,0,282.24,299.07,0.0,0.0,0.000,227547.7,227547.7,12299,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440554536,450509.00
08/25/2015 22:00,2,0.000,ALERT,211.25,296.06,59.986,1440554404,"201051344000917","174011321042388",0.00,15.50,0,281.03,298.17,0.0,0.0,0.000,229956.2,229956.2,12312,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440554538,450510.00
08/25/2015 22:00,2,0.000,ALERT,211.25,295.46,59.996,1440554404,"201051344000648","174011321042388",0.00,14.00,0,281.64,298.77,0.0,0.0,0.000,225227.0,225227.0,12298,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440554540,450511.00
08/25/2015 22:00,2,0.000,ALERT,211.25,296.66,59.986,1440554404,"201051344001093","174011321042388",0.00,15.30,0,282.24,298.47,0.0,0.0,0.000,228196.7,228196.7,12297,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440554541,450512.00
08/25/2015 22:00,2,0.000,ALERT,211.48,295.76,59.981,1440554404,"201051344000645","174011321042388",0.00,15.00,0,281.94,298.77,0.0,0.0,0.000,226256.6,226256.6,12302,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440554543,450513.00
08/25/2015 22:00,2,0.000,ALERT,212.61,296.66,59.991,1440554404,"274151322000085","174011321042388",0.00,15.80,0,282.24,299.07,0.0,0.0,0.000,505099.2,505099.2,13535,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440554545,450514.00
08/25/2015 22:00,2,0.000,ALERT,211.48,295.76,59.975,1440554404,"201051344000651","174011321042388",0.00,14.00,0,281.64,298.47,0.0,0.0,0.000,225474.8,225474.8,12278,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440554547,450515.00
08/25/2015 22:00,2,0.000,ALERT,211.25,295.76,59.981,1440554404,"201051344000867","174011321042388",0.00,15.00,0,281.64,299.07,0.0,0.0,0.000,218254.5,218254.5,12303,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440554549,450516.00
08/25/2015 22:00,2,0.000,ALERT,211.03,296.66,59.975,1440554404,"201051344001230","174011321042388",0.00,14.70,0,282.54,299.07,0.0,0.0,0.000,229025.0,229025.0,12317,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440554551,450517.00
08/25/2015 22:00,2,0.000,ALERT,211.48,296.66,59.991,1440554404,"201051344000576","174011321042388",0.00,14.30,0,282.24,298.77,0.0,0.0,0.000,225371.7,225371.7,12323,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440554553,450518.00
08/25/2015 22:00,2,0.000,ALERT,211.03,296.66,59.996,1440554404,"201051344000579","174011321042388",0.00,15.00,0,282.54,299.37,0.0,0.0,0.000,232558.5,232558.5,12275,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440554554,450519.00
08/25/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1440554404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440555284,450520.00
08/25/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1440554404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440555284,450521.00
08/25/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1440554404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440555284,450522.00
08/25/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1440554404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440555284,450523.00
08/25/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1440554404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440555284,450524.00
08/25/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1440554404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440555284,450525.00
08/25/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1440554404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440555284,450526.00
08/25/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1440554404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440555284,450527.00
08/25/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1440554404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440555284,450528.00
08/25/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1440554404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440555284,450529.00
08/25/2015 22:15,2,0.000,ALERT,211.70,297.57,59.996,1440555303,"201051344000955","174011321042388",0.00,15.00,0,294.26,298.77,0.0,0.0,0.000,230887.5,230887.5,12288,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440555378,450530.00
08/25/2015 22:15,2,0.000,ALERT,213.29,298.77,59.986,1440555303,"274151322000095","174011321042388",0.00,15.00,0,295.76,299.97,0.0,0.0,0.000,530530.4,530530.4,13182,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440555380,450531.00
08/25/2015 22:15,2,0.000,ALERT,211.93,297.87,59.986,1440555303,"201051344000868","174011321042388",0.00,14.30,0,294.86,299.67,0.0,0.0,0.000,217743.5,217743.5,12304,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440555382,450532.00
08/25/2015 22:15,2,0.000,ALERT,212.38,296.96,59.981,1440555303,"201051344000853","174011321042388",0.00,14.30,0,294.26,299.07,0.0,0.0,0.000,224252.1,224252.1,12305,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440555384,450533.00
08/25/2015 22:15,2,0.000,ALERT,212.38,298.17,59.986,1440555303,"201051344000582","174011321042388",0.00,14.30,0,295.16,299.67,0.0,0.0,0.000,223132.0,223132.0,12273,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440555386,450534.00
08/25/2015 22:15,2,0.000,ALERT,211.93,296.96,59.991,1440555303,"201051344000469","174011321042388",0.00,14.00,0,293.36,298.17,0.0,0.0,0.000,219510.3,219510.3,12301,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440555387,450535.00
08/25/2015 22:15,2,0.000,ALERT,211.70,297.26,59.996,1440555303,"201051344000988","174011321042388",0.00,14.70,0,291.85,298.47,0.0,0.0,0.000,218514.2,218514.2,12284,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440555389,450536.00
08/25/2015 22:15,2,0.000,ALERT,211.93,297.26,59.986,1440555303,"201051344001158","174011321042388",0.00,14.30,0,293.36,298.17,0.0,0.0,0.000,224155.9,224155.9,12282,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440555391,450537.00
08/25/2015 22:15,2,0.000,ALERT,211.93,296.96,59.996,1440555303,"201051344001025","174011321042388",0.00,14.30,0,293.66,299.67,0.0,0.0,0.000,228750.5,228750.5,12281,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440555393,450538.00
08/25/2015 22:15,2,0.000,ALERT,211.93,297.57,59.996,1440555303,"201051344000569","174011321042388",0.00,14.70,0,294.86,299.67,0.0,0.0,0.000,231982.4,231982.4,12307,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440555395,450539.00
08/25/2015 22:15,2,0.000,ALERT,213.51,297.26,59.986,1440555303,"274151322000094","174011321042388",0.00,15.30,0,294.26,298.47,0.0,0.0,0.000,406587.3,406587.3,13719,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440555397,450540.00
08/25/2015 22:15,2,0.000,ALERT,211.93,297.57,59.996,1440555303,"201051344000458","174011321042388",0.00,15.30,0,294.26,299.67,0.0,0.0,0.000,227657.0,227657.0,12295,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440555399,450541.00
08/25/2015 22:15,2,0.000,ALERT,213.29,296.66,60.002,1440555303,"274151322000087","174011321042388",0.00,16.00,0,293.96,298.47,0.0,0.0,0.000,478916.8,478916.8,13104,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440555400,450542.00
08/25/2015 22:15,2,0.000,ALERT,213.06,298.17,59.975,1440555303,"274151322000052","174011321042388",0.00,15.80,0,294.26,299.37,0.0,0.0,0.000,511901.1,511901.1,13528,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440555402,450543.00
08/25/2015 22:15,2,0.000,ALERT,212.38,297.57,59.991,1440555303,"201051344001145","174011321042388",0.00,14.70,0,294.56,299.97,0.0,0.0,0.000,232587.2,232587.2,12302,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440555404,450544.00
08/25/2015 22:15,2,0.000,ALERT,212.38,297.57,59.996,1440555303,"201051344000685","174011321042388",0.00,15.00,0,293.96,298.77,0.0,0.0,0.000,231276.0,231276.0,12306,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440555406,450545.00
08/25/2015 22:15,2,0.000,ALERT,212.83,297.87,59.986,1440555303,"274151322000088","174011321042388",0.00,15.80,0,294.56,298.77,0.0,0.0,0.000,491424.2,491424.2,13130,0,0,0,L,1151911521,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440555408,450546.00
08/25/2015 22:15,2,0.000,ALERT,212.16,297.57,59.996,1440555303,"201051344000438","174011321042388",0.00,14.30,0,294.26,299.37,0.0,0.0,0.000,231312.3,231312.3,12276,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440555410,450547.00
08/25/2015 22:15,2,0.000,ALERT,211.70,297.57,59.991,1440555303,"201051344001135","174011321042388",0.00,14.70,0,294.26,299.67,0.0,0.0,0.000,222855.9,222855.9,12255,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440555411,450548.00
08/25/2015 22:15,2,0.000,ALERT,212.16,296.96,59.991,1440555303,"201051344000417","174011321042388",0.00,15.00,0,293.66,298.47,0.0,0.0,0.000,226303.7,226303.7,12272,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440555413,450549.00
08/25/2015 22:15,2,0.000,ALERT,211.70,297.87,60.023,1440555303,"201051344000594","174011321042388",0.00,14.70,0,293.96,299.07,0.0,0.0,0.000,228321.0,228321.0,12298,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440555415,450550.00
08/25/2015 22:15,2,0.000,ALERT,213.06,298.17,59.954,1440555303,"274151322000083","174011321042388",0.00,15.50,0,294.86,299.37,0.0,0.0,0.000,507651.1,507651.1,13557,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440555417,450551.00
08/25/2015 22:15,2,0.000,ALERT,212.16,297.57,59.949,1440555303,"201051344000585","174011321042388",0.00,15.00,0,293.96,298.77,0.0,0.0,0.000,227880.6,227880.6,12277,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440555419,450552.00
08/25/2015 22:15,2,0.000,ALERT,213.06,298.17,60.012,1440555303,"274151322000054","174011321042388",0.00,16.00,0,294.86,299.37,0.0,0.0,0.000,502432.7,502432.7,13123,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440555420,450553.00
08/25/2015 22:15,2,0.000,ALERT,212.16,297.57,60.002,1440555303,"201051344001203","174011321042388",0.00,14.70,0,294.26,300.87,0.0,0.0,0.000,228623.5,228623.5,12290,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440555422,450554.00
08/25/2015 22:15,2,0.000,ALERT,211.70,297.26,59.996,1440555303,"201051344000646","174011321042388",0.00,14.70,0,293.96,298.77,0.0,0.0,0.000,224763.6,224763.6,12272,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440555424,450555.00
08/25/2015 22:15,2,0.000,ALERT,213.74,296.36,59.986,1440555303,"274151322000068","174011321042388",0.00,16.00,0,294.26,298.17,0.0,0.0,0.000,405962.9,405962.9,13328,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440555426,450556.00
08/25/2015 22:15,2,0.000,ALERT,213.51,297.57,59.986,1440555303,"274151322000076","174011321042388",0.00,15.50,0,295.16,299.37,0.0,0.0,0.000,536792.9,536792.9,13549,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440555428,450557.00
08/25/2015 22:15,2,0.000,ALERT,211.70,297.57,59.986,1440555303,"201051344000890","174011321042388",0.00,15.00,0,294.86,300.27,0.0,0.0,0.000,229541.6,229541.6,12285,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440555430,450558.00
08/25/2015 22:15,2,0.000,ALERT,211.70,296.96,59.996,1440555303,"201051344000900","174011321042388",0.00,14.30,0,293.96,298.47,0.0,0.0,0.000,230565.9,230565.9,12324,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440555432,450559.00
08/25/2015 22:15,2,0.000,ALERT,212.16,296.36,59.986,1440555303,"201051344000633","174011321042388",0.00,14.30,0,292.46,297.87,0.0,0.0,0.000,219298.7,219298.7,12316,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440555433,450560.00
08/25/2015 22:15,2,0.000,ALERT,211.70,296.96,60.007,1440555303,"201051344000983","174011321042388",0.00,14.70,0,294.86,299.37,0.0,0.0,0.000,227547.7,227547.7,12301,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440555435,450561.00
08/25/2015 22:15,2,0.000,ALERT,212.16,296.66,59.991,1440555303,"201051344000917","174011321042388",0.00,15.50,0,293.36,298.17,0.0,0.0,0.000,229956.2,229956.2,12314,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440555437,450562.00
08/25/2015 22:15,2,0.000,ALERT,211.93,296.06,59.996,1440555303,"201051344000648","174011321042388",0.00,14.00,0,293.66,299.07,0.0,0.0,0.000,225227.0,225227.0,12300,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440555439,450563.00
08/25/2015 22:15,2,0.000,ALERT,211.70,296.96,59.991,1440555303,"201051344001093","174011321042388",0.00,15.30,0,294.56,298.77,0.0,0.0,0.000,228196.7,228196.7,12299,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440555441,450564.00
08/25/2015 22:15,2,0.000,ALERT,212.16,296.66,59.954,1440555303,"201051344000645","174011321042388",0.00,15.00,0,294.26,298.77,0.0,0.0,0.000,226256.6,226256.6,12304,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440555442,450565.00
08/25/2015 22:15,2,0.000,ALERT,213.06,296.96,59.991,1440555303,"274151322000085","174011321042388",0.00,15.50,0,295.16,299.07,0.0,0.0,0.000,505099.2,505099.2,13537,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440555444,450566.00
08/25/2015 22:15,2,0.000,ALERT,211.93,296.36,59.991,1440555303,"201051344000651","174011321042388",0.00,14.00,0,293.96,298.77,0.0,0.0,0.000,225474.8,225474.8,12280,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440555446,450567.00
08/25/2015 22:15,2,0.000,ALERT,211.93,296.36,60.002,1440555303,"201051344000867","174011321042388",0.00,15.00,0,293.66,299.37,0.0,0.0,0.000,218254.5,218254.5,12305,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440555448,450568.00
08/25/2015 22:15,2,0.000,ALERT,211.70,297.26,60.007,1440555303,"201051344001230","174011321042388",0.00,14.70,0,294.86,299.37,0.0,0.0,0.000,229025.0,229025.0,12319,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440555450,450569.00
08/25/2015 22:15,2,0.000,ALERT,212.16,297.26,59.970,1440555303,"201051344000576","174011321042388",0.00,14.30,0,294.26,298.77,0.0,0.0,0.000,225371.7,225371.7,12325,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440555451,450570.00
08/25/2015 22:15,2,0.000,ALERT,211.48,296.96,59.996,1440555303,"201051344000579","174011321042388",0.00,15.00,0,294.86,299.67,0.0,0.0,0.000,232558.5,232558.5,12277,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440555453,450571.00
08/25/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1440555303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440556184,450572.00
08/25/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1440555303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440556184,450573.00
08/25/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1440555303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440556184,450574.00
08/25/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1440555303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440556184,450575.00
08/25/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1440555303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440556184,450576.00
08/25/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1440555303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440556184,450577.00
08/25/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1440555303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440556184,450578.00
08/25/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1440555303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440556184,450579.00
08/25/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1440555303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440556184,450580.00
08/25/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1440555303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440556184,450581.00
08/25/2015 22:30,2,0.000,ALERT,211.25,296.66,59.975,1440556203,"201051344000955","174011321042388",0.00,15.00,0,294.56,299.07,0.0,0.0,0.000,230887.5,230887.5,12290,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440556279,450582.00
08/25/2015 22:30,2,0.000,ALERT,213.06,297.57,59.970,1440556203,"274151322000095","174011321042388",0.00,15.00,0,295.46,299.97,0.0,0.0,0.000,530530.4,530530.4,13184,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440556281,450583.00
08/25/2015 22:30,2,0.000,ALERT,211.70,297.26,59.970,1440556203,"201051344000868","174011321042388",0.00,14.30,0,295.16,299.97,0.0,0.0,0.000,217743.5,217743.5,12306,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440556283,450584.00
08/25/2015 22:30,2,0.000,ALERT,212.38,296.36,59.970,1440556203,"201051344000853","174011321042388",0.00,14.30,0,294.56,299.37,0.0,0.0,0.000,224252.1,224252.1,12307,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440556285,450585.00
08/25/2015 22:30,2,0.000,ALERT,212.38,297.87,59.975,1440556203,"201051344000582","174011321042388",0.00,14.30,0,295.46,299.67,0.0,0.0,0.000,223132.0,223132.0,12275,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440556287,450586.00
08/25/2015 22:30,2,0.000,ALERT,211.93,296.36,59.970,1440556203,"201051344000469","174011321042388",0.00,14.00,0,293.66,298.77,0.0,0.0,0.000,219510.3,219510.3,12303,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440556288,450587.00
08/25/2015 22:30,2,0.000,ALERT,211.70,296.36,59.970,1440556203,"201051344000988","174011321042388",0.00,14.70,0,292.16,298.77,0.0,0.0,0.000,218514.2,218514.2,12286,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440556290,450588.00
08/25/2015 22:30,2,0.000,ALERT,211.93,296.36,59.975,1440556203,"201051344001158","174011321042388",0.00,14.00,0,293.96,298.77,0.0,0.0,0.000,224155.9,224155.9,12284,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440556292,450589.00
08/25/2015 22:30,2,0.000,ALERT,211.70,296.06,59.996,1440556203,"201051344001025","174011321042388",0.00,14.30,0,293.96,299.67,0.0,0.0,0.000,228750.5,228750.5,12283,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440556294,450590.00
08/25/2015 22:30,2,0.000,ALERT,211.70,296.96,59.981,1440556203,"201051344000569","174011321042388",0.00,14.70,0,295.16,299.97,0.0,0.0,0.000,231982.4,231982.4,12309,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440556296,450591.00
08/25/2015 22:30,2,0.000,ALERT,213.29,296.66,59.975,1440556203,"274151322000094","174011321042388",0.00,15.00,0,294.26,298.77,0.0,0.0,0.000,406587.3,406587.3,13721,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440556298,450592.00
08/25/2015 22:30,2,0.000,ALERT,211.70,296.66,59.981,1440556203,"201051344000458","174011321042388",0.00,15.30,0,294.56,299.97,0.0,0.0,0.000,227657.0,227657.0,12297,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440556299,450593.00
08/25/2015 22:30,2,0.000,ALERT,213.06,295.76,59.975,1440556203,"274151322000087","174011321042388",0.00,16.00,0,293.66,298.47,0.0,0.0,0.000,478916.8,478916.8,13106,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440556301,450594.00
08/25/2015 22:30,2,0.000,ALERT,212.83,297.57,59.986,1440556203,"274151322000052","174011321042388",0.00,15.50,0,294.26,299.67,0.0,0.0,0.000,511901.1,511901.1,13530,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440556303,450595.00
08/25/2015 22:30,2,0.000,ALERT,212.16,296.96,59.986,1440556203,"201051344001145","174011321042388",0.00,14.70,0,295.16,299.97,0.0,0.0,0.000,232587.2,232587.2,12304,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440556305,450596.00
08/25/2015 22:30,2,0.000,ALERT,212.16,296.66,59.986,1440556203,"201051344000685","174011321042388",0.00,15.00,0,294.56,299.37,0.0,0.0,0.000,231276.0,231276.0,12308,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440556307,450597.00
08/25/2015 22:30,2,0.000,ALERT,212.83,296.66,59.991,1440556203,"274151322000088","174011321042388",0.00,15.80,0,294.56,299.07,0.0,0.0,0.000,491424.2,491424.2,13132,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440556308,450598.00
08/25/2015 22:30,2,0.000,ALERT,211.93,296.66,59.991,1440556203,"201051344000438","174011321042388",0.00,14.70,0,294.86,299.67,0.0,0.0,0.000,231312.3,231312.3,12278,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440556310,450599.00
08/25/2015 22:30,2,0.000,ALERT,211.70,296.96,59.986,1440556203,"201051344001135","174011321042388",0.00,14.70,0,294.56,299.97,0.0,0.0,0.000,222855.9,222855.9,12257,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440556312,450600.00
08/25/2015 22:30,2,0.000,ALERT,212.16,296.36,59.986,1440556203,"201051344000417","174011321042388",0.00,15.00,0,294.26,298.77,0.0,0.0,0.000,226303.7,226303.7,12274,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440556314,450601.00
08/25/2015 22:30,2,0.000,ALERT,211.48,297.57,59.991,1440556203,"201051344000594","174011321042388",0.00,14.70,0,294.26,299.37,0.0,0.0,0.000,228321.0,228321.0,12300,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440556316,450602.00
08/25/2015 22:30,2,0.000,ALERT,213.29,298.17,60.012,1440556203,"274151322000083","174011321042388",0.00,15.30,0,294.86,299.67,0.0,0.0,0.000,507651.1,507651.1,13559,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440556318,450603.00
08/25/2015 22:30,2,0.000,ALERT,211.70,296.66,59.991,1440556203,"201051344000585","174011321042388",0.00,15.00,0,294.26,299.37,0.0,0.0,0.000,227880.6,227880.6,12279,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440556319,450604.00
08/25/2015 22:30,2,0.000,ALERT,212.83,296.66,60.018,1440556203,"274151322000054","174011321042388",0.00,15.80,0,294.56,299.67,0.0,0.0,0.000,502432.7,502432.7,13125,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440556321,450605.00
08/25/2015 22:30,2,0.000,ALERT,211.70,296.36,59.991,1440556203,"201051344001203","174011321042388",0.00,14.70,0,294.56,300.87,0.0,0.0,0.000,228623.5,228623.5,12292,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440556323,450606.00
08/25/2015 22:30,2,0.000,ALERT,211.25,296.36,59.986,1440556203,"201051344000646","174011321042388",0.00,14.70,0,294.26,299.07,0.0,0.0,0.000,224763.6,224763.6,12274,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440556325,450607.00
08/25/2015 22:30,2,0.000,ALERT,213.51,295.76,59.991,1440556203,"274151322000068","174011321042388",0.00,16.00,0,293.96,298.17,0.0,0.0,0.000,405962.9,405962.9,13330,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440556327,450608.00
08/25/2015 22:30,2,0.000,ALERT,213.29,296.96,59.970,1440556203,"274151322000076","174011321042388",0.00,15.50,0,294.56,299.37,0.0,0.0,0.000,536792.9,536792.9,13551,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440556328,450609.00
08/25/2015 22:30,2,0.000,ALERT,211.25,296.96,59.986,1440556203,"201051344000890","174011321042388",0.00,15.00,0,295.16,300.27,0.0,0.0,0.000,229541.6,229541.6,12287,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440556330,450610.00
08/25/2015 22:30,2,0.000,ALERT,211.48,296.36,59.996,1440556203,"201051344000900","174011321042388",0.00,14.30,0,294.26,298.77,0.0,0.0,0.000,230565.9,230565.9,12326,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440556332,450611.00
08/25/2015 22:30,2,0.000,ALERT,211.93,296.06,59.991,1440556203,"201051344000633","174011321042388",0.00,14.30,0,292.76,298.17,0.0,0.0,0.000,219298.7,219298.7,12318,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440556334,450612.00
08/25/2015 22:30,2,0.000,ALERT,211.48,296.66,59.996,1440556203,"201051344000983","174011321042388",0.00,14.70,0,294.86,299.67,0.0,0.0,0.000,227547.7,227547.7,12303,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440556336,450613.00
08/25/2015 22:30,2,0.000,ALERT,211.93,296.36,60.018,1440556203,"201051344000917","174011321042388",0.00,15.50,0,293.36,298.47,0.0,0.0,0.000,229956.2,229956.2,12316,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440556337,450614.00
08/25/2015 22:30,2,0.000,ALERT,211.70,295.76,59.981,1440556203,"201051344000648","174011321042388",0.00,14.00,0,293.96,299.37,0.0,0.0,0.000,225227.0,225227.0,12302,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440556339,450615.00
08/25/2015 22:30,2,0.000,ALERT,211.70,296.66,59.991,1440556203,"201051344001093","174011321042388",0.00,15.30,0,294.56,299.07,0.0,0.0,0.000,228196.7,228196.7,12301,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440556341,450616.00
08/25/2015 22:30,2,0.000,ALERT,211.93,296.06,59.991,1440556203,"201051344000645","174011321042388",0.00,15.00,0,294.26,299.07,0.0,0.0,0.000,226256.6,226256.6,12306,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440556343,450617.00
08/25/2015 22:30,2,0.000,ALERT,213.06,296.66,59.991,1440556203,"274151322000085","174011321042388",0.00,15.50,0,294.56,299.37,0.0,0.0,0.000,505099.2,505099.2,13539,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440556345,450618.00
08/25/2015 22:30,2,0.000,ALERT,211.93,296.06,60.002,1440556203,"201051344000651","174011321042388",0.00,14.00,0,293.96,298.77,0.0,0.0,0.000,225474.8,225474.8,12282,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440556347,450619.00
08/25/2015 22:30,2,0.000,ALERT,211.93,296.06,59.986,1440556203,"201051344000867","174011321042388",0.00,15.00,0,294.26,299.37,0.0,0.0,0.000,218254.5,218254.5,12307,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440556348,450620.00
08/25/2015 22:30,2,0.000,ALERT,211.70,297.26,59.965,1440556203,"201051344001230","174011321042388",0.00,14.70,0,295.16,299.37,0.0,0.0,0.000,229025.0,229025.0,12321,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440556350,450621.00
08/25/2015 22:30,2,0.000,ALERT,212.16,296.96,59.991,1440556203,"201051344000576","174011321042388",0.00,14.30,0,294.26,299.07,0.0,0.0,0.000,225371.7,225371.7,12327,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440556352,450622.00
08/25/2015 22:30,2,0.000,ALERT,211.70,297.26,59.986,1440556203,"201051344000579","174011321042388",0.00,15.00,0,294.86,299.67,0.0,0.0,0.000,232558.5,232558.5,12279,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440556354,450623.00
08/25/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1440556203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440557083,450624.00
08/25/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1440556203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440557083,450625.00
08/25/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1440556203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440557083,450626.00
08/25/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1440556203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440557083,450627.00
08/25/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1440556203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440557083,450628.00
08/25/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1440556203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440557083,450629.00
08/25/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1440556203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440557083,450630.00
08/25/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1440556203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440557083,450631.00
08/25/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1440556203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440557083,450632.00
08/25/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1440556203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440557083,450633.00
08/25/2015 22:45,2,0.000,ALERT,211.03,296.36,59.970,1440557103,"201051344000955","174011321042388",0.00,14.70,0,293.66,299.07,0.0,0.0,0.000,230887.5,230887.5,12292,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440557179,450634.00
08/25/2015 22:45,2,0.000,ALERT,212.61,297.57,59.975,1440557103,"274151322000095","174011321042388",0.00,15.00,0,294.56,299.97,0.0,0.0,0.000,530530.4,530530.4,13186,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440557181,450635.00
08/25/2015 22:45,2,0.000,ALERT,211.25,296.96,59.981,1440557103,"201051344000868","174011321042388",0.00,14.70,0,294.26,299.67,0.0,0.0,0.000,217743.5,217743.5,12308,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440557182,450636.00
08/25/2015 22:45,2,0.000,ALERT,211.93,296.06,59.981,1440557103,"201051344000853","174011321042388",0.00,14.30,0,293.36,299.07,0.0,0.0,0.000,224252.1,224252.1,12309,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440557184,450637.00
08/25/2015 22:45,2,0.000,ALERT,211.93,297.26,59.986,1440557103,"201051344000582","174011321042388",0.00,14.30,0,294.56,299.67,0.0,0.0,0.000,223132.0,223132.0,12277,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440557186,450638.00
08/25/2015 22:45,2,0.000,ALERT,211.48,296.06,59.991,1440557103,"201051344000469","174011321042388",0.00,14.00,0,292.46,298.47,0.0,0.0,0.000,219510.3,219510.3,12305,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440557188,450639.00
08/25/2015 22:45,2,0.000,ALERT,211.25,296.36,59.991,1440557103,"201051344000988","174011321042388",0.00,14.70,0,291.25,298.17,0.0,0.0,0.000,218514.2,218514.2,12288,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440557190,450640.00
08/25/2015 22:45,2,0.000,ALERT,211.48,296.06,59.991,1440557103,"201051344001158","174011321042388",0.00,14.00,0,292.76,298.17,0.0,0.0,0.000,224155.9,224155.9,12286,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440557191,450641.00
08/25/2015 22:45,2,0.000,ALERT,211.25,295.76,59.986,1440557103,"201051344001025","174011321042388",0.00,14.30,0,293.06,299.67,0.0,0.0,0.000,228750.5,228750.5,12285,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440557193,450642.00
08/25/2015 22:45,2,0.000,ALERT,211.25,296.96,60.007,1440557103,"201051344000569","174011321042388",0.00,14.70,0,293.96,299.67,0.0,0.0,0.000,231982.4,231982.4,12311,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440557195,450643.00
08/25/2015 22:45,2,0.000,ALERT,212.61,296.36,59.986,1440557103,"274151322000094","174011321042388",0.00,15.00,0,293.06,298.47,0.0,0.0,0.000,406587.3,406587.3,13723,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440557197,450644.00
08/25/2015 22:45,2,0.000,ALERT,211.25,296.36,59.996,1440557103,"201051344000458","174011321042388",0.00,15.30,0,293.66,299.67,0.0,0.0,0.000,227657.0,227657.0,12299,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440557199,450645.00
08/25/2015 22:45,2,0.000,ALERT,212.83,296.66,59.991,1440557103,"274151322000087","174011321042388",0.00,16.00,0,292.76,298.47,0.0,0.0,0.000,478916.8,478916.8,13108,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440557201,450646.00
08/25/2015 22:45,2,0.000,ALERT,212.38,296.96,60.002,1440557103,"274151322000052","174011321042388",0.00,15.50,0,293.06,299.37,0.0,0.0,0.000,511901.1,511901.1,13532,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440557203,450647.00
08/25/2015 22:45,2,0.000,ALERT,211.93,296.96,60.002,1440557103,"201051344001145","174011321042388",0.00,14.30,0,293.96,299.97,0.0,0.0,0.000,232587.2,232587.2,12306,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440557204,450648.00
08/25/2015 22:45,2,0.000,ALERT,211.93,296.66,59.996,1440557103,"201051344000685","174011321042388",0.00,14.70,0,293.66,298.77,0.0,0.0,0.000,231276.0,231276.0,12310,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440557206,450649.00
08/25/2015 22:45,2,0.000,ALERT,212.38,297.26,59.996,1440557103,"274151322000088","174011321042388",0.00,15.80,0,293.36,299.07,0.0,0.0,0.000,491424.2,491424.2,13134,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440557208,450650.00
08/25/2015 22:45,2,0.000,ALERT,211.70,296.66,60.007,1440557103,"201051344000438","174011321042388",0.00,14.30,0,293.66,299.37,0.0,0.0,0.000,231312.3,231312.3,12280,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440557210,450651.00
08/25/2015 22:45,2,0.000,ALERT,211.25,296.66,60.012,1440557103,"201051344001135","174011321042388",0.00,14.70,0,293.66,299.67,0.0,0.0,0.000,222855.9,222855.9,12259,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440557212,450652.00
08/25/2015 22:45,2,0.000,ALERT,211.93,296.06,59.996,1440557103,"201051344000417","174011321042388",0.00,14.70,0,293.06,298.47,0.0,0.0,0.000,226303.7,226303.7,12276,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440557214,450653.00
08/25/2015 22:45,2,0.000,ALERT,211.25,296.96,60.012,1440557103,"201051344000594","174011321042388",0.00,14.70,0,293.36,299.07,0.0,0.0,0.000,228321.0,228321.0,12302,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440557215,450654.00
08/25/2015 22:45,2,0.000,ALERT,212.83,296.96,60.007,1440557103,"274151322000083","174011321042388",0.00,15.30,0,293.66,299.37,0.0,0.0,0.000,507651.1,507651.1,13561,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440557217,450655.00
08/25/2015 22:45,2,0.000,ALERT,211.70,296.96,60.007,1440557103,"201051344000585","174011321042388",0.00,15.00,0,293.36,299.07,0.0,0.0,0.000,227880.6,227880.6,12281,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440557219,450656.00
08/25/2015 22:45,2,0.000,ALERT,212.61,297.26,60.028,1440557103,"274151322000054","174011321042388",0.00,15.80,0,293.36,299.67,0.0,0.0,0.000,502432.7,502432.7,13127,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440557221,450657.00
