ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/25/2015 22:45,2,0.000,ALERT,211.70,296.66,59.996,1440557103,"201051344001203","174011321042388",0.00,14.70,0,293.36,300.87,0.0,0.0,0.000,228623.5,228623.5,12294,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440557223,450658.00
08/25/2015 22:45,2,0.000,ALERT,211.25,296.66,60.018,1440557103,"201051344000646","174011321042388",0.00,14.30,0,293.06,298.47,0.0,0.0,0.000,224763.6,224763.6,12276,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440557225,450659.00
08/25/2015 22:45,2,0.000,ALERT,213.06,296.06,60.012,1440557103,"274151322000068","174011321042388",0.00,16.00,0,292.76,298.17,0.0,0.0,0.000,405962.9,405962.9,13332,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440557226,450660.00
08/25/2015 22:45,2,0.000,ALERT,213.29,296.96,60.007,1440557103,"274151322000076","174011321042388",0.00,15.30,0,293.36,299.37,0.0,0.0,0.000,536792.9,536792.9,13553,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440557228,450661.00
08/25/2015 22:45,2,0.000,ALERT,211.48,297.26,60.028,1440557103,"201051344000890","174011321042388",0.00,15.00,0,294.26,300.27,0.0,0.0,0.000,229541.6,229541.6,12289,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440557230,450662.00
08/25/2015 22:45,2,0.000,ALERT,211.48,296.66,59.981,1440557103,"201051344000900","174011321042388",0.00,14.30,0,293.06,298.47,0.0,0.0,0.000,230565.9,230565.9,12328,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440557232,450663.00
08/25/2015 22:45,2,0.000,ALERT,212.16,296.36,60.023,1440557103,"201051344000633","174011321042388",0.00,14.30,0,291.55,297.87,0.0,0.0,0.000,219298.7,219298.7,12320,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440557234,450664.00
08/25/2015 22:45,2,0.000,ALERT,211.48,296.96,60.018,1440557103,"201051344000983","174011321042388",0.00,14.70,0,293.66,299.37,0.0,0.0,0.000,227547.7,227547.7,12305,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440557235,450665.00
08/25/2015 22:45,2,0.000,ALERT,211.70,296.66,60.028,1440557103,"201051344000917","174011321042388",0.00,15.50,0,292.46,298.17,0.0,0.0,0.000,229956.2,229956.2,12318,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440557237,450666.00
08/25/2015 22:45,2,0.000,ALERT,211.70,296.36,60.039,1440557103,"201051344000648","174011321042388",0.00,14.00,0,292.76,299.07,0.0,0.0,0.000,225227.0,225227.0,12304,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440557239,450667.00
08/25/2015 22:45,2,0.000,ALERT,211.48,296.96,60.023,1440557103,"201051344001093","174011321042388",0.00,15.30,0,293.66,298.77,0.0,0.0,0.000,228196.7,228196.7,12303,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440557241,450668.00
08/25/2015 22:45,2,0.000,ALERT,211.93,296.36,60.028,1440557103,"201051344000645","174011321042388",0.00,15.00,0,293.36,299.07,0.0,0.0,0.000,226256.6,226256.6,12308,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440557243,450669.00
08/25/2015 22:45,2,0.000,ALERT,213.06,297.26,60.023,1440557103,"274151322000085","174011321042388",0.00,15.50,0,293.66,299.07,0.0,0.0,0.000,505099.2,505099.2,13541,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440557244,450670.00
08/25/2015 22:45,2,0.000,ALERT,211.93,296.36,60.023,1440557103,"201051344000651","174011321042388",0.00,14.00,0,293.06,298.77,0.0,0.0,0.000,225474.8,225474.8,12284,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440557246,450671.00
08/25/2015 22:45,2,0.000,ALERT,211.70,296.36,60.028,1440557103,"201051344000867","174011321042388",0.00,15.00,0,293.36,299.37,0.0,0.0,0.000,218254.5,218254.5,12309,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440557248,450672.00
08/25/2015 22:45,2,0.000,ALERT,211.25,296.96,60.012,1440557103,"201051344001230","174011321042388",0.00,14.70,0,293.96,299.37,0.0,0.0,0.000,229025.0,229025.0,12323,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440557250,450673.00
08/25/2015 22:45,2,0.000,ALERT,211.93,296.96,60.023,1440557103,"201051344000576","174011321042388",0.00,14.30,0,293.66,298.77,0.0,0.0,0.000,225371.7,225371.7,12329,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440557252,450674.00
08/25/2015 22:45,2,0.000,ALERT,211.48,297.26,60.023,1440557103,"201051344000579","174011321042388",0.00,15.00,0,293.96,299.67,0.0,0.0,0.000,232558.5,232558.5,12281,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440557254,450675.00
08/25/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1440557103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440557983,450676.00
08/25/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1440557103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440557983,450677.00
08/25/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1440557103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440557983,450678.00
08/25/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1440557103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440557983,450679.00
08/25/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1440557103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440557983,450680.00
08/25/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1440557103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440557983,450681.00
08/25/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1440557103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440557983,450682.00
08/25/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1440557103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440557983,450683.00
08/25/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1440557103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440557983,450684.00
08/25/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1440557103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440557983,450685.00
08/25/2015 23:00,2,0.000,ALERT,211.25,296.36,60.007,1440558004,"201051344000955","174011321042388",0.00,15.00,0,294.56,297.87,0.0,0.0,0.000,230887.5,230887.5,12294,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440558079,450686.00
08/25/2015 23:00,2,0.000,ALERT,212.83,297.26,60.018,1440558004,"274151322000095","174011321042388",0.00,15.00,0,295.46,299.37,0.0,0.0,0.000,530530.4,530530.4,13188,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440558081,450687.00
08/25/2015 23:00,2,0.000,ALERT,211.25,296.66,60.012,1440558004,"201051344000868","174011321042388",0.00,14.30,0,295.16,299.07,0.0,0.0,0.000,217743.5,217743.5,12310,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440558083,450688.00
08/25/2015 23:00,2,0.000,ALERT,211.93,296.06,59.991,1440558004,"201051344000853","174011321042388",0.00,14.30,0,294.26,298.47,0.0,0.0,0.000,224252.1,224252.1,12311,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440558085,450689.00
08/25/2015 23:00,2,0.000,ALERT,211.93,297.26,60.002,1440558004,"201051344000582","174011321042388",0.00,14.30,0,295.46,298.77,0.0,0.0,0.000,223132.0,223132.0,12279,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440558086,450690.00
08/25/2015 23:00,2,0.000,ALERT,211.48,296.06,60.012,1440558004,"201051344000469","174011321042388",0.00,14.00,0,293.36,297.57,0.0,0.0,0.000,219510.3,219510.3,12307,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440558088,450691.00
08/25/2015 23:00,2,0.000,ALERT,211.25,296.06,60.039,1440558004,"201051344000988","174011321042388",0.00,14.70,0,292.16,297.57,0.0,0.0,0.000,218514.2,218514.2,12290,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440558090,450692.00
08/25/2015 23:00,2,0.000,ALERT,211.48,296.06,60.012,1440558004,"201051344001158","174011321042388",0.00,14.30,0,293.66,297.57,0.0,0.0,0.000,224155.9,224155.9,12288,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440558092,450693.00
08/25/2015 23:00,2,0.000,ALERT,211.48,296.06,60.002,1440558004,"201051344001025","174011321042388",0.00,14.00,0,293.96,298.77,0.0,0.0,0.000,228750.5,228750.5,12287,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440558094,450694.00
08/25/2015 23:00,2,0.000,ALERT,211.48,296.96,60.007,1440558004,"201051344000569","174011321042388",0.00,14.70,0,294.86,299.07,0.0,0.0,0.000,231982.4,231982.4,12313,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440558096,450695.00
08/25/2015 23:00,2,0.000,ALERT,213.06,296.36,60.007,1440558004,"274151322000094","174011321042388",0.00,15.00,0,294.26,297.57,0.0,0.0,0.000,406587.3,406587.3,13725,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440558097,450696.00
08/25/2015 23:00,2,0.000,ALERT,211.70,296.66,60.007,1440558004,"201051344000458","174011321042388",0.00,15.30,0,294.56,298.77,0.0,0.0,0.000,227657.0,227657.0,12301,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440558099,450697.00
08/25/2015 23:00,2,0.000,ALERT,213.06,296.06,59.996,1440558004,"274151322000087","174011321042388",0.00,16.00,0,293.66,297.57,0.0,0.0,0.000,478916.8,478916.8,13110,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440558101,450698.00
08/25/2015 23:00,2,0.000,ALERT,212.83,297.26,59.991,1440558004,"274151322000052","174011321042388",0.00,15.50,0,294.26,298.47,0.0,0.0,0.000,511901.1,511901.1,13534,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440558103,450699.00
08/25/2015 23:00,2,0.000,ALERT,211.93,296.96,59.981,1440558004,"201051344001145","174011321042388",0.00,14.70,0,295.16,299.07,0.0,0.0,0.000,232587.2,232587.2,12308,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440558105,450700.00
08/25/2015 23:00,2,0.000,ALERT,211.93,296.36,59.996,1440558004,"201051344000685","174011321042388",0.00,14.70,0,294.56,298.17,0.0,0.0,0.000,231276.0,231276.0,12312,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440558106,450701.00
08/25/2015 23:00,2,0.000,ALERT,212.61,296.36,59.986,1440558004,"274151322000088","174011321042388",0.00,15.50,0,294.56,298.17,0.0,0.0,0.000,491424.2,491424.2,13136,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440558108,450702.00
08/25/2015 23:00,2,0.000,ALERT,211.93,296.66,59.996,1440558004,"201051344000438","174011321042388",0.00,14.30,0,294.86,298.77,0.0,0.0,0.000,231312.3,231312.3,12282,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440558110,450703.00
08/25/2015 23:00,2,0.000,ALERT,211.48,296.36,59.991,1440558004,"201051344001135","174011321042388",0.00,14.30,0,294.56,298.77,0.0,0.0,0.000,222855.9,222855.9,12261,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440558112,450704.00
08/25/2015 23:00,2,0.000,ALERT,211.93,296.06,60.039,1440558004,"201051344000417","174011321042388",0.00,15.00,0,293.96,297.87,0.0,0.0,0.000,226303.7,226303.7,12278,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440558114,450705.00
08/25/2015 23:00,2,0.000,ALERT,211.25,296.96,59.996,1440558004,"201051344000594","174011321042388",0.00,14.70,0,294.26,298.47,0.0,0.0,0.000,228321.0,228321.0,12304,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440558115,450706.00
08/25/2015 23:00,2,0.000,ALERT,213.06,296.96,60.002,1440558004,"274151322000083","174011321042388",0.00,15.30,0,294.86,298.77,0.0,0.0,0.000,507651.1,507651.1,13563,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440558117,450707.00
08/25/2015 23:00,2,0.000,ALERT,211.93,296.66,59.991,1440558004,"201051344000585","174011321042388",0.00,15.00,0,294.26,298.47,0.0,0.0,0.000,227880.6,227880.6,12283,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440558119,450708.00
08/25/2015 23:00,2,0.000,ALERT,212.83,296.96,59.981,1440558004,"274151322000054","174011321042388",0.00,15.80,0,294.56,298.77,0.0,0.0,0.000,502432.7,502432.7,13129,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440558121,450709.00
08/25/2015 23:00,2,0.000,ALERT,211.93,296.36,59.986,1440558004,"201051344001203","174011321042388",0.00,14.70,0,294.56,299.97,0.0,0.0,0.000,228623.5,228623.5,12296,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440558123,450710.00
08/25/2015 23:00,2,0.000,ALERT,211.48,296.36,59.986,1440558004,"201051344000646","174011321042388",0.00,14.70,0,293.96,297.87,0.0,0.0,0.000,224763.6,224763.6,12278,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440558124,450711.00
08/25/2015 23:00,2,0.000,ALERT,213.51,296.06,59.986,1440558004,"274151322000068","174011321042388",0.00,16.00,0,293.96,297.26,0.0,0.0,0.000,405962.9,405962.9,13334,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440558126,450712.00
08/25/2015 23:00,2,0.000,ALERT,213.51,296.06,59.981,1440558004,"274151322000076","174011321042388",0.00,15.30,0,294.56,298.77,0.0,0.0,0.000,536792.9,536792.9,13555,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440558128,450713.00
08/25/2015 23:00,2,0.000,ALERT,211.70,296.96,60.012,1440558004,"201051344000890","174011321042388",0.00,15.00,0,295.16,299.97,0.0,0.0,0.000,229541.6,229541.6,12291,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440558130,450714.00
08/25/2015 23:00,2,0.000,ALERT,211.48,296.36,60.012,1440558004,"201051344000900","174011321042388",0.00,14.30,0,294.26,298.17,0.0,0.0,0.000,230565.9,230565.9,12330,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440558132,450715.00
08/25/2015 23:00,2,0.000,ALERT,212.16,295.76,59.975,1440558004,"201051344000633","174011321042388",0.00,14.30,0,292.76,297.87,0.0,0.0,0.000,219298.7,219298.7,12322,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440558134,450716.00
08/25/2015 23:00,2,0.000,ALERT,211.70,296.66,59.981,1440558004,"201051344000983","174011321042388",0.00,14.70,0,294.86,298.77,0.0,0.0,0.000,227547.7,227547.7,12307,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440558135,450717.00
08/25/2015 23:00,2,0.000,ALERT,211.93,296.36,60.023,1440558004,"201051344000917","174011321042388",0.00,15.30,0,293.36,297.87,0.0,0.0,0.000,229956.2,229956.2,12320,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440558137,450718.00
08/25/2015 23:00,2,0.000,ALERT,211.70,295.76,59.975,1440558004,"201051344000648","174011321042388",0.00,14.00,0,293.96,298.47,0.0,0.0,0.000,225227.0,225227.0,12306,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440558139,450719.00
08/25/2015 23:00,2,0.000,ALERT,211.70,296.66,59.996,1440558004,"201051344001093","174011321042388",0.00,15.30,0,294.56,298.47,0.0,0.0,0.000,228196.7,228196.7,12305,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440558141,450720.00
08/25/2015 23:00,2,0.000,ALERT,212.16,296.36,59.991,1440558004,"201051344000645","174011321042388",0.00,15.00,0,294.26,298.47,0.0,0.0,0.000,226256.6,226256.6,12310,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440558143,450721.00
08/25/2015 23:00,2,0.000,ALERT,213.06,296.96,59.981,1440558004,"274151322000085","174011321042388",0.00,15.50,0,294.56,298.77,0.0,0.0,0.000,505099.2,505099.2,13543,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440558144,450722.00
08/25/2015 23:00,2,0.000,ALERT,211.93,296.36,59.991,1440558004,"201051344000651","174011321042388",0.00,14.00,0,293.96,298.17,0.0,0.0,0.000,225474.8,225474.8,12286,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440558146,450723.00
08/25/2015 23:00,2,0.000,ALERT,211.93,296.36,59.986,1440558004,"201051344000867","174011321042388",0.00,15.00,0,293.96,298.77,0.0,0.0,0.000,218254.5,218254.5,12311,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440558148,450724.00
08/25/2015 23:00,2,0.000,ALERT,211.70,296.96,59.986,1440558004,"201051344001230","174011321042388",0.00,14.70,0,295.16,298.77,0.0,0.0,0.000,229025.0,229025.0,12325,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440558150,450725.00
08/25/2015 23:00,2,0.000,ALERT,212.16,296.96,59.938,1440558004,"201051344000576","174011321042388",0.00,14.30,0,294.56,298.47,0.0,0.0,0.000,225371.7,225371.7,12331,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440558152,450726.00
08/25/2015 23:00,2,0.000,ALERT,211.70,296.96,59.986,1440558004,"201051344000579","174011321042388",0.00,15.00,0,294.86,298.77,0.0,0.0,0.000,232558.5,232558.5,12283,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440558154,450727.00
08/25/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1440558004,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440558884,450728.00
08/25/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1440558004,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440558884,450729.00
08/25/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1440558004,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440558884,450730.00
08/25/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1440558004,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440558884,450731.00
08/25/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1440558004,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440558884,450732.00
08/25/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1440558004,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440558884,450733.00
08/25/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1440558004,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440558884,450734.00
08/25/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1440558004,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440558884,450735.00
08/25/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1440558004,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440558884,450736.00
08/25/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1440558004,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440558884,450737.00
08/25/2015 23:15,2,0.000,ALERT,211.03,296.06,59.975,1440558904,"201051344000955","174011321042388",0.00,14.70,0,293.96,297.87,0.0,0.0,0.000,230887.5,230887.5,12296,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440558979,450738.00
08/25/2015 23:15,2,0.000,ALERT,212.83,297.57,59.981,1440558904,"274151322000095","174011321042388",0.00,15.00,0,294.86,299.07,0.0,0.0,0.000,530530.4,530530.4,13190,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440558981,450739.00
08/25/2015 23:15,2,0.000,ALERT,211.48,296.66,59.965,1440558904,"201051344000868","174011321042388",0.00,14.30,0,294.56,298.77,0.0,0.0,0.000,217743.5,217743.5,12312,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440558983,450740.00
08/25/2015 23:15,2,0.000,ALERT,211.93,295.76,59.965,1440558904,"201051344000853","174011321042388",0.00,14.30,0,293.96,298.47,0.0,0.0,0.000,224252.1,224252.1,12313,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440558985,450741.00
08/25/2015 23:15,2,0.000,ALERT,212.16,296.96,59.959,1440558904,"201051344000582","174011321042388",0.00,14.30,0,294.86,298.77,0.0,0.0,0.000,223132.0,223132.0,12281,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440558987,450742.00
08/25/2015 23:15,2,0.000,ALERT,211.48,295.76,59.981,1440558904,"201051344000469","174011321042388",0.00,14.00,0,293.06,297.26,0.0,0.0,0.000,219510.3,219510.3,12309,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440558988,450743.00
08/25/2015 23:15,2,0.000,ALERT,211.25,295.76,59.959,1440558904,"201051344000988","174011321042388",0.00,14.70,0,291.55,297.57,0.0,0.0,0.000,218514.2,218514.2,12292,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440558990,450744.00
08/25/2015 23:15,2,0.000,ALERT,211.48,295.46,59.981,1440558904,"201051344001158","174011321042388",0.00,14.00,0,293.36,297.87,0.0,0.0,0.000,224155.9,224155.9,12290,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440558992,450745.00
08/25/2015 23:15,2,0.000,ALERT,211.25,295.16,59.986,1440558904,"201051344001025","174011321042388",0.00,14.30,0,293.36,298.77,0.0,0.0,0.000,228750.5,228750.5,12289,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440558994,450746.00
08/25/2015 23:15,2,0.000,ALERT,211.48,296.36,59.949,1440558904,"201051344000569","174011321042388",0.00,14.70,0,294.56,299.07,0.0,0.0,0.000,231982.4,231982.4,12315,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440558996,450747.00
08/25/2015 23:15,2,0.000,ALERT,212.83,295.46,59.975,1440558904,"274151322000094","174011321042388",0.00,15.00,0,293.66,297.57,0.0,0.0,0.000,406587.3,406587.3,13727,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440558998,450748.00
08/25/2015 23:15,2,0.000,ALERT,211.48,295.76,59.981,1440558904,"201051344000458","174011321042388",0.00,15.30,0,293.96,298.77,0.0,0.0,0.000,227657.0,227657.0,12303,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440558999,450749.00
08/25/2015 23:15,2,0.000,ALERT,212.83,295.46,59.981,1440558904,"274151322000087","174011321042388",0.00,16.00,0,293.36,297.57,0.0,0.0,0.000,478916.8,478916.8,13112,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440559001,450750.00
08/25/2015 23:15,2,0.000,ALERT,212.61,296.06,59.970,1440558904,"274151322000052","174011321042388",0.00,15.50,0,293.66,298.47,0.0,0.0,0.000,511901.1,511901.1,13536,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440559003,450751.00
08/25/2015 23:15,2,0.000,ALERT,211.93,296.36,59.981,1440558904,"201051344001145","174011321042388",0.00,14.70,0,294.56,299.07,0.0,0.0,0.000,232587.2,232587.2,12310,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440559005,450752.00
08/25/2015 23:15,2,0.000,ALERT,211.93,295.76,59.986,1440558904,"201051344000685","174011321042388",0.00,14.70,0,293.96,297.87,0.0,0.0,0.000,231276.0,231276.0,12314,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440559007,450753.00
08/25/2015 23:15,2,0.000,ALERT,212.38,296.06,59.970,1440558904,"274151322000088","174011321042388",0.00,15.80,0,293.96,298.17,0.0,0.0,0.000,491424.2,491424.2,13138,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440559008,450754.00
08/25/2015 23:15,2,0.000,ALERT,211.70,295.76,59.970,1440558904,"201051344000438","174011321042388",0.00,14.30,0,294.26,298.77,0.0,0.0,0.000,231312.3,231312.3,12284,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440559010,450755.00
08/25/2015 23:15,2,0.000,ALERT,211.25,295.76,59.991,1440558904,"201051344001135","174011321042388",0.00,14.30,0,294.26,298.77,0.0,0.0,0.000,222855.9,222855.9,12263,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440559012,450756.00
08/25/2015 23:15,2,0.000,ALERT,211.70,295.16,59.991,1440558904,"201051344000417","174011321042388",0.00,15.00,0,293.36,297.87,0.0,0.0,0.000,226303.7,226303.7,12280,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440559014,450757.00
08/25/2015 23:15,2,0.000,ALERT,211.03,296.06,59.975,1440558904,"201051344000594","174011321042388",0.00,14.70,0,293.66,298.47,0.0,0.0,0.000,228321.0,228321.0,12306,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440559016,450758.00
08/25/2015 23:15,2,0.000,ALERT,212.83,296.06,59.981,1440558904,"274151322000083","174011321042388",0.00,15.30,0,294.26,298.47,0.0,0.0,0.000,507651.1,507651.1,13565,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440559018,450759.00
08/25/2015 23:15,2,0.000,ALERT,211.70,296.06,60.002,1440558904,"201051344000585","174011321042388",0.00,14.70,0,293.66,298.17,0.0,0.0,0.000,227880.6,227880.6,12285,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440559020,450760.00
08/25/2015 23:15,2,0.000,ALERT,212.61,296.36,59.949,1440558904,"274151322000054","174011321042388",0.00,15.50,0,293.96,298.47,0.0,0.0,0.000,502432.7,502432.7,13131,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440559022,450761.00
08/25/2015 23:15,2,0.000,ALERT,211.70,295.76,59.981,1440558904,"201051344001203","174011321042388",0.00,14.70,0,293.96,299.97,0.0,0.0,0.000,228623.5,228623.5,12298,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440559024,450762.00
08/25/2015 23:15,2,0.000,ALERT,211.03,295.76,59.991,1440558904,"201051344000646","174011321042388",0.00,14.70,0,293.66,298.17,0.0,0.0,0.000,224763.6,224763.6,12280,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440559025,450763.00
08/25/2015 23:15,2,0.000,ALERT,213.06,295.46,59.949,1440558904,"274151322000068","174011321042388",0.00,15.80,0,293.36,297.26,0.0,0.0,0.000,405962.9,405962.9,13336,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440559027,450764.00
08/25/2015 23:15,2,0.000,ALERT,213.06,295.76,59.986,1440558904,"274151322000076","174011321042388",0.00,15.30,0,293.96,298.47,0.0,0.0,0.000,536792.9,536792.9,13557,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440559029,450765.00
08/25/2015 23:15,2,0.000,ALERT,211.25,296.36,59.986,1440558904,"201051344000890","174011321042388",0.00,15.00,0,294.56,299.37,0.0,0.0,0.000,229541.6,229541.6,12293,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440559031,450766.00
08/25/2015 23:15,2,0.000,ALERT,210.12,294.56,59.996,1440558904,"201051344000900","174011321042388",0.00,14.30,0,293.66,297.87,0.0,0.0,0.000,230565.9,230565.9,12332,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440559033,450767.00
08/25/2015 23:15,2,0.000,ALERT,211.70,295.16,59.981,1440558904,"201051344000633","174011321042388",0.00,14.30,0,292.16,297.26,0.0,0.0,0.000,219298.7,219298.7,12324,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440559035,450768.00
08/25/2015 23:15,2,0.000,ALERT,211.03,295.76,60.002,1440558904,"201051344000983","174011321042388",0.00,14.70,0,294.26,298.77,0.0,0.0,0.000,227547.7,227547.7,12309,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440559036,450769.00
08/25/2015 23:15,2,0.000,ALERT,211.48,295.46,59.996,1440558904,"201051344000917","174011321042388",0.00,15.50,0,292.76,297.87,0.0,0.0,0.000,229956.2,229956.2,12322,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440559038,450770.00
08/25/2015 23:15,2,0.000,ALERT,211.48,294.86,59.991,1440558904,"201051344000648","174011321042388",0.00,14.00,0,293.36,298.47,0.0,0.0,0.000,225227.0,225227.0,12308,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440559040,450771.00
08/25/2015 23:15,2,0.000,ALERT,211.25,296.06,59.996,1440558904,"201051344001093","174011321042388",0.00,15.30,0,293.96,298.17,0.0,0.0,0.000,228196.7,228196.7,12307,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440559042,450772.00
08/25/2015 23:15,2,0.000,ALERT,211.93,295.76,59.986,1440558904,"201051344000645","174011321042388",0.00,15.00,0,293.96,298.17,0.0,0.0,0.000,226256.6,226256.6,12312,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440559044,450773.00
08/25/2015 23:15,2,0.000,ALERT,212.61,296.06,59.991,1440558904,"274151322000085","174011321042388",0.00,15.50,0,293.96,298.47,0.0,0.0,0.000,505099.2,505099.2,13545,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440559045,450774.00
08/25/2015 23:15,2,0.000,ALERT,211.48,295.16,60.002,1440558904,"201051344000651","174011321042388",0.00,14.00,0,293.66,298.17,0.0,0.0,0.000,225474.8,225474.8,12288,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440559047,450775.00
08/25/2015 23:15,2,0.000,ALERT,211.48,295.16,59.996,1440558904,"201051344000867","174011321042388",0.00,15.00,0,293.66,298.77,0.0,0.0,0.000,218254.5,218254.5,12313,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440559049,450776.00
08/25/2015 23:15,2,0.000,ALERT,211.25,296.36,59.996,1440558904,"201051344001230","174011321042388",0.00,14.70,0,294.56,298.47,0.0,0.0,0.000,229025.0,229025.0,12327,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440559051,450777.00
08/25/2015 23:15,2,0.000,ALERT,211.70,296.06,59.991,1440558904,"201051344000576","174011321042388",0.00,14.30,0,293.96,298.47,0.0,0.0,0.000,225371.7,225371.7,12333,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440559053,450778.00
08/25/2015 23:15,2,0.000,ALERT,211.25,296.06,59.991,1440558904,"201051344000579","174011321042388",0.00,15.00,0,294.56,298.77,0.0,0.0,0.000,232558.5,232558.5,12285,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440559055,450779.00
08/25/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1440558904,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440559784,450780.00
08/25/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1440558904,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440559784,450781.00
08/25/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1440558904,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440559784,450782.00
08/25/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1440558904,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440559784,450783.00
08/25/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1440558904,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440559784,450784.00
08/25/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1440558904,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440559784,450785.00
08/25/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1440558904,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440559784,450786.00
08/25/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1440558904,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440559784,450787.00
08/25/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1440558904,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440559784,450788.00
08/25/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1440558904,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440559784,450789.00
08/25/2015 23:30,2,0.000,ALERT,211.70,294.56,59.986,1440559803,"201051344000955","174011321042388",0.00,15.00,0,292.76,298.47,0.0,0.0,0.000,230887.5,230887.5,12298,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440559880,450790.00
08/25/2015 23:30,2,0.000,ALERT,213.29,296.06,59.986,1440559803,"274151322000095","174011321042388",0.00,15.00,0,293.66,299.67,0.0,0.0,0.000,530530.4,530530.4,13192,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440559882,450791.00
08/25/2015 23:30,2,0.000,ALERT,211.93,295.16,60.007,1440559803,"201051344000868","174011321042388",0.00,14.30,0,293.06,299.37,0.0,0.0,0.000,217743.5,217743.5,12314,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440559884,450792.00
08/25/2015 23:30,2,0.000,ALERT,212.38,294.26,59.981,1440559803,"201051344000853","174011321042388",0.00,14.30,0,292.46,298.77,0.0,0.0,0.000,224252.1,224252.1,12315,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440559886,450793.00
08/25/2015 23:30,2,0.000,ALERT,212.38,295.46,59.991,1440559803,"201051344000582","174011321042388",0.00,14.30,0,293.36,299.07,0.0,0.0,0.000,223132.0,223132.0,12283,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440559888,450794.00
08/25/2015 23:30,2,0.000,ALERT,211.93,294.26,59.981,1440559803,"201051344000469","174011321042388",0.00,14.00,0,291.55,297.87,0.0,0.0,0.000,219510.3,219510.3,12311,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440559889,450795.00
08/25/2015 23:30,2,0.000,ALERT,211.70,294.26,59.986,1440559803,"201051344000988","174011321042388",0.00,14.70,0,290.05,297.87,0.0,0.0,0.000,218514.2,218514.2,12294,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440559891,450796.00
08/25/2015 23:30,2,0.000,ALERT,211.93,294.26,59.981,1440559803,"201051344001158","174011321042388",0.00,14.00,0,291.85,297.57,0.0,0.0,0.000,224155.9,224155.9,12292,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440559893,450797.00
08/25/2015 23:30,2,0.000,ALERT,211.70,293.96,59.986,1440559803,"201051344001025","174011321042388",0.00,14.30,0,292.16,299.07,0.0,0.0,0.000,228750.5,228750.5,12291,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440559895,450798.00
08/25/2015 23:30,2,0.000,ALERT,211.93,294.86,59.965,1440559803,"201051344000569","174011321042388",0.00,14.70,0,293.06,299.37,0.0,0.0,0.000,231982.4,231982.4,12317,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440559897,450799.00
08/25/2015 23:30,2,0.000,ALERT,213.29,294.56,59.981,1440559803,"274151322000094","174011321042388",0.00,15.00,0,292.16,297.87,0.0,0.0,0.000,406587.3,406587.3,13729,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440559898,450800.00
08/25/2015 23:30,2,0.000,ALERT,211.70,294.26,59.986,1440559803,"201051344000458","174011321042388",0.00,15.30,0,292.46,299.07,0.0,0.0,0.000,227657.0,227657.0,12305,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440559900,450801.00
08/25/2015 23:30,2,0.000,ALERT,213.29,294.26,59.986,1440559803,"274151322000087","174011321042388",0.00,16.00,0,291.85,297.87,0.0,0.0,0.000,478916.8,478916.8,13114,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440559902,450802.00
08/25/2015 23:30,2,0.000,ALERT,212.83,294.86,59.986,1440559803,"274151322000052","174011321042388",0.00,15.50,0,292.16,299.07,0.0,0.0,0.000,511901.1,511901.1,13538,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440559904,450803.00
08/25/2015 23:30,2,0.000,ALERT,212.38,295.16,59.954,1440559803,"201051344001145","174011321042388",0.00,14.70,0,292.76,299.37,0.0,0.0,0.000,232587.2,232587.2,12312,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440559906,450804.00
08/25/2015 23:30,2,0.000,ALERT,212.16,294.56,59.981,1440559803,"201051344000685","174011321042388",0.00,15.00,0,292.76,298.47,0.0,0.0,0.000,231276.0,231276.0,12316,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440559907,450805.00
08/25/2015 23:30,2,0.000,ALERT,213.06,294.86,59.996,1440559803,"274151322000088","174011321042388",0.00,15.80,0,292.46,298.47,0.0,0.0,0.000,491424.2,491424.2,13140,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440559909,450806.00
08/25/2015 23:30,2,0.000,ALERT,212.16,294.86,59.986,1440559803,"201051344000438","174011321042388",0.00,14.30,0,292.76,299.07,0.0,0.0,0.000,231312.3,231312.3,12286,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440559911,450807.00
