ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/25/2015 23:30,2,0.000,ALERT,211.70,294.86,59.981,1440559803,"201051344001135","174011321042388",0.00,14.70,0,292.76,299.07,0.0,0.0,0.000,222855.9,222855.9,12265,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440559913,450808.00
08/25/2015 23:30,2,0.000,ALERT,212.16,294.26,59.991,1440559803,"201051344000417","174011321042388",0.00,14.70,0,292.16,297.87,0.0,0.0,0.000,226303.7,226303.7,12282,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440559915,450809.00
08/25/2015 23:30,2,0.000,ALERT,211.48,295.16,59.981,1440559803,"201051344000594","174011321042388",0.00,14.70,0,292.46,298.47,0.0,0.0,0.000,228321.0,228321.0,12308,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440559916,450810.00
08/25/2015 23:30,2,0.000,ALERT,213.29,295.16,59.981,1440559803,"274151322000083","174011321042388",0.00,15.30,0,292.76,299.07,0.0,0.0,0.000,507651.1,507651.1,13567,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440559918,450811.00
08/25/2015 23:30,2,0.000,ALERT,212.16,294.86,59.991,1440559803,"201051344000585","174011321042388",0.00,15.00,0,292.16,298.47,0.0,0.0,0.000,227880.6,227880.6,12287,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440559920,450812.00
08/25/2015 23:30,2,0.000,ALERT,213.06,294.86,59.986,1440559803,"274151322000054","174011321042388",0.00,15.80,0,292.46,299.07,0.0,0.0,0.000,502432.7,502432.7,13133,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440559922,450813.00
08/25/2015 23:30,2,0.000,ALERT,211.93,294.56,59.986,1440559803,"201051344001203","174011321042388",0.00,14.70,0,292.46,300.27,0.0,0.0,0.000,228623.5,228623.5,12300,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440559924,450814.00
08/25/2015 23:30,2,0.000,ALERT,211.70,294.86,59.986,1440559803,"201051344000646","174011321042388",0.00,14.70,0,292.16,298.17,0.0,0.0,0.000,224763.6,224763.6,12282,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440559926,450815.00
08/25/2015 23:30,2,0.000,ALERT,213.74,293.66,59.954,1440559803,"274151322000068","174011321042388",0.00,15.80,0,291.85,297.57,0.0,0.0,0.000,405962.9,405962.9,13338,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440559928,450816.00
08/25/2015 23:30,2,0.000,ALERT,213.74,294.56,59.991,1440559803,"274151322000076","174011321042388",0.00,15.30,0,292.46,298.77,0.0,0.0,0.000,536792.9,536792.9,13559,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440559930,450817.00
08/25/2015 23:30,2,0.000,ALERT,211.70,294.86,59.986,1440559803,"201051344000890","174011321042388",0.00,15.00,0,293.06,299.67,0.0,0.0,0.000,229541.6,229541.6,12295,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440559932,450818.00
08/25/2015 23:30,2,0.000,ALERT,211.48,294.26,59.975,1440559803,"201051344000900","174011321042388",0.00,14.30,0,291.85,297.87,0.0,0.0,0.000,230565.9,230565.9,12334,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440559933,450819.00
08/25/2015 23:30,2,0.000,ALERT,212.16,293.66,60.018,1440559803,"201051344000633","174011321042388",0.00,14.30,0,290.65,297.57,0.0,0.0,0.000,219298.7,219298.7,12326,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440559935,450820.00
08/25/2015 23:30,2,0.000,ALERT,211.48,294.26,59.991,1440559803,"201051344000983","174011321042388",0.00,14.70,0,292.46,299.07,0.0,0.0,0.000,227547.7,227547.7,12311,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440559937,450821.00
08/25/2015 23:30,2,0.000,ALERT,211.70,293.96,59.986,1440559803,"201051344000917","174011321042388",0.00,15.50,0,291.25,297.87,0.0,0.0,0.000,229956.2,229956.2,12324,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440559939,450822.00
08/25/2015 23:30,2,0.000,ALERT,211.93,293.66,59.991,1440559803,"201051344000648","174011321042388",0.00,14.00,0,291.85,298.77,0.0,0.0,0.000,225227.0,225227.0,12310,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440559940,450823.00
08/25/2015 23:30,2,0.000,ALERT,211.70,294.56,59.981,1440559803,"201051344001093","174011321042388",0.00,15.30,0,292.46,298.17,0.0,0.0,0.000,228196.7,228196.7,12309,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440559942,450824.00
08/25/2015 23:30,2,0.000,ALERT,212.16,294.26,59.991,1440559803,"201051344000645","174011321042388",0.00,15.00,0,292.16,298.47,0.0,0.0,0.000,226256.6,226256.6,12314,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440559944,450825.00
08/25/2015 23:30,2,0.000,ALERT,213.06,294.56,59.986,1440559803,"274151322000085","174011321042388",0.00,15.50,0,292.76,298.77,0.0,0.0,0.000,505099.2,505099.2,13547,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440559946,450826.00
08/25/2015 23:30,2,0.000,ALERT,211.93,293.96,59.991,1440559803,"201051344000651","174011321042388",0.00,14.00,0,291.85,298.17,0.0,0.0,0.000,225474.8,225474.8,12290,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440559948,450827.00
08/25/2015 23:30,2,0.000,ALERT,211.93,294.26,59.986,1440559803,"201051344000867","174011321042388",0.00,15.00,0,292.16,298.77,0.0,0.0,0.000,218254.5,218254.5,12315,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440559950,450828.00
08/25/2015 23:30,2,0.000,ALERT,211.70,295.16,59.991,1440559803,"201051344001230","174011321042388",0.00,14.70,0,293.06,298.77,0.0,0.0,0.000,229025.0,229025.0,12329,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440559952,450829.00
08/25/2015 23:30,2,0.000,ALERT,212.16,294.86,59.986,1440559803,"201051344000576","174011321042388",0.00,14.30,0,292.46,298.47,0.0,0.0,0.000,225371.7,225371.7,12335,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440559953,450830.00
08/25/2015 23:30,2,0.000,ALERT,211.70,295.16,59.986,1440559803,"201051344000579","174011321042388",0.00,15.00,0,292.76,299.07,0.0,0.0,0.000,232558.5,232558.5,12287,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440559955,450831.00
08/25/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1440559803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440560683,450832.00
08/25/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1440559803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440560683,450833.00
08/25/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1440559803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440560683,450834.00
08/25/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1440559803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440560683,450835.00
08/25/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1440559803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440560683,450836.00
08/25/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1440559803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440560683,450837.00
08/25/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1440559803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440560683,450838.00
08/25/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1440559803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440560683,450839.00
08/25/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1440559803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440560683,450840.00
08/25/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1440559803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440560683,450841.00
08/25/2015 23:45,2,0.000,ALERT,211.03,295.76,59.965,1440560703,"201051344000955","174011321042388",0.00,14.70,0,291.55,298.17,0.0,0.0,0.000,230887.5,230887.5,12300,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440560780,450842.00
08/25/2015 23:45,2,0.000,ALERT,212.61,296.66,59.954,1440560703,"274151322000095","174011321042388",0.00,15.00,0,292.76,299.07,0.0,0.0,0.000,530530.4,530530.4,13194,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440560782,450843.00
08/25/2015 23:45,2,0.000,ALERT,211.25,296.36,59.959,1440560703,"201051344000868","174011321042388",0.00,14.30,0,292.46,299.07,0.0,0.0,0.000,217743.5,217743.5,12316,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440560783,450844.00
08/25/2015 23:45,2,0.000,ALERT,211.70,295.46,59.954,1440560703,"201051344000853","174011321042388",0.00,14.30,0,291.85,298.47,0.0,0.0,0.000,224252.1,224252.1,12317,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440560785,450845.00
08/25/2015 23:45,2,0.000,ALERT,211.70,296.66,59.965,1440560703,"201051344000582","174011321042388",0.00,14.30,0,292.46,298.77,0.0,0.0,0.000,223132.0,223132.0,12285,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440560787,450846.00
08/25/2015 23:45,2,0.000,ALERT,211.25,295.46,59.954,1440560703,"201051344000469","174011321042388",0.00,13.70,0,290.65,297.57,0.0,0.0,0.000,219510.3,219510.3,12313,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440560789,450847.00
08/25/2015 23:45,2,0.000,ALERT,211.25,295.76,59.959,1440560703,"201051344000988","174011321042388",0.00,14.70,0,289.15,297.57,0.0,0.0,0.000,218514.2,218514.2,12296,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440560791,450848.00
08/25/2015 23:45,2,0.000,ALERT,211.48,295.46,59.959,1440560703,"201051344001158","174011321042388",0.00,14.00,0,290.95,297.57,0.0,0.0,0.000,224155.9,224155.9,12294,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440560792,450849.00
08/25/2015 23:45,2,0.000,ALERT,211.25,295.16,59.996,1440560703,"201051344001025","174011321042388",0.00,14.30,0,291.25,298.77,0.0,0.0,0.000,228750.5,228750.5,12293,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440560794,450850.00
08/25/2015 23:45,2,0.000,ALERT,211.25,296.06,59.954,1440560703,"201051344000569","174011321042388",0.00,14.70,0,292.16,299.07,0.0,0.0,0.000,231982.4,231982.4,12319,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440560796,450851.00
08/25/2015 23:45,2,0.000,ALERT,212.61,295.16,59.954,1440560703,"274151322000094","174011321042388",0.00,15.00,0,291.25,297.57,0.0,0.0,0.000,406587.3,406587.3,13731,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440560798,450852.00
08/25/2015 23:45,2,0.000,ALERT,211.25,295.76,59.965,1440560703,"201051344000458","174011321042388",0.00,15.30,0,291.85,298.77,0.0,0.0,0.000,227657.0,227657.0,12307,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440560800,450853.00
08/25/2015 23:45,2,0.000,ALERT,212.61,295.16,59.959,1440560703,"274151322000087","174011321042388",0.00,15.80,0,291.25,297.57,0.0,0.0,0.000,478916.8,478916.8,13116,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440560802,450854.00
08/25/2015 23:45,2,0.000,ALERT,212.16,295.46,59.954,1440560703,"274151322000052","174011321042388",0.00,15.50,0,291.55,298.77,0.0,0.0,0.000,511901.1,511901.1,13540,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440560803,450855.00
08/25/2015 23:45,2,0.000,ALERT,211.48,296.06,59.938,1440560703,"201051344001145","174011321042388",0.00,14.30,0,292.16,299.07,0.0,0.0,0.000,232587.2,232587.2,12314,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440560805,450856.00
08/25/2015 23:45,2,0.000,ALERT,211.70,295.76,59.965,1440560703,"201051344000685","174011321042388",0.00,14.70,0,291.55,297.87,0.0,0.0,0.000,231276.0,231276.0,12318,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440560807,450857.00
08/25/2015 23:45,2,0.000,ALERT,212.16,295.76,59.975,1440560703,"274151322000088","174011321042388",0.00,15.50,0,291.85,298.17,0.0,0.0,0.000,491424.2,491424.2,13142,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440560809,450858.00
08/25/2015 23:45,2,0.000,ALERT,211.70,296.06,59.959,1440560703,"201051344000438","174011321042388",0.00,14.30,0,291.85,298.47,0.0,0.0,0.000,231312.3,231312.3,12288,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440560811,450859.00
08/25/2015 23:45,2,0.000,ALERT,211.03,295.76,59.944,1440560703,"201051344001135","174011321042388",0.00,14.70,0,291.85,298.77,0.0,0.0,0.000,222855.9,222855.9,12267,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440560813,450860.00
08/25/2015 23:45,2,0.000,ALERT,211.70,295.46,59.965,1440560703,"201051344000417","174011321042388",0.00,15.00,0,290.95,297.57,0.0,0.0,0.000,226303.7,226303.7,12284,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440560814,450861.00
08/25/2015 23:45,2,0.000,ALERT,211.03,296.66,59.944,1440560703,"201051344000594","174011321042388",0.00,14.70,0,291.25,298.17,0.0,0.0,0.000,228321.0,228321.0,12310,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440560816,450862.00
08/25/2015 23:45,2,0.000,ALERT,212.83,296.06,59.949,1440560703,"274151322000083","174011321042388",0.00,15.30,0,292.16,298.77,0.0,0.0,0.000,507651.1,507651.1,13569,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440560818,450863.00
08/25/2015 23:45,2,0.000,ALERT,211.70,296.36,59.959,1440560703,"201051344000585","174011321042388",0.00,15.00,0,291.25,298.17,0.0,0.0,0.000,227880.6,227880.6,12289,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440560820,450864.00
08/25/2015 23:45,2,0.000,ALERT,212.61,296.36,59.959,1440560703,"274151322000054","174011321042388",0.00,15.80,0,291.85,298.77,0.0,0.0,0.000,502432.7,502432.7,13135,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440560822,450865.00
08/25/2015 23:45,2,0.000,ALERT,211.48,295.76,59.954,1440560703,"201051344001203","174011321042388",0.00,14.70,0,291.85,299.97,0.0,0.0,0.000,228623.5,228623.5,12302,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440560823,450866.00
08/25/2015 23:45,2,0.000,ALERT,211.03,296.06,59.954,1440560703,"201051344000646","174011321042388",0.00,14.70,0,290.95,297.87,0.0,0.0,0.000,224763.6,224763.6,12284,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440560825,450867.00
08/25/2015 23:45,2,0.000,ALERT,213.29,295.16,59.954,1440560703,"274151322000068","174011321042388",0.00,15.80,0,291.25,297.26,0.0,0.0,0.000,405962.9,405962.9,13340,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440560827,450868.00
08/25/2015 23:45,2,0.000,ALERT,213.29,295.76,59.938,1440560703,"274151322000076","174011321042388",0.00,15.30,0,291.55,298.47,0.0,0.0,0.000,536792.9,536792.9,13561,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440560829,450869.00
08/25/2015 23:45,2,0.000,ALERT,211.48,296.66,59.938,1440560703,"201051344000890","174011321042388",0.00,15.00,0,292.46,299.37,0.0,0.0,0.000,229541.6,229541.6,12297,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440560831,450870.00
08/25/2015 23:45,2,0.000,ALERT,211.25,295.76,59.954,1440560703,"201051344000900","174011321042388",0.00,14.30,0,291.25,297.57,0.0,0.0,0.000,230565.9,230565.9,12336,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440560832,450871.00
08/25/2015 23:45,2,0.000,ALERT,211.93,295.16,59.949,1440560703,"201051344000633","174011321042388",0.00,14.30,0,289.75,297.26,0.0,0.0,0.000,219298.7,219298.7,12328,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440560834,450872.00
08/25/2015 23:45,2,0.000,ALERT,211.25,296.06,59.938,1440560703,"201051344000983","174011321042388",0.00,14.70,0,291.85,298.47,0.0,0.0,0.000,227547.7,227547.7,12313,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440560836,450873.00
08/25/2015 23:45,2,0.000,ALERT,211.70,295.76,59.949,1440560703,"201051344000917","174011321042388",0.00,15.30,0,290.35,297.57,0.0,0.0,0.000,229956.2,229956.2,12326,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440560838,450874.00
08/25/2015 23:45,2,0.000,ALERT,211.70,295.46,59.954,1440560703,"201051344000648","174011321042388",0.00,14.00,0,291.25,298.17,0.0,0.0,0.000,225227.0,225227.0,12312,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440560840,450875.00
08/25/2015 23:45,2,0.000,ALERT,211.48,296.36,59.965,1440560703,"201051344001093","174011321042388",0.00,15.30,0,291.55,298.17,0.0,0.0,0.000,228196.7,228196.7,12311,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440560842,450876.00
08/25/2015 23:45,2,0.000,ALERT,211.70,295.76,59.928,1440560703,"201051344000645","174011321042388",0.00,15.00,0,291.55,298.17,0.0,0.0,0.000,226256.6,226256.6,12316,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440560843,450877.00
08/25/2015 23:45,2,0.000,ALERT,212.61,296.06,59.949,1440560703,"274151322000085","174011321042388",0.00,15.50,0,291.85,298.47,0.0,0.0,0.000,505099.2,505099.2,13549,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440560845,450878.00
08/25/2015 23:45,2,0.000,ALERT,211.70,295.46,59.970,1440560703,"201051344000651","174011321042388",0.00,14.00,0,291.25,297.87,0.0,0.0,0.000,225474.8,225474.8,12292,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440560847,450879.00
08/25/2015 23:45,2,0.000,ALERT,211.48,295.76,59.970,1440560703,"201051344000867","174011321042388",0.00,15.00,0,291.55,298.47,0.0,0.0,0.000,218254.5,218254.5,12317,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440560849,450880.00
08/25/2015 23:45,2,0.000,ALERT,211.48,296.66,59.938,1440560703,"201051344001230","174011321042388",0.00,14.70,0,291.85,298.47,0.0,0.0,0.000,229025.0,229025.0,12331,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440560851,450881.00
08/25/2015 23:45,2,0.000,ALERT,211.70,296.36,59.965,1440560703,"201051344000576","174011321042388",0.00,14.30,0,291.55,298.17,0.0,0.0,0.000,225371.7,225371.7,12337,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440560852,450882.00
08/25/2015 23:45,2,0.000,ALERT,211.25,296.36,59.959,1440560703,"201051344000579","174011321042388",0.00,14.70,0,292.16,298.77,0.0,0.0,0.000,232558.5,232558.5,12289,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440560854,450883.00
08/25/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1440560703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440561583,450884.00
08/25/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1440560703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440561583,450885.00
08/25/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1440560703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440561583,450886.00
08/25/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1440560703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440561583,450887.00
08/25/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1440560703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440561583,450888.00
08/25/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1440560703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440561583,450889.00
08/25/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1440560703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440561583,450890.00
08/25/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1440560703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440561583,450891.00
08/25/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1440560703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440561583,450892.00
08/25/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1440560703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440561583,450893.00
